Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.5,3.55,3.5,31.0,12.46,0.0
2016,1,1,8,0,345.0,31.0,3.6,4.0,62.0,25.6,15.53
2016,1,1,8,15,440.5,39.5,3.65,4.0,101.5,31.87,22.95
2016,1,1,8,30,536.0,48.0,3.7,4.0,141.0,38.05,29.14
2016,1,1,8,45,594.5,54.0,3.75,4.5,181.5,41.86,32.92
2016,1,1,9,0,653.0,60.0,3.8,5.0,222.0,45.68,36.56
2016,1,1,9,15,691.5,64.0,3.8,5.5,260.0,47.78,38.51
2016,1,1,9,30,730.0,68.0,3.8,6.0,298.0,54.71,44.81
2016,1,1,9,45,756.5,71.0,3.8,6.5,331.5,56.2,46.06
2016,1,1,10,0,783.0,74.0,3.8,7.0,365.0,72.14,46.79
2016,1,1,10,15,801.0,76.5,3.75,7.5,393.0,117.47,66.77
2016,1,1,10,30,819.0,79.0,3.7,8.0,421.0,163.74,98.84
2016,1,1,10,45,830.0,80.5,3.65,8.5,442.5,208.67,136.17
2016,1,1,11,0,841.0,82.0,3.6,9.0,464.0,253.37,176.27
2016,1,1,11,15,848.5,83.0,3.5,9.0,478.5,296.27,216.49
2016,1,1,11,30,856.0,84.0,3.4,9.0,493.0,338.2,256.08
2016,1,1,11,45,858.5,84.5,3.3,9.0,500.0,376.78,292.66
2016,1,1,12,0,861.0,85.0,3.2,9.0,507.0,413.58,327.13
2016,1,1,12,15,861.0,85.0,3.1,9.0,506.0,446.92,358.1
2016,1,1,12,30,861.0,85.0,3.0,9.0,505.0,477.99,386.53
2016,1,1,12,45,861.0,83.0,2.9,9.5,497.5,504.64,410.06
2016,1,1,13,0,861.0,81.0,2.8,10.0,490.0,528.71,430.9
2016,1,1,13,15,853.0,80.0,2.65,10.0,474.5,546.9,447.23
2016,1,1,13,30,845.0,79.0,2.5,10.0,459.0,562.01,460.71
2016,1,1,13,45,833.0,77.5,2.45,10.0,436.5,571.22,469.6
2016,1,1,14,0,821.0,76.0,2.4,10.0,414.0,577.21,475.73
2016,1,1,14,15,801.5,73.5,2.35,10.0,385.0,574.47,474.79
2016,1,1,14,30,782.0,71.0,2.3,10.0,356.0,568.49,471.07
2016,1,1,14,45,755.5,68.0,2.25,10.0,321.5,554.62,460.77
2016,1,1,15,0,729.0,65.0,2.2,10.0,287.0,537.78,447.64
2016,1,1,15,15,688.0,60.5,2.15,9.5,248.0,511.78,427.2
2016,1,1,15,30,647.0,56.0,2.1,9.0,209.0,480.28,401.38
2016,1,1,15,45,584.5,50.5,2.05,8.5,168.5,433.15,361.49
2016,1,1,16,0,522.0,45.0,2.0,8.0,128.0,385.21,319.04
2016,1,1,16,15,419.5,36.0,2.05,7.5,89.5,310.81,251.76
2016,1,1,16,30,317.0,27.0,2.1,7.0,51.0,235.58,157.36
2016,1,1,16,45,158.5,13.5,2.15,7.0,25.5,94.9,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.5,16.0,3.7,5.5,20.0,13.2,0.0
2016,1,2,8,0,85.0,32.0,3.8,6.0,40.0,25.72,15.44
2016,1,2,8,15,117.5,49.0,3.8,6.0,65.5,38.6,28.73
2016,1,2,8,30,150.0,66.0,3.8,6.0,91.0,51.13,40.72
2016,1,2,8,45,169.0,82.0,3.85,6.5,118.0,62.59,51.49
2016,1,2,9,0,188.0,98.0,3.9,7.0,145.0,73.74,61.8
2016,1,2,9,15,200.5,113.0,3.85,7.5,170.0,83.89,71.03
2016,1,2,9,30,213.0,128.0,3.8,8.0,195.0,93.76,79.85
2016,1,2,9,45,230.0,139.0,3.8,8.5,218.5,100.86,86.03
2016,1,2,10,0,247.0,150.0,3.8,9.0,242.0,113.47,89.44
2016,1,2,10,15,349.0,146.0,3.85,9.5,286.5,135.32,98.2
2016,1,2,10,30,451.0,142.0,3.9,10.0,331.0,162.95,113.85
2016,1,2,10,45,450.0,150.5,4.0,10.5,347.0,195.39,140.83
2016,1,2,11,0,449.0,159.0,4.1,11.0,363.0,227.29,168.95
2016,1,2,11,15,361.5,181.0,4.2,11.0,348.5,246.99,190.8
2016,1,2,11,30,274.0,203.0,4.3,11.0,334.0,258.12,204.63
2016,1,2,11,45,276.0,206.0,4.4,11.5,340.0,277.02,221.51
2016,1,2,12,0,278.0,209.0,4.5,12.0,346.0,295.49,237.85
2016,1,2,12,15,166.0,208.0,4.55,12.0,289.5,258.93,210.4
2016,1,2,12,30,54.0,207.0,4.6,12.0,233.0,212.44,173.34
2016,1,2,12,45,41.0,197.0,4.65,12.5,217.0,201.07,163.99
2016,1,2,13,0,28.0,187.0,4.7,13.0,201.0,188.44,153.45
2016,1,2,13,15,79.0,193.0,4.7,13.0,229.5,224.67,184.17
2016,1,2,13,30,130.0,199.0,4.7,13.0,258.0,271.32,223.45
2016,1,2,13,45,65.0,153.5,4.7,13.0,183.0,184.45,151.35
2016,1,2,14,0,0.0,108.0,4.7,13.0,108.0,97.47,77.6
2016,1,2,14,15,4.0,120.0,4.6,13.0,121.5,112.52,90.6
2016,1,2,14,30,8.0,132.0,4.5,13.0,135.0,129.03,104.73
2016,1,2,14,45,4.5,120.0,4.4,13.0,122.0,116.4,94.07
2016,1,2,15,0,1.0,108.0,4.3,13.0,109.0,103.73,83.29
2016,1,2,15,15,0.5,93.5,4.05,12.5,94.0,90.0,71.69
2016,1,2,15,30,0.0,79.0,3.8,12.0,79.0,76.11,59.79
2016,1,2,15,45,0.0,64.0,3.55,11.5,64.0,61.72,47.28
2016,1,2,16,0,0.0,49.0,3.3,11.0,49.0,46.99,34.32
2016,1,2,16,15,0.0,34.0,3.35,10.5,34.0,31.68,20.71
2016,1,2,16,30,0.0,19.0,3.4,10.0,19.0,16.74,6.22
2016,1,2,16,45,0.0,9.5,3.45,10.0,9.5,8.64,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.0,4.2,8.5,9.0,7.91,0.0
2016,1,3,8,0,0.0,18.0,4.1,9.0,18.0,15.84,7.19
2016,1,3,8,15,0.0,29.0,4.0,9.0,29.0,25.56,16.9
2016,1,3,8,30,0.0,40.0,3.9,9.0,40.0,35.28,26.06
2016,1,3,8,45,0.0,52.0,3.8,9.5,52.0,45.45,35.49
2016,1,3,9,0,0.0,64.0,3.7,10.0,64.0,55.52,44.71
2016,1,3,9,15,0.0,75.0,3.6,10.0,75.0,64.72,53.12
2016,1,3,9,30,0.0,86.0,3.5,10.0,86.0,73.83,61.35
2016,1,3,9,45,0.0,95.5,3.4,10.5,95.5,81.7,68.25
2016,1,3,10,0,0.0,105.0,3.3,11.0,105.0,89.65,71.73
2016,1,3,10,15,62.0,143.5,3.35,11.0,170.0,120.46,95.56
2016,1,3,10,30,124.0,182.0,3.4,11.0,235.0,157.55,123.38
2016,1,3,10,45,166.0,190.5,3.5,11.5,264.0,181.04,140.73
2016,1,3,11,0,208.0,199.0,3.6,12.0,293.0,208.28,161.95
2016,1,3,11,15,171.0,207.0,3.8,12.0,286.0,218.17,172.51
2016,1,3,11,30,134.0,215.0,4.0,12.0,279.0,224.69,179.94
2016,1,3,11,45,89.5,209.5,4.2,12.0,252.5,212.96,172.05
2016,1,3,12,0,45.0,204.0,4.4,12.0,226.0,197.43,160.4
2016,1,3,12,15,88.0,212.5,4.4,12.0,255.5,227.04,184.85
2016,1,3,12,30,131.0,221.0,4.4,12.0,285.0,264.07,215.59
2016,1,3,12,45,198.5,212.5,4.4,12.5,308.5,296.39,242.29
2016,1,3,13,0,266.0,204.0,4.4,13.0,332.0,337.99,276.68
2016,1,3,13,15,286.0,194.5,4.05,13.0,328.0,350.18,287.25
2016,1,3,13,30,306.0,185.0,3.7,13.0,324.0,362.02,297.69
2016,1,3,13,45,269.0,180.0,3.35,13.0,297.5,345.56,284.71
2016,1,3,14,0,232.0,175.0,3.0,13.0,271.0,327.0,269.83
2016,1,3,14,15,116.0,118.5,2.65,13.0,166.5,192.35,158.82
2016,1,3,14,30,0.0,62.0,2.3,13.0,62.0,54.77,41.4
2016,1,3,14,45,0.0,55.5,2.0,13.0,55.5,49.0,36.61
2016,1,3,15,0,0.0,49.0,1.7,13.0,49.0,43.24,31.68
2016,1,3,15,15,0.0,42.5,1.55,12.5,42.5,37.48,26.77
2016,1,3,15,30,0.0,36.0,1.4,12.0,36.0,31.72,21.8
2016,1,3,15,45,0.0,28.5,1.3,12.0,28.5,25.09,15.96
2016,1,3,16,0,0.0,21.0,1.2,12.0,21.0,18.47,10.09
2016,1,3,16,15,0.0,14.5,1.3,11.5,14.5,12.74,4.97
2016,1,3,16,30,0.0,8.0,1.4,11.0,8.0,7.02,0.0
2016,1,3,16,45,0.0,4.0,1.5,11.0,4.0,3.64,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,65.0,15.5,5.05,11.0,21.5,12.83,0.0
2016,1,4,8,0,130.0,31.0,5.1,11.0,43.0,24.1,13.72
2016,1,4,8,15,166.0,46.5,5.15,11.5,70.5,36.92,26.58
2016,1,4,8,30,202.0,62.0,5.2,12.0,98.0,48.49,37.4
2016,1,4,8,45,224.5,77.5,5.3,12.5,126.0,59.71,47.73
2016,1,4,9,0,247.0,93.0,5.4,13.0,154.0,70.63,57.63
2016,1,4,9,15,258.5,107.5,5.5,13.0,180.5,80.54,66.59
2016,1,4,9,30,270.0,122.0,5.6,13.0,207.0,90.18,75.2
2016,1,4,9,45,272.5,135.0,5.7,13.5,229.0,98.55,82.43
2016,1,4,10,0,275.0,148.0,5.8,14.0,251.0,112.32,86.78
2016,1,4,10,15,301.0,156.5,5.9,14.0,277.0,138.55,101.24
2016,1,4,10,30,327.0,165.0,6.0,14.0,303.0,167.1,121.35
2016,1,4,10,45,326.5,174.5,6.15,14.5,318.0,194.14,143.47
2016,1,4,11,0,326.0,184.0,6.3,15.0,333.0,220.86,166.53
2016,1,4,11,15,233.5,200.0,6.4,15.0,308.5,228.48,177.73
2016,1,4,11,30,141.0,216.0,6.5,15.0,284.0,227.51,180.83
2016,1,4,11,45,242.0,208.0,6.6,15.0,327.0,266.8,211.98
2016,1,4,12,0,343.0,200.0,6.7,15.0,370.0,312.22,249.11
2016,1,4,12,15,357.5,197.0,6.75,15.0,374.0,332.21,267.1
2016,1,4,12,30,372.0,194.0,6.8,15.0,378.0,352.07,284.97
2016,1,4,12,45,252.0,204.5,6.9,15.0,328.5,319.92,260.48
2016,1,4,13,0,132.0,215.0,7.0,15.0,279.0,274.32,223.81
2016,1,4,13,15,137.5,208.0,7.0,14.5,273.0,277.55,227.63
2016,1,4,13,30,143.0,201.0,7.0,14.0,267.0,280.44,231.12
2016,1,4,13,45,71.5,144.0,7.0,14.0,177.0,178.27,146.16
2016,1,4,14,0,0.0,87.0,7.0,14.0,87.0,77.44,60.41
2016,1,4,14,15,0.0,67.5,6.75,14.0,67.5,59.66,45.41
2016,1,4,14,30,0.0,48.0,6.5,14.0,48.0,42.35,30.69
2016,1,4,14,45,0.0,43.0,6.3,14.0,43.0,37.92,26.93
2016,1,4,15,0,0.0,38.0,6.1,14.0,38.0,33.49,23.15
2016,1,4,15,15,0.0,33.0,5.95,13.5,33.0,29.06,19.38
2016,1,4,15,30,0.0,28.0,5.8,13.0,28.0,24.64,15.57
2016,1,4,15,45,0.0,22.5,5.7,13.0,22.5,19.79,11.3
2016,1,4,16,0,0.0,17.0,5.6,13.0,17.0,14.94,7.01
2016,1,4,16,15,0.0,12.0,5.55,13.0,12.0,10.54,3.08
2016,1,4,16,30,0.0,7.0,5.5,13.0,7.0,6.14,0.0
2016,1,4,16,45,0.0,3.5,5.5,13.0,3.5,3.07,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,15.0,4.45,11.5,15.0,13.22,0.0
2016,1,5,8,0,0.0,30.0,4.7,12.0,30.0,25.8,15.02
2016,1,5,8,15,13.0,46.5,4.8,12.0,48.5,38.73,28.1
2016,1,5,8,30,26.0,63.0,4.9,12.0,67.0,51.64,40.19
2016,1,5,8,45,34.5,79.5,5.0,12.0,87.0,64.29,51.91
2016,1,5,9,0,43.0,96.0,5.1,12.0,107.0,76.69,63.26
2016,1,5,9,15,47.5,111.5,5.1,12.0,125.0,88.18,73.67
2016,1,5,9,30,52.0,127.0,5.1,12.0,143.0,99.42,83.71
2016,1,5,9,45,55.0,140.0,5.1,12.5,159.0,108.87,91.89
2016,1,5,10,0,58.0,153.0,5.1,13.0,175.0,119.81,96.05
2016,1,5,10,15,29.0,128.5,5.15,13.0,139.5,107.58,85.23
2016,1,5,10,30,0.0,104.0,5.2,13.0,104.0,90.43,71.66
2016,1,5,10,45,0.0,103.5,5.3,13.0,103.5,90.46,71.61
2016,1,5,11,0,0.0,103.0,5.4,13.0,103.0,90.36,71.44
2016,1,5,11,15,0.0,104.5,5.5,12.5,104.5,91.87,72.79
2016,1,5,11,30,0.0,106.0,5.6,12.0,106.0,93.36,74.13
2016,1,5,11,45,0.0,126.5,5.7,12.0,126.5,111.26,89.24
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,129.46,104.54
2016,1,5,12,15,23.5,176.5,5.8,12.0,188.5,165.84,134.87
2016,1,5,12,30,47.0,206.0,5.8,12.0,230.0,208.17,170.22
2016,1,5,12,45,23.5,146.5,5.8,12.0,158.5,145.18,117.81
2016,1,5,13,0,0.0,87.0,5.8,12.0,87.0,77.06,60.28
2016,1,5,13,15,145.5,138.0,5.7,12.0,205.0,212.11,175.62
2016,1,5,13,30,291.0,189.0,5.6,12.0,323.0,358.05,297.66
2016,1,5,13,45,180.0,183.0,5.55,12.0,264.5,289.29,240.57
2016,1,5,14,0,69.0,177.0,5.5,12.0,206.0,215.41,178.26
2016,1,5,14,15,34.5,91.5,5.45,12.0,106.0,106.99,86.81
2016,1,5,14,30,0.0,6.0,5.4,12.0,6.0,5.27,0.0
2016,1,5,14,45,0.0,5.5,5.4,12.0,5.5,4.83,0.0
2016,1,5,15,0,0.0,5.0,5.4,12.0,5.0,4.39,0.0
2016,1,5,15,15,0.0,4.0,5.15,11.5,4.0,3.51,0.0
2016,1,5,15,30,0.0,3.0,4.9,11.0,3.0,2.63,0.0
2016,1,5,15,45,225.0,27.0,4.7,11.0,65.5,187.49,158.62
2016,1,5,16,0,450.0,51.0,4.5,11.0,128.0,353.43,295.12
2016,1,5,16,15,351.5,41.5,4.25,10.5,91.0,280.95,229.35
2016,1,5,16,30,253.0,32.0,4.0,10.0,54.0,210.71,154.29
2016,1,5,16,45,126.5,16.0,3.75,10.0,27.0,103.6,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,15.5,6.45,12.0,15.5,13.66,0.0
2016,1,6,8,0,0.0,31.0,6.3,12.0,31.0,26.55,15.62
2016,1,6,8,15,20.0,49.5,6.3,12.0,53.0,40.81,29.9
2016,1,6,8,30,40.0,68.0,6.3,12.0,75.0,54.99,43.14
2016,1,6,8,45,47.0,86.5,6.3,12.0,97.0,68.82,55.94
2016,1,6,9,0,54.0,105.0,6.3,12.0,119.0,82.35,68.32
2016,1,6,9,15,65.5,122.0,6.35,12.0,141.5,94.69,79.5
2016,1,6,9,30,77.0,139.0,6.4,12.0,164.0,106.75,90.27
2016,1,6,9,45,93.5,149.0,6.5,12.0,182.0,114.5,97.12
2016,1,6,10,0,110.0,159.0,6.6,12.0,200.0,120.05,96.09
2016,1,6,10,15,55.0,114.5,6.7,12.0,135.0,99.31,77.64
2016,1,6,10,30,0.0,70.0,6.8,12.0,70.0,61.89,47.59
2016,1,6,10,45,0.0,79.5,6.95,12.0,79.5,70.34,54.77
2016,1,6,11,0,0.0,89.0,7.1,12.0,89.0,78.53,61.68
2016,1,6,11,15,224.5,131.5,7.0,12.0,240.0,170.73,132.05
2016,1,6,11,30,449.0,174.0,6.9,12.0,391.0,287.6,224.71
2016,1,6,11,45,520.5,158.0,6.85,12.0,413.5,321.55,254.06
2016,1,6,12,0,592.0,142.0,6.8,12.0,436.0,361.99,289.38
2016,1,6,12,15,524.0,160.0,6.65,12.0,420.5,372.44,301.57
2016,1,6,12,30,456.0,178.0,6.5,12.0,405.0,380.25,310.61
2016,1,6,12,45,283.0,197.0,6.35,12.0,337.5,327.78,269.56
2016,1,6,13,0,110.0,216.0,6.2,12.0,270.0,258.0,212.37
2016,1,6,13,15,98.0,208.0,6.15,12.0,254.5,249.55,205.9
2016,1,6,13,30,86.0,200.0,6.1,12.0,239.0,240.08,198.4
2016,1,6,13,45,43.0,148.0,6.05,12.0,167.5,165.97,136.34
2016,1,6,14,0,0.0,96.0,6.0,12.0,96.0,85.88,68.05
2016,1,6,14,15,87.0,127.0,5.9,11.5,159.5,184.32,153.63
2016,1,6,14,30,174.0,158.0,5.8,11.0,223.0,276.72,233.15
2016,1,6,14,45,161.5,146.0,5.75,11.0,202.0,260.56,219.66
2016,1,6,15,0,149.0,134.0,5.7,11.0,181.0,243.74,205.56
2016,1,6,15,15,137.0,118.0,5.55,10.5,157.0,221.5,186.95
2016,1,6,15,30,125.0,102.0,5.4,10.0,133.0,198.61,167.32
2016,1,6,15,45,105.5,84.5,5.25,10.0,107.5,168.49,140.66
2016,1,6,16,0,86.0,67.0,5.1,10.0,82.0,137.86,113.13
2016,1,6,16,15,57.5,49.5,5.05,10.0,58.5,101.51,80.2
2016,1,6,16,30,29.0,32.0,5.0,10.0,35.0,55.12,37.1
2016,1,6,16,45,14.5,16.0,4.95,10.0,17.5,24.14,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,41.0,17.5,2.15,9.5,21.0,14.35,0.0
2016,1,7,8,0,82.0,35.0,2.2,10.0,42.0,27.92,16.95
2016,1,7,8,15,130.0,51.5,2.3,10.0,70.5,40.42,29.87
2016,1,7,8,30,178.0,68.0,2.4,10.0,99.0,52.62,41.43
2016,1,7,8,45,224.0,82.0,2.5,10.5,131.0,62.82,50.91
2016,1,7,9,0,270.0,96.0,2.6,11.0,163.0,72.77,60.0
2016,1,7,9,15,290.0,109.5,2.6,11.0,192.0,82.04,68.42
2016,1,7,9,30,310.0,123.0,2.6,11.0,221.0,91.06,76.5
2016,1,7,9,45,353.0,127.5,2.6,11.0,251.0,89.9,75.41
2016,1,7,10,0,396.0,132.0,2.6,11.0,281.0,99.02,75.19
2016,1,7,10,15,600.5,103.0,2.55,11.0,348.0,116.98,73.19
2016,1,7,10,30,805.0,74.0,2.5,11.0,415.0,155.54,91.38
2016,1,7,10,45,816.0,75.5,2.5,11.5,436.5,200.09,127.73
2016,1,7,11,0,827.0,77.0,2.5,12.0,458.0,244.47,166.93
2016,1,7,11,15,834.0,78.0,2.5,12.0,473.0,286.98,206.23
2016,1,7,11,30,841.0,79.0,2.5,12.0,488.0,328.52,244.95
2016,1,7,11,45,844.5,79.5,2.5,12.0,495.5,367.24,281.12
2016,1,7,12,0,848.0,80.0,2.5,12.0,503.0,404.31,315.35
2016,1,7,12,15,848.0,80.0,2.55,12.0,503.0,437.63,346.07
2016,1,7,12,30,848.0,80.0,2.6,12.0,503.0,468.73,374.39
2016,1,7,12,45,846.0,79.0,2.7,12.0,496.0,495.51,398.89
2016,1,7,13,0,844.0,78.0,2.8,12.0,489.0,519.67,420.89
2016,1,7,13,15,837.0,77.0,2.85,12.0,474.0,538.47,438.19
2016,1,7,13,30,830.0,76.0,2.9,12.0,459.0,554.3,452.83
2016,1,7,13,45,625.5,113.5,2.95,12.0,394.5,496.16,407.83
2016,1,7,14,0,421.0,151.0,3.0,12.0,330.0,422.99,349.58
2016,1,7,14,15,409.0,141.5,2.9,12.0,306.0,414.72,344.14
2016,1,7,14,30,397.0,132.0,2.8,12.0,282.0,404.43,336.57
2016,1,7,14,45,382.5,122.5,2.75,12.0,256.5,390.74,326.09
2016,1,7,15,0,368.0,113.0,2.7,12.0,231.0,375.34,313.89
2016,1,7,15,15,512.5,83.5,2.5,11.5,225.5,436.51,365.34
2016,1,7,15,30,657.0,54.0,2.3,11.0,220.0,486.08,405.58
2016,1,7,15,45,605.0,48.5,2.1,11.0,180.0,448.75,372.55
2016,1,7,16,0,553.0,43.0,1.9,11.0,140.0,406.6,334.77
2016,1,7,16,15,463.0,35.5,1.85,10.5,101.5,339.79,275.85
2016,1,7,16,30,373.0,28.0,1.8,10.0,63.0,275.08,207.08
2016,1,7,16,45,186.5,14.0,1.75,10.0,31.5,137.62,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.4,7.5,13.0,11.44,0.0
2016,1,8,8,0,0.0,26.0,1.5,8.0,26.0,22.74,12.95
2016,1,8,8,15,0.0,42.5,1.6,8.0,42.5,36.39,26.6
2016,1,8,8,30,0.0,59.0,1.7,8.0,59.0,49.84,39.29
2016,1,8,8,45,4.5,75.0,1.8,8.5,76.0,62.78,51.3
2016,1,8,9,0,9.0,91.0,1.9,9.0,93.0,75.58,63.0
2016,1,8,9,15,13.5,105.5,1.85,9.0,109.5,87.19,73.56
2016,1,8,9,30,18.0,120.0,1.8,9.0,126.0,98.65,83.85
2016,1,8,9,45,19.5,131.5,1.75,9.5,139.0,107.9,91.86
2016,1,8,10,0,21.0,143.0,1.7,10.0,152.0,117.68,95.52
2016,1,8,10,15,63.5,163.5,1.65,10.0,190.5,133.86,106.98
2016,1,8,10,30,106.0,184.0,1.6,10.0,229.0,159.61,125.96
2016,1,8,10,45,130.5,194.5,1.6,10.5,252.5,177.57,139.34
2016,1,8,11,0,155.0,205.0,1.6,11.0,276.0,200.99,157.8
2016,1,8,11,15,77.5,173.0,1.65,11.0,208.5,167.67,133.69
2016,1,8,11,30,0.0,141.0,1.7,11.0,141.0,123.18,99.22
2016,1,8,11,45,73.5,183.5,1.75,11.5,220.5,185.58,149.48
2016,1,8,12,0,147.0,226.0,1.8,12.0,300.0,257.33,206.94
2016,1,8,12,15,98.5,218.0,1.85,12.0,268.0,236.14,190.74
2016,1,8,12,30,50.0,210.0,1.9,12.0,236.0,213.03,172.67
2016,1,8,12,45,48.5,207.5,2.0,12.0,232.0,214.17,174.02
2016,1,8,13,0,47.0,205.0,2.1,12.0,228.0,215.07,175.1
2016,1,8,13,15,149.0,201.5,2.1,12.0,271.0,277.16,226.92
2016,1,8,13,30,251.0,198.0,2.1,12.0,314.0,345.51,283.29
2016,1,8,13,45,220.5,191.0,2.15,12.5,290.0,321.25,263.72
2016,1,8,14,0,190.0,184.0,2.2,13.0,266.0,303.19,249.24
2016,1,8,14,15,116.5,168.0,2.2,12.5,217.5,247.61,204.12
2016,1,8,14,30,43.0,152.0,2.2,12.0,169.0,179.87,147.81
2016,1,8,14,45,38.0,139.0,2.25,12.0,153.0,165.86,136.43
2016,1,8,15,0,33.0,126.0,2.3,12.0,137.0,151.61,124.55
2016,1,8,15,15,27.5,111.0,2.15,11.5,119.0,134.33,110.1
2016,1,8,15,30,22.0,96.0,2.0,11.0,101.0,116.81,95.18
2016,1,8,15,45,14.0,79.5,1.9,11.0,82.5,87.93,70.12
2016,1,8,16,0,6.0,63.0,1.8,11.0,64.0,67.1,51.73
2016,1,8,16,15,3.0,45.5,1.85,10.5,46.0,47.35,34.28
2016,1,8,16,30,0.0,28.0,1.9,10.0,28.0,26.46,15.28
2016,1,8,16,45,0.0,14.0,2.0,10.0,14.0,12.33,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,3.5,15.5,5.6,10.0,16.0,13.67,0.0
2016,1,9,8,0,7.0,31.0,5.7,10.0,32.0,26.6,15.93
2016,1,9,8,15,25.5,48.0,5.7,10.0,52.5,39.85,29.36
2016,1,9,8,30,44.0,65.0,5.7,10.0,73.0,53.11,41.85
2016,1,9,8,45,53.5,82.0,5.7,10.5,94.0,66.09,53.85
2016,1,9,9,0,63.0,99.0,5.7,11.0,115.0,78.81,65.43
2016,1,9,9,15,69.0,115.0,5.55,11.0,135.0,90.62,76.14
2016,1,9,9,30,75.0,131.0,5.4,11.0,155.0,102.16,86.49
2016,1,9,9,45,73.5,144.0,5.25,11.0,170.0,111.59,94.83
2016,1,9,10,0,72.0,157.0,5.1,11.0,185.0,122.59,99.01
2016,1,9,10,15,150.0,168.5,4.85,11.0,231.5,139.35,108.47
2016,1,9,10,30,228.0,180.0,4.6,11.0,278.0,165.27,125.35
2016,1,9,10,45,251.0,187.5,4.4,11.0,300.0,190.55,145.28
2016,1,9,11,0,274.0,195.0,4.2,11.0,322.0,217.73,167.84
2016,1,9,11,15,210.5,207.5,3.9,11.0,307.0,228.63,180.39
2016,1,9,11,30,147.0,220.0,3.6,11.0,292.0,232.38,186.35
2016,1,9,11,45,103.0,217.5,3.3,11.5,268.0,224.13,180.89
2016,1,9,12,0,59.0,215.0,3.0,12.0,244.0,212.02,171.69
2016,1,9,12,15,85.0,220.0,2.75,12.0,262.5,232.25,188.35
2016,1,9,12,30,111.0,225.0,2.5,12.0,281.0,254.34,206.55
2016,1,9,12,45,118.5,222.5,2.25,12.0,281.5,267.21,217.32
2016,1,9,13,0,126.0,220.0,2.0,12.0,282.0,276.0,224.78
2016,1,9,13,15,78.5,202.5,1.8,12.0,241.0,233.46,190.3
2016,1,9,13,30,31.0,185.0,1.6,12.0,200.0,193.79,157.69
2016,1,9,13,45,37.0,180.0,1.4,12.0,196.5,195.47,159.45
2016,1,9,14,0,43.0,175.0,1.2,12.0,193.0,197.38,161.26
2016,1,9,14,15,56.5,167.0,1.05,12.0,189.5,200.75,164.45
2016,1,9,14,30,70.0,159.0,0.9,12.0,186.0,204.37,167.82
2016,1,9,14,45,65.5,146.0,0.75,12.0,169.5,191.06,156.9
2016,1,9,15,0,61.0,133.0,0.6,12.0,153.0,177.46,145.67
2016,1,9,15,15,55.0,117.0,0.55,12.0,133.5,158.83,130.19
2016,1,9,15,30,49.0,101.0,0.5,12.0,114.0,139.82,114.14
2016,1,9,15,45,39.0,84.0,0.45,12.0,93.0,116.62,94.2
2016,1,9,16,0,29.0,67.0,0.4,12.0,72.0,93.03,73.62
2016,1,9,16,15,14.5,49.5,0.45,11.5,52.0,65.45,49.46
2016,1,9,16,30,0.0,32.0,0.5,11.0,32.0,32.17,19.98
2016,1,9,16,45,0.0,16.0,0.6,11.0,16.0,14.1,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,120.0,16.5,3.4,8.5,27.5,12.99,0.0
2016,1,10,8,0,240.0,33.0,3.6,9.0,55.0,25.84,15.48
2016,1,10,8,15,312.0,45.0,3.7,9.5,89.5,34.82,25.04
2016,1,10,8,30,384.0,57.0,3.8,10.0,124.0,43.58,33.39
2016,1,10,8,45,436.5,66.0,3.9,10.5,161.0,51.58,40.86
2016,1,10,9,0,489.0,75.0,4.0,11.0,198.0,57.48,46.3
2016,1,10,9,15,518.0,83.0,4.0,11.0,232.5,62.32,50.75
2016,1,10,9,30,547.0,91.0,4.0,11.0,267.0,67.09,55.06
2016,1,10,9,45,590.0,90.0,4.0,11.5,298.5,64.62,52.69
2016,1,10,10,0,633.0,89.0,4.0,12.0,330.0,72.22,49.61
2016,1,10,10,15,630.5,97.5,3.85,12.0,353.0,114.38,69.71
2016,1,10,10,30,628.0,106.0,3.7,12.0,376.0,155.89,99.23
2016,1,10,10,45,507.0,141.5,3.6,12.5,366.5,196.9,138.34
2016,1,10,11,0,386.0,177.0,3.5,13.0,357.0,228.18,170.55
2016,1,10,11,15,212.5,188.5,3.3,13.0,288.5,214.52,167.23
2016,1,10,11,30,39.0,200.0,3.1,13.0,220.0,183.34,147.41
2016,1,10,11,45,145.0,210.0,2.95,13.5,283.5,233.66,186.5
2016,1,10,12,0,251.0,220.0,2.8,14.0,347.0,294.63,234.6
2016,1,10,12,15,169.5,221.5,2.75,14.0,307.5,272.28,218.43
2016,1,10,12,30,88.0,223.0,2.7,14.0,268.0,242.09,195.15
2016,1,10,12,45,69.0,215.0,2.65,14.0,249.5,231.07,186.71
2016,1,10,13,0,50.0,207.0,2.6,14.0,231.0,218.42,176.7
2016,1,10,13,15,100.0,207.5,2.55,14.0,255.0,249.98,203.15
2016,1,10,13,30,150.0,208.0,2.5,14.0,279.0,291.56,237.6
2016,1,10,13,45,213.5,193.0,2.5,14.0,288.5,319.61,261.48
2016,1,10,14,0,277.0,178.0,2.5,14.0,298.0,357.96,293.62
2016,1,10,14,15,162.5,167.0,2.45,14.0,236.5,274.36,225.46
2016,1,10,14,30,48.0,156.0,2.4,14.0,175.0,187.2,152.83
2016,1,10,14,45,44.5,142.5,2.4,14.0,159.0,173.63,142.0
2016,1,10,15,0,41.0,129.0,2.4,14.0,143.0,159.77,130.59
2016,1,10,15,15,36.5,114.0,2.3,13.5,125.0,143.15,116.89
2016,1,10,15,30,32.0,99.0,2.2,13.0,107.0,126.26,102.69
2016,1,10,15,45,24.5,82.5,2.15,12.5,88.5,105.23,84.63
2016,1,10,16,0,17.0,66.0,2.1,12.0,70.0,83.83,65.95
2016,1,10,16,15,8.5,49.5,2.15,11.5,51.5,55.39,41.09
2016,1,10,16,30,0.0,33.0,2.2,11.0,33.0,33.2,21.0
2016,1,10,16,45,0.0,16.5,2.3,11.0,16.5,14.54,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,26.0,16.0,3.1,10.5,18.5,13.74,0.0
2016,1,11,8,0,52.0,32.0,3.1,11.0,37.0,26.55,15.97
2016,1,11,8,15,76.5,49.0,3.15,11.0,60.5,39.74,29.2
2016,1,11,8,30,101.0,66.0,3.2,11.0,84.0,52.62,41.3
2016,1,11,8,45,114.5,83.5,3.25,11.5,109.0,65.5,53.13
2016,1,11,9,0,128.0,101.0,3.3,12.0,134.0,78.04,64.48
2016,1,11,9,15,136.5,117.0,3.25,12.0,157.0,89.3,74.64
2016,1,11,9,30,145.0,133.0,3.2,12.0,180.0,100.27,84.39
2016,1,11,9,45,151.5,147.0,3.15,12.0,200.5,109.73,92.71
2016,1,11,10,0,158.0,161.0,3.1,12.0,221.0,122.26,97.25
2016,1,11,10,15,88.0,161.5,3.0,12.0,195.5,134.44,105.94
2016,1,11,10,30,18.0,162.0,2.9,12.0,170.0,137.77,110.91
2016,1,11,10,45,107.0,183.5,2.85,12.5,233.5,165.87,130.02
2016,1,11,11,0,196.0,205.0,2.8,13.0,297.0,209.98,162.89
2016,1,11,11,15,98.0,165.0,2.75,13.0,211.0,166.15,131.05
2016,1,11,11,30,0.0,125.0,2.7,13.0,125.0,109.63,87.26
2016,1,11,11,45,2.5,149.0,2.65,13.5,150.5,131.45,105.24
2016,1,11,12,0,5.0,173.0,2.6,14.0,176.0,153.88,123.48
2016,1,11,12,15,12.5,183.0,2.55,14.0,190.0,166.89,134.11
2016,1,11,12,30,20.0,193.0,2.5,14.0,204.0,180.7,145.47
2016,1,11,12,45,58.5,206.5,2.45,14.5,236.0,217.97,175.78
2016,1,11,13,0,97.0,220.0,2.4,15.0,268.0,255.14,205.87
2016,1,11,13,15,49.5,189.5,2.35,15.0,214.0,204.88,165.17
2016,1,11,13,30,2.0,159.0,2.3,15.0,160.0,145.53,116.36
2016,1,11,13,45,116.5,172.0,2.25,15.0,222.5,241.37,196.77
2016,1,11,14,0,231.0,185.0,2.2,15.0,285.0,338.42,276.28
2016,1,11,14,15,255.0,169.5,2.1,15.0,274.0,343.48,280.89
2016,1,11,14,30,279.0,154.0,2.0,15.0,263.0,347.6,285.12
2016,1,11,14,45,270.5,141.5,1.95,15.0,239.5,333.85,274.61
2016,1,11,15,0,262.0,129.0,1.9,15.0,216.0,318.83,262.9
2016,1,11,15,15,456.5,92.5,1.75,14.5,221.5,411.94,340.23
2016,1,11,15,30,651.0,56.0,1.6,14.0,227.0,490.37,402.93
