Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,599.5,50.5,1.45,14.0,187.5,453.09,370.65
2016,1,11,16,0,548.0,45.0,1.3,14.0,148.0,410.99,334.14
2016,1,11,16,15,464.5,38.0,1.25,13.5,109.5,347.9,280.08
2016,1,11,16,30,381.0,31.0,1.2,13.0,71.0,286.37,220.97
2016,1,11,16,45,190.5,15.5,1.2,13.0,35.5,147.22,53.05
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,11.53,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,23.65,13.75
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.0,29.07,19.97
2016,1,12,8,30,546.0,44.0,3.4,10.0,141.0,34.42,25.23
2016,1,12,8,45,602.0,49.5,3.35,10.5,181.5,37.92,28.62
2016,1,12,9,0,658.0,55.0,3.3,11.0,222.0,45.26,35.33
2016,1,12,9,15,530.0,82.5,3.15,11.0,231.0,61.8,50.31
2016,1,12,9,30,402.0,110.0,3.0,11.0,240.0,78.76,65.52
2016,1,12,9,45,419.5,119.0,2.95,11.5,267.5,84.03,70.03
2016,1,12,10,0,437.0,128.0,2.9,12.0,295.0,96.67,72.46
2016,1,12,10,15,413.5,143.5,2.95,12.5,311.5,133.0,92.88
2016,1,12,10,30,390.0,159.0,3.0,13.0,328.0,167.03,118.46
2016,1,12,10,45,363.0,173.5,3.05,13.5,337.0,199.39,145.99
2016,1,12,11,0,336.0,188.0,3.1,14.0,346.0,226.05,169.97
2016,1,12,11,15,398.0,182.0,3.1,14.0,375.0,257.0,195.04
2016,1,12,11,30,460.0,176.0,3.1,14.0,404.0,293.35,225.32
2016,1,12,11,45,461.5,179.0,3.15,14.5,410.5,320.35,249.38
2016,1,12,12,0,463.0,182.0,3.2,15.0,417.0,346.5,272.4
2016,1,12,12,15,323.0,206.0,3.2,15.0,370.0,326.89,260.29
2016,1,12,12,30,183.0,230.0,3.2,15.0,323.0,295.96,237.57
2016,1,12,12,45,286.0,211.5,3.25,15.0,355.0,344.01,277.15
2016,1,12,13,0,389.0,193.0,3.3,15.0,387.0,391.97,316.73
2016,1,12,13,15,342.0,195.0,3.3,15.0,362.5,382.61,310.25
2016,1,12,13,30,295.0,197.0,3.3,15.0,338.0,370.17,301.15
2016,1,12,13,45,318.0,184.0,3.35,15.0,329.5,380.13,310.51
2016,1,12,14,0,341.0,171.0,3.4,15.0,321.0,389.33,319.19
2016,1,12,14,15,320.0,162.0,3.45,15.0,296.0,375.13,308.61
2016,1,12,14,30,299.0,153.0,3.5,15.0,271.0,359.21,296.51
2016,1,12,14,45,285.0,142.0,3.6,15.0,246.0,343.86,284.79
2016,1,12,15,0,271.0,131.0,3.7,15.0,221.0,327.25,271.74
2016,1,12,15,15,258.5,116.0,3.75,14.5,194.0,305.47,254.61
2016,1,12,15,30,246.0,101.0,3.8,14.0,167.0,282.49,235.94
2016,1,12,15,45,224.0,85.5,3.9,13.5,138.0,251.98,210.22
2016,1,12,16,0,202.0,70.0,4.0,13.0,109.0,220.79,183.05
2016,1,12,16,15,168.0,54.0,4.1,13.0,80.5,181.3,147.6
2016,1,12,16,30,134.0,38.0,4.2,13.0,52.0,141.73,109.75
2016,1,12,16,45,67.0,23.5,4.3,13.0,30.5,79.95,32.96
2016,1,12,17,0,0.0,9.0,4.4,13.0,9.0,8.19,0.0
2016,1,12,17,15,0.0,4.5,4.5,13.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,13.0,5.6,12.5,13.0,11.44,0.0
2016,1,13,8,0,0.0,26.0,5.8,13.0,26.0,22.81,12.9
2016,1,13,8,15,0.0,43.0,5.9,13.0,43.0,36.87,26.47
2016,1,13,8,30,0.0,60.0,6.0,13.0,60.0,50.71,39.28
2016,1,13,8,45,4.0,76.5,6.15,13.5,77.5,64.03,51.43
2016,1,13,9,0,8.0,93.0,6.3,14.0,95.0,77.2,63.27
2016,1,13,9,15,12.5,107.5,6.4,14.0,111.5,88.82,73.7
2016,1,13,9,30,17.0,122.0,6.5,14.0,128.0,100.29,83.88
2016,1,13,9,45,20.0,134.5,6.65,14.0,142.0,110.25,92.6
2016,1,13,10,0,23.0,147.0,6.8,14.0,156.0,120.79,96.98
2016,1,13,10,15,11.5,82.0,6.9,14.0,86.5,73.03,56.3
2016,1,13,10,30,0.0,17.0,7.0,14.0,17.0,14.97,7.16
2016,1,13,10,45,0.0,15.0,7.1,14.5,15.0,13.21,5.62
2016,1,13,11,0,0.0,13.0,7.2,15.0,13.0,11.45,4.09
2016,1,13,11,15,68.0,118.5,7.2,14.5,152.5,120.63,94.14
2016,1,13,11,30,136.0,224.0,7.2,14.0,292.0,232.44,185.82
2016,1,13,11,45,72.0,201.0,7.25,14.0,237.0,199.87,160.88
2016,1,13,12,0,8.0,178.0,7.3,14.0,182.0,159.35,128.47
2016,1,13,12,15,35.5,199.5,7.25,14.0,217.5,193.27,156.52
2016,1,13,12,30,63.0,221.0,7.2,14.0,253.0,228.88,186.08
2016,1,13,12,45,115.5,223.5,7.2,14.0,281.5,266.83,217.79
2016,1,13,13,0,168.0,226.0,7.2,14.0,310.0,303.69,248.87
2016,1,13,13,15,282.0,203.5,7.15,14.0,340.0,358.92,295.71
2016,1,13,13,30,396.0,181.0,7.1,14.0,370.0,419.59,347.1
2016,1,13,13,45,396.5,172.0,7.05,14.0,354.0,423.03,351.06
2016,1,13,14,0,397.0,163.0,7.0,14.0,338.0,424.78,353.66
2016,1,13,14,15,309.5,163.5,6.7,13.5,295.0,370.84,309.96
2016,1,13,14,30,222.0,164.0,6.4,13.0,252.0,324.4,271.54
2016,1,13,14,45,210.5,152.5,6.15,13.0,230.0,299.25,251.16
2016,1,13,15,0,199.0,141.0,5.9,13.0,208.0,283.69,238.36
2016,1,13,15,15,189.5,125.0,5.5,12.5,182.5,262.93,221.37
2016,1,13,15,30,180.0,109.0,5.1,12.0,157.0,252.3,212.35
2016,1,13,15,45,361.5,80.5,4.75,12.0,157.0,342.44,288.9
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,419.32,350.55
2016,1,13,16,15,455.0,44.0,4.2,11.5,117.0,351.84,290.58
2016,1,13,16,30,367.0,36.0,4.0,11.0,77.0,285.63,227.61
2016,1,13,16,45,225.0,24.0,3.8,10.5,45.5,180.52,94.07
2016,1,13,17,0,83.0,12.0,3.6,10.0,14.0,54.59,0.0
2016,1,13,17,15,41.5,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,38.0,16.5,2.75,9.5,20.5,14.18,0.0
2016,1,14,8,0,76.0,33.0,2.9,10.0,41.0,26.49,16.24
2016,1,14,8,15,99.5,50.5,3.1,10.0,65.5,40.92,30.43
2016,1,14,8,30,123.0,68.0,3.3,10.0,90.0,54.13,42.85
2016,1,14,8,45,136.5,85.0,3.5,10.5,115.5,66.68,54.43
2016,1,14,9,0,150.0,102.0,3.7,11.0,141.0,78.91,65.53
2016,1,14,9,15,157.0,118.5,3.85,11.0,165.0,90.48,75.99
2016,1,14,9,30,164.0,135.0,4.0,11.0,189.0,101.74,86.05
2016,1,14,9,45,169.0,149.0,4.2,11.5,209.5,111.19,94.21
2016,1,14,10,0,174.0,163.0,4.4,12.0,230.0,124.14,98.61
2016,1,14,10,15,159.0,176.5,4.55,12.0,241.5,145.52,112.77
2016,1,14,10,30,144.0,190.0,4.7,12.0,253.0,165.44,128.65
2016,1,14,10,45,243.0,189.5,4.85,12.0,302.0,191.02,145.52
2016,1,14,11,0,342.0,189.0,5.0,12.0,351.0,228.52,173.72
2016,1,14,11,15,195.5,199.0,5.2,12.0,292.5,218.73,172.48
2016,1,14,11,30,49.0,209.0,5.4,12.0,234.0,193.75,156.81
2016,1,14,11,45,48.0,212.5,5.65,12.5,237.0,201.11,162.98
2016,1,14,12,0,47.0,216.0,5.9,13.0,240.0,208.3,168.93
2016,1,14,12,15,35.5,208.0,6.1,13.0,226.5,200.78,163.07
2016,1,14,12,30,24.0,200.0,6.3,13.0,213.0,188.78,153.38
2016,1,14,12,45,14.0,185.0,6.5,13.0,192.5,172.26,139.81
2016,1,14,13,0,4.0,170.0,6.7,13.0,172.0,154.71,125.25
2016,1,14,13,15,6.0,169.5,6.75,13.0,172.5,156.4,126.82
2016,1,14,13,30,8.0,169.0,6.8,13.0,173.0,158.3,128.59
2016,1,14,13,45,4.0,127.0,6.85,13.0,129.0,116.88,93.9
2016,1,14,14,0,0.0,85.0,6.9,13.0,85.0,75.41,58.83
2016,1,14,14,15,0.0,76.0,6.75,12.5,76.0,67.23,52.07
2016,1,14,14,30,0.0,67.0,6.6,12.0,67.0,59.22,45.39
2016,1,14,14,45,0.0,60.5,6.5,12.0,60.5,53.44,40.5
2016,1,14,15,0,0.0,54.0,6.4,12.0,54.0,47.67,35.58
2016,1,14,15,15,0.0,47.5,6.3,12.0,47.5,41.9,30.62
2016,1,14,15,30,0.0,41.0,6.2,12.0,41.0,36.15,25.62
2016,1,14,15,45,0.0,33.5,6.15,12.0,33.5,29.51,19.81
2016,1,14,16,0,0.0,26.0,6.1,12.0,26.0,22.88,13.97
2016,1,14,16,15,0.0,19.0,6.1,12.0,19.0,16.7,8.49
2016,1,14,16,30,0.0,12.0,6.1,12.0,12.0,10.54,2.98
2016,1,14,16,45,0.0,7.0,6.2,12.0,7.0,6.14,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,16.0,0.4,11.0,31.5,12.78,0.0
2016,1,15,8,0,315.0,32.0,0.4,11.0,63.0,26.24,16.14
2016,1,15,8,15,406.5,41.0,0.55,11.0,101.5,32.85,23.34
2016,1,15,8,30,498.0,50.0,0.7,11.0,140.0,39.34,29.61
2016,1,15,8,45,555.0,56.0,0.9,11.5,180.0,43.02,33.14
2016,1,15,9,0,612.0,62.0,1.1,12.0,220.0,46.71,36.54
2016,1,15,9,15,581.0,77.0,1.3,12.0,246.0,57.21,46.02
2016,1,15,9,30,550.0,92.0,1.5,12.0,272.0,67.46,55.17
2016,1,15,9,45,576.0,95.5,1.7,12.5,302.0,68.45,55.89
2016,1,15,10,0,602.0,99.0,1.9,13.0,332.0,79.89,55.59
2016,1,15,10,15,604.5,107.0,1.95,13.0,356.5,120.85,75.34
2016,1,15,10,30,607.0,115.0,2.0,13.0,381.0,161.67,104.19
2016,1,15,10,45,573.0,131.5,2.15,13.0,393.0,203.07,139.88
2016,1,15,11,0,539.0,148.0,2.3,13.0,405.0,238.51,172.61
2016,1,15,11,15,479.0,168.5,2.25,13.0,402.0,268.32,201.85
2016,1,15,11,30,419.0,189.0,2.2,13.0,399.0,292.54,225.85
2016,1,15,11,45,444.5,186.5,2.2,13.5,413.0,321.99,251.07
2016,1,15,12,0,470.0,184.0,2.2,14.0,427.0,352.35,276.85
2016,1,15,12,15,349.5,207.5,2.15,14.0,388.0,340.52,270.68
2016,1,15,12,30,229.0,231.0,2.1,14.0,349.0,318.56,255.22
2016,1,15,12,45,310.5,214.0,2.05,14.0,372.5,359.4,288.77
2016,1,15,13,0,392.0,197.0,2.0,14.0,396.0,398.98,321.23
2016,1,15,13,15,600.0,141.0,1.9,14.0,435.5,483.84,389.42
2016,1,15,13,30,808.0,85.0,1.8,14.0,475.0,561.37,451.17
2016,1,15,13,45,801.5,81.5,1.75,14.0,454.5,572.16,460.46
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,579.91,467.73
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,579.21,468.05
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,575.35,465.77
2016,1,15,14,45,738.5,70.0,1.45,14.0,345.5,564.6,458.38
2016,1,15,15,0,718.0,66.0,1.4,14.0,313.0,550.93,448.44
2016,1,15,15,15,683.0,62.5,1.3,13.5,275.5,525.92,429.76
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,502.37,411.36
2016,1,15,15,45,596.5,54.0,1.1,13.0,198.0,461.65,377.9
2016,1,15,16,0,545.0,49.0,1.0,13.0,158.0,419.81,342.3
2016,1,15,16,15,464.5,41.5,1.0,13.0,118.5,357.06,288.94
2016,1,15,16,30,384.0,34.0,1.0,13.0,79.0,295.58,232.9
2016,1,15,16,45,248.0,23.5,1.05,13.0,47.5,197.13,120.16
2016,1,15,17,0,112.0,13.0,1.1,13.0,16.0,71.36,0.0
2016,1,15,17,15,56.0,6.5,1.15,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,11.5,17.0,4.35,12.5,18.0,14.94,0.0
2016,1,16,8,0,23.0,34.0,4.4,13.0,36.0,28.73,18.01
2016,1,16,8,15,45.0,52.0,4.35,13.0,59.0,42.91,31.82
2016,1,16,8,30,67.0,70.0,4.3,13.0,82.0,55.36,43.45
2016,1,16,8,45,83.0,87.5,4.3,13.5,106.5,68.17,55.13
2016,1,16,9,0,99.0,105.0,4.3,14.0,131.0,80.66,66.34
2016,1,16,9,15,108.0,122.0,4.2,14.0,154.0,92.48,76.9
2016,1,16,9,30,117.0,139.0,4.1,14.0,177.0,103.98,87.04
2016,1,16,9,45,120.0,152.5,4.0,14.5,195.5,113.06,94.75
2016,1,16,10,0,123.0,166.0,3.9,15.0,214.0,125.18,98.78
2016,1,16,10,15,61.5,117.0,3.8,15.0,141.0,101.98,78.54
2016,1,16,10,30,0.0,68.0,3.7,15.0,68.0,60.11,45.46
2016,1,16,10,45,12.5,127.0,3.65,15.0,133.5,111.99,88.4
2016,1,16,11,0,25.0,186.0,3.6,15.0,199.0,163.39,130.37
2016,1,16,11,15,12.5,100.0,3.55,15.0,106.5,91.44,71.09
2016,1,16,11,30,0.0,14.0,3.5,15.0,14.0,12.34,4.83
2016,1,16,11,45,0.0,70.5,3.5,15.5,70.5,62.36,47.05
2016,1,16,12,0,0.0,127.0,3.5,16.0,127.0,112.04,88.25
2016,1,16,12,15,70.0,182.0,3.5,16.0,218.5,192.59,153.93
2016,1,16,12,30,140.0,237.0,3.5,16.0,310.0,283.12,227.0
2016,1,16,12,45,137.5,235.5,3.5,16.0,306.5,289.15,232.25
2016,1,16,13,0,135.0,234.0,3.5,16.0,303.0,294.63,237.24
2016,1,16,13,15,120.5,225.0,3.4,16.0,285.5,285.62,230.47
2016,1,16,13,30,106.0,216.0,3.3,16.0,268.0,267.53,216.35
2016,1,16,13,45,53.0,141.0,3.2,16.0,167.0,164.55,132.57
2016,1,16,14,0,0.0,66.0,3.1,16.0,66.0,58.34,43.7
2016,1,16,14,15,0.0,53.5,3.0,16.0,53.5,47.24,34.47
2016,1,16,14,30,0.0,41.0,2.9,16.0,41.0,36.16,25.15
2016,1,16,14,45,0.0,37.5,2.8,16.0,37.5,33.06,22.56
2016,1,16,15,0,0.0,34.0,2.7,16.0,34.0,29.96,19.95
2016,1,16,15,15,0.0,30.0,2.55,15.5,30.0,26.42,16.99
2016,1,16,15,30,0.0,26.0,2.4,15.0,26.0,22.88,13.99
2016,1,16,15,45,0.0,21.5,2.3,15.0,21.5,18.91,10.54
2016,1,16,16,0,0.0,17.0,2.2,15.0,17.0,14.94,7.07
2016,1,16,16,15,0.0,12.5,2.15,14.5,12.5,10.97,3.6
2016,1,16,16,30,0.0,8.0,2.1,14.0,8.0,7.02,0.12
2016,1,16,16,45,0.0,4.5,2.1,14.0,4.5,3.94,0.0
2016,1,16,17,0,0.0,1.0,2.1,14.0,1.0,0.91,0.0
2016,1,16,17,15,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,5.65,14.0,3.0,2.63,0.0
2016,1,17,8,0,0.0,6.0,5.7,14.0,6.0,5.26,0.0
2016,1,17,8,15,0.0,10.0,5.7,14.0,10.0,8.77,2.0
2016,1,17,8,30,0.0,14.0,5.7,14.0,14.0,12.29,5.25
2016,1,17,8,45,0.0,18.0,5.75,14.0,18.0,15.82,8.49
2016,1,17,9,0,0.0,22.0,5.8,14.0,22.0,19.35,11.71
2016,1,17,9,15,0.0,26.0,5.8,14.0,26.0,22.88,14.91
2016,1,17,9,30,0.0,30.0,5.8,14.0,30.0,26.42,18.08
2016,1,17,9,45,0.0,40.0,5.8,14.5,40.0,35.27,25.92
2016,1,17,10,0,0.0,50.0,5.8,15.0,50.0,44.13,32.04
2016,1,17,10,15,0.0,54.0,5.75,15.0,54.0,47.68,35.0
2016,1,17,10,30,0.0,58.0,5.7,15.0,58.0,51.24,37.96
2016,1,17,10,45,0.0,46.0,5.7,15.0,46.0,40.6,28.89
2016,1,17,11,0,0.0,34.0,5.7,15.0,34.0,29.99,19.85
2016,1,17,11,15,0.0,71.0,5.7,15.0,71.0,62.8,47.56
2016,1,17,11,30,0.0,108.0,5.7,15.0,108.0,95.15,74.65
2016,1,17,11,45,0.5,138.0,5.75,15.0,138.5,121.37,96.45
2016,1,17,12,0,1.0,168.0,5.8,15.0,169.0,148.01,118.5
2016,1,17,12,15,0.5,158.5,5.85,15.0,159.0,140.24,112.03
2016,1,17,12,30,0.0,149.0,5.9,15.0,149.0,132.18,105.36
2016,1,17,12,45,0.0,140.5,5.95,15.0,140.5,125.02,99.46
2016,1,17,13,0,0.0,132.0,6.0,15.0,132.0,117.72,93.44
2016,1,17,13,15,0.0,97.5,6.0,15.0,97.5,86.56,67.46
2016,1,17,13,30,0.0,63.0,6.0,15.0,63.0,55.69,41.56
2016,1,17,13,45,0.0,59.0,6.0,15.0,59.0,52.13,38.62
2016,1,17,14,0,0.0,55.0,6.0,15.0,55.0,48.58,35.67
2016,1,17,14,15,0.0,48.5,5.95,15.0,48.5,42.81,30.83
2016,1,17,14,30,0.0,42.0,5.9,15.0,42.0,37.05,25.98
2016,1,17,14,45,0.0,38.5,5.85,15.0,38.5,33.94,23.38
2016,1,17,15,0,0.0,35.0,5.8,15.0,35.0,30.84,20.77
2016,1,17,15,15,0.0,30.5,5.65,14.5,30.5,26.86,17.42
2016,1,17,15,30,0.0,26.0,5.5,14.0,26.0,22.88,14.03
2016,1,17,15,45,0.0,22.0,5.4,14.0,22.0,19.35,10.96
2016,1,17,16,0,0.0,18.0,5.3,14.0,18.0,15.82,7.85
2016,1,17,16,15,0.0,13.5,5.25,14.0,13.5,11.85,4.36
2016,1,17,16,30,0.0,9.0,5.2,14.0,9.0,7.9,0.85
2016,1,17,16,45,0.0,5.5,5.2,14.0,5.5,4.82,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,11.5,35.0,11.42,0.0
2016,1,18,8,0,401.0,29.0,2.7,12.0,70.0,23.46,13.93
2016,1,18,8,15,488.0,36.5,2.65,12.5,110.5,28.89,19.72
2016,1,18,8,30,575.0,44.0,2.6,13.0,151.0,34.25,24.83
2016,1,18,8,45,566.5,55.5,2.6,13.5,182.5,42.45,32.34
2016,1,18,9,0,558.0,67.0,2.6,14.0,214.0,50.35,39.46
2016,1,18,9,15,593.5,71.5,2.6,14.0,249.5,52.53,41.46
2016,1,18,9,30,629.0,76.0,2.6,14.0,285.0,54.75,43.43
2016,1,18,9,45,513.0,108.0,2.6,14.5,290.5,76.51,62.57
2016,1,18,10,0,397.0,140.0,2.6,15.0,296.0,105.36,78.35
2016,1,18,10,15,463.5,138.0,2.7,15.0,334.0,134.04,90.48
2016,1,18,10,30,530.0,136.0,2.8,15.0,372.0,168.75,112.59
2016,1,18,10,45,604.5,123.5,2.95,15.5,405.5,203.29,137.65
2016,1,18,11,0,679.0,111.0,3.1,16.0,439.0,242.18,168.83
2016,1,18,11,15,607.5,137.5,3.2,16.0,438.0,280.75,206.29
2016,1,18,11,30,536.0,164.0,3.3,16.0,437.0,309.77,235.18
2016,1,18,11,45,422.0,193.5,3.4,16.0,410.5,321.56,249.98
2016,1,18,12,0,308.0,223.0,3.5,16.0,384.0,321.5,253.76
2016,1,18,12,15,327.5,219.5,3.5,16.0,391.5,343.15,272.5
2016,1,18,12,30,347.0,216.0,3.5,16.0,399.0,365.13,291.38
2016,1,18,12,45,246.5,225.0,3.5,16.0,354.5,339.26,272.16
2016,1,18,13,0,146.0,234.0,3.5,16.0,310.0,300.71,241.98
2016,1,18,13,15,287.0,207.5,3.5,16.0,351.5,367.77,297.42
2016,1,18,13,30,428.0,181.0,3.5,16.0,393.0,441.72,357.81
2016,1,18,13,45,270.5,191.0,3.5,16.0,323.0,362.32,294.51
2016,1,18,14,0,113.0,201.0,3.5,16.0,253.0,276.25,224.37
2016,1,18,14,15,62.5,176.0,3.4,15.5,204.5,213.41,173.57
2016,1,18,14,30,12.0,151.0,3.3,15.0,156.0,149.21,120.33
2016,1,18,14,45,50.0,148.5,3.25,15.0,167.0,182.65,149.25
2016,1,18,15,0,88.0,146.0,3.2,15.0,178.0,208.78,171.82
2016,1,18,15,15,82.0,130.5,2.95,15.0,157.5,190.91,156.99
2016,1,18,15,30,76.0,115.0,2.7,15.0,137.0,172.65,141.7
2016,1,18,15,45,66.0,97.5,2.45,15.0,114.5,148.77,121.35
2016,1,18,16,0,56.0,80.0,2.2,15.0,92.0,124.46,100.31
2016,1,18,16,15,42.5,62.5,2.2,14.5,70.0,97.57,76.9
2016,1,18,16,30,29.0,45.0,2.2,14.0,48.0,70.06,52.53
2016,1,18,16,45,14.5,28.5,2.2,14.0,30.0,42.36,25.28
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,10.91,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,5.46,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,8.7,14.0,11.5,10.11,0.0
2016,1,19,8,0,0.0,23.0,8.8,14.0,23.0,20.27,11.17
2016,1,19,8,15,0.0,36.5,8.95,14.0,36.5,32.04,22.29
2016,1,19,8,30,0.0,50.0,9.1,14.0,50.0,43.42,32.79
2016,1,19,8,45,0.0,64.0,9.25,14.5,64.0,55.08,43.37
2016,1,19,9,0,0.0,78.0,9.4,15.0,78.0,66.6,53.69
2016,1,19,9,15,0.0,92.0,9.25,15.0,92.0,78.0,63.88
2016,1,19,9,30,0.0,106.0,9.1,15.0,106.0,89.26,73.83
2016,1,19,9,45,30.0,135.0,9.0,15.0,147.0,106.56,89.02
2016,1,19,10,0,60.0,164.0,8.9,15.0,188.0,127.96,102.03
2016,1,19,10,15,30.0,151.5,8.6,15.0,163.5,124.42,98.63
2016,1,19,10,30,0.0,139.0,8.3,15.0,139.0,118.54,94.65
2016,1,19,10,45,2.5,152.5,8.05,15.5,154.0,130.73,104.4
2016,1,19,11,0,5.0,166.0,7.8,16.0,169.0,143.33,114.44
2016,1,19,11,15,19.0,186.0,7.65,16.0,196.0,164.73,131.59
2016,1,19,11,30,33.0,206.0,7.5,16.0,223.0,186.7,149.35
2016,1,19,11,45,16.5,141.0,7.4,16.0,149.5,129.66,102.67
2016,1,19,12,0,0.0,76.0,7.3,16.0,76.0,67.26,50.95
2016,1,19,12,15,0.0,117.0,7.05,16.0,117.0,103.52,81.22
2016,1,19,12,30,0.0,158.0,6.8,16.0,158.0,140.17,111.61
2016,1,19,12,45,0.0,135.5,6.55,16.0,135.5,120.5,95.31
2016,1,19,13,0,0.0,113.0,6.3,16.0,113.0,100.46,78.7
2016,1,19,13,15,83.0,168.0,6.3,16.0,209.0,202.46,164.22
2016,1,19,13,30,166.0,223.0,6.3,16.0,305.0,317.25,259.0
2016,1,19,13,45,94.0,200.0,6.35,16.0,246.0,249.38,203.31
2016,1,19,14,0,22.0,177.0,6.4,16.0,187.0,177.57,143.48
2016,1,19,14,15,214.5,162.5,6.35,15.5,251.5,313.59,259.79
2016,1,19,14,30,407.0,148.0,6.3,15.0,316.0,437.58,364.58
2016,1,19,14,45,402.5,135.0,6.25,15.0,290.5,426.89,356.51
2016,1,19,15,0,398.0,122.0,6.2,15.0,265.0,414.23,346.93
2016,1,19,15,15,358.0,116.5,5.95,14.5,234.0,385.54,323.71
2016,1,19,15,30,318.0,111.0,5.7,14.0,203.0,344.07,289.57
2016,1,19,15,45,292.5,96.0,5.5,14.0,171.0,311.4,261.68
2016,1,19,16,0,267.0,81.0,5.3,14.0,139.0,277.98,232.35
2016,1,19,16,15,221.0,65.5,4.9,13.5,106.0,231.0,190.92
2016,1,19,16,30,175.0,50.0,4.5,13.0,73.0,184.67,148.8
2016,1,19,16,45,87.5,34.5,4.15,13.0,46.0,116.13,81.71
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,20.11,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,8.64,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,6.0,17.5,1.45,10.5,18.5,15.43,0.17
2016,1,20,8,0,12.0,35.0,1.6,11.0,37.0,29.63,19.38
2016,1,20,8,15,25.5,53.0,1.75,11.0,57.5,43.81,33.05
2016,1,20,8,30,39.0,71.0,1.9,11.0,78.0,57.71,46.0
2016,1,20,8,45,47.5,88.0,2.05,11.5,99.0,70.67,57.86
2016,1,20,9,0,56.0,105.0,2.2,12.0,120.0,83.37,69.28
2016,1,20,9,15,61.5,121.0,2.25,12.0,140.0,95.17,79.84
2016,1,20,9,30,67.0,137.0,2.3,12.0,160.0,106.71,90.02
2016,1,20,9,45,33.5,123.0,2.4,12.5,134.5,98.9,82.84
2016,1,20,10,0,0.0,109.0,2.5,13.0,109.0,93.26,74.09
2016,1,20,10,15,0.0,109.0,2.45,13.5,109.0,94.15,74.58
2016,1,20,10,30,0.0,109.0,2.4,14.0,109.0,94.78,74.84
2016,1,20,10,45,72.0,164.0,2.35,14.5,199.0,149.15,116.64
2016,1,20,11,0,144.0,219.0,2.3,15.0,289.0,210.46,163.82
2016,1,20,11,15,152.0,226.5,2.15,15.0,303.0,229.51,179.51
2016,1,20,11,30,160.0,234.0,2.0,15.0,317.0,249.1,195.82
2016,1,20,11,45,171.5,237.5,1.95,15.0,328.0,267.23,210.96
2016,1,20,12,0,183.0,241.0,1.9,15.0,339.0,285.91,226.57
2016,1,20,12,15,267.5,229.5,1.75,15.0,372.5,326.98,259.24
2016,1,20,12,30,352.0,218.0,1.6,15.0,406.0,370.51,293.96
2016,1,20,12,45,615.0,146.0,1.45,15.5,469.5,460.47,364.04
2016,1,20,13,0,878.0,74.0,1.3,16.0,533.0,548.91,431.92
2016,1,20,13,15,650.5,130.0,1.25,16.0,465.0,507.37,400.88
2016,1,20,13,30,423.0,186.0,1.2,16.0,397.0,445.65,354.05
2016,1,20,13,45,496.0,160.5,1.15,16.0,398.0,476.82,380.11
2016,1,20,14,0,569.0,135.0,1.1,16.0,399.0,512.28,408.47
2016,1,20,14,15,509.5,138.0,1.1,16.0,364.0,484.48,387.95
2016,1,20,14,30,450.0,141.0,1.1,16.0,329.0,458.55,368.85
2016,1,20,14,45,391.0,137.0,1.1,16.0,291.0,422.76,341.84
2016,1,20,15,0,332.0,133.0,1.1,16.0,253.0,372.93,303.52
2016,1,20,15,15,319.5,120.0,1.1,15.5,225.0,353.32,289.35
2016,1,20,15,30,307.0,107.0,1.1,15.0,197.0,332.41,273.41
2016,1,20,15,45,286.0,92.5,1.1,15.0,166.5,302.99,249.42
2016,1,20,16,0,265.0,78.0,1.1,15.0,136.0,285.32,233.85
2016,1,20,16,15,236.0,62.0,1.05,14.5,105.0,247.55,201.48
2016,1,20,16,30,207.0,46.0,1.0,14.0,74.0,209.5,167.39
2016,1,20,16,45,103.5,33.0,1.0,14.0,47.0,121.12,86.71
2016,1,20,17,0,0.0,20.0,1.0,14.0,20.0,21.32,0.0
2016,1,20,17,15,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,73.0,18.5,4.35,11.5,26.5,15.25,0.88
2016,1,21,8,0,146.0,37.0,4.4,12.0,53.0,29.67,19.38
2016,1,21,8,15,184.5,53.5,4.3,12.0,82.5,42.17,31.46
2016,1,21,8,30,223.0,70.0,4.2,12.0,112.0,54.33,42.83
2016,1,21,8,45,250.0,85.0,4.15,12.5,143.5,65.1,52.7
2016,1,21,9,0,277.0,100.0,4.1,13.0,175.0,75.58,62.13
2016,1,21,9,15,294.5,113.5,3.95,13.5,204.0,84.73,70.19
2016,1,21,9,30,312.0,127.0,3.8,14.0,233.0,93.63,77.89
2016,1,21,9,45,351.5,135.5,3.7,14.5,267.0,99.23,82.56
2016,1,21,10,0,391.0,144.0,3.6,15.0,301.0,109.15,80.81
2016,1,21,10,15,490.5,134.5,3.65,15.5,346.0,135.07,89.8
2016,1,21,10,30,590.0,125.0,3.7,16.0,391.0,170.91,111.28
2016,1,21,10,45,587.5,133.0,3.8,16.5,410.0,210.22,143.75
2016,1,21,11,0,585.0,141.0,3.9,17.0,429.0,248.69,177.42
2016,1,21,11,15,502.5,168.5,4.0,17.0,422.0,278.21,207.28
2016,1,21,11,30,420.0,196.0,4.1,17.0,415.0,301.84,231.38
2016,1,21,11,45,413.0,202.0,4.2,17.0,420.0,327.45,254.57
2016,1,21,12,0,406.0,208.0,4.3,17.0,425.0,349.22,274.37
2016,1,21,12,15,422.5,204.5,4.3,17.0,431.0,376.6,298.0
2016,1,21,12,30,439.0,201.0,4.3,17.0,437.0,401.38,319.41
2016,1,21,12,45,433.0,199.5,4.35,17.0,430.0,416.35,333.03
2016,1,21,13,0,427.0,198.0,4.4,17.0,423.0,429.58,345.07
2016,1,21,13,15,425.0,193.0,4.4,16.5,412.0,439.95,355.35
2016,1,21,13,30,423.0,188.0,4.4,16.0,401.0,448.63,364.2
2016,1,21,13,45,231.5,189.0,4.45,16.0,305.0,338.37,275.88
2016,1,21,14,0,40.0,190.0,4.5,16.0,209.0,210.28,170.04
2016,1,21,14,15,30.5,175.0,4.55,16.0,189.0,191.88,155.34
2016,1,21,14,30,21.0,160.0,4.6,16.0,169.0,163.94,132.42
2016,1,21,14,45,37.5,153.5,4.7,16.0,168.0,179.89,146.33
2016,1,21,15,0,54.0,147.0,4.8,16.0,167.0,187.45,153.23
2016,1,21,15,15,49.0,132.0,4.8,15.5,148.5,170.75,139.71
2016,1,21,15,30,44.0,117.0,4.8,15.0,130.0,153.79,125.74
2016,1,21,15,45,37.0,100.0,4.85,15.0,109.5,132.63,107.7
2016,1,21,16,0,30.0,83.0,4.9,15.0,89.0,111.16,89.09
2016,1,21,16,15,19.5,65.0,4.9,14.5,69.0,85.63,66.88
2016,1,21,16,30,9.0,47.0,4.9,14.0,49.0,53.46,38.93
2016,1,21,16,45,4.5,30.0,4.95,14.0,31.0,32.56,19.58
2016,1,21,17,0,0.0,13.0,5.0,14.0,13.0,11.44,0.0
2016,1,21,17,15,0.0,6.5,5.05,14.0,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
