Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,891.5,69.0,6.85,11.0,481.0,144.56,80.61
2016,2,1,10,30,906.0,71.0,6.7,11.0,513.0,196.55,120.68
2016,2,1,10,45,911.0,73.5,6.6,11.5,537.0,247.34,165.35
2016,2,1,11,0,916.0,76.0,6.5,12.0,561.0,297.31,211.55
2016,2,1,11,15,922.5,77.0,6.4,12.0,578.5,345.4,257.13
2016,2,1,11,30,929.0,78.0,6.3,12.0,596.0,392.34,301.55
2016,2,1,11,45,927.0,80.5,6.2,12.0,605.0,436.0,342.76
2016,2,1,12,0,925.0,83.0,6.1,12.0,614.0,477.47,381.29
2016,2,1,12,15,925.0,83.0,6.0,12.0,615.5,515.19,415.91
2016,2,1,12,30,925.0,83.0,5.9,12.0,617.0,550.48,447.79
2016,2,1,12,45,921.5,83.0,5.8,12.0,610.5,581.36,475.45
2016,2,1,13,0,918.0,83.0,5.7,12.0,604.0,609.35,500.23
2016,2,1,13,15,912.0,82.0,5.7,12.0,589.5,631.85,520.5
2016,2,1,13,30,906.0,81.0,5.7,12.0,575.0,651.14,537.92
2016,2,1,13,45,898.5,79.5,5.7,12.0,554.0,665.71,551.39
2016,2,1,14,0,891.0,78.0,5.7,12.0,533.0,676.95,562.08
2016,2,1,14,15,877.0,76.0,5.65,12.0,504.0,684.5,569.42
2016,2,1,14,30,863.0,74.0,5.6,12.0,475.0,684.49,570.8
2016,2,1,14,45,847.0,71.0,5.6,12.0,440.5,678.53,567.44
2016,2,1,15,0,831.0,68.0,5.6,12.0,406.0,669.26,561.14
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.5,649.27,546.4
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,626.37,529.0
2016,2,1,15,45,739.0,58.0,4.95,11.0,281.5,592.18,501.19
2016,2,1,16,0,701.0,54.0,4.8,11.0,238.0,555.85,470.39
2016,2,1,16,15,641.5,48.5,4.65,10.5,192.5,501.97,424.6
2016,2,1,16,30,582.0,43.0,4.5,10.0,147.0,447.37,376.11
2016,2,1,16,45,485.5,35.0,4.4,9.5,104.0,374.61,309.5
2016,2,1,17,0,389.0,27.0,4.3,9.0,61.0,299.37,223.8
2016,2,1,17,15,194.5,13.5,4.3,8.5,30.5,146.34,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,9.0,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,3.6,9.0,13.0,11.45,0.0
2016,2,2,7,45,15.0,30.5,3.65,9.0,32.5,25.93,15.25
2016,2,2,8,0,30.0,48.0,3.7,9.0,52.0,39.91,29.59
2016,2,2,8,15,46.0,67.5,3.65,9.0,76.5,54.99,43.79
2016,2,2,8,30,62.0,87.0,3.6,9.0,101.0,69.76,57.55
2016,2,2,8,45,74.0,106.0,3.6,9.5,126.0,83.89,70.43
2016,2,2,9,0,86.0,125.0,3.6,10.0,151.0,97.72,82.78
2016,2,2,9,15,96.0,141.5,3.5,10.0,174.5,105.72,89.88
2016,2,2,9,30,106.0,158.0,3.4,10.0,198.0,116.68,99.51
2016,2,2,9,45,239.5,161.5,3.3,10.0,263.5,114.6,97.46
2016,2,2,10,0,373.0,165.0,3.2,10.0,329.0,136.61,101.47
2016,2,2,10,15,413.5,169.5,3.05,10.0,363.0,163.6,116.47
2016,2,2,10,30,454.0,174.0,2.9,10.0,397.0,199.59,143.22
2016,2,2,10,45,389.0,198.5,2.8,10.5,396.5,235.63,176.6
2016,2,2,11,0,324.0,223.0,2.7,11.0,396.0,261.64,201.82
2016,2,2,11,15,586.0,160.0,2.65,11.0,484.5,311.29,237.09
2016,2,2,11,30,848.0,97.0,2.6,11.0,573.0,381.16,291.75
2016,2,2,11,45,859.5,95.0,2.6,11.0,585.0,423.68,330.43
2016,2,2,12,0,871.0,93.0,2.6,11.0,597.0,465.14,367.61
2016,2,2,12,15,872.5,93.0,2.7,11.0,599.0,502.52,401.13
2016,2,2,12,30,874.0,93.0,2.8,11.0,601.0,537.74,432.27
2016,2,2,12,45,883.5,88.5,2.95,11.5,598.0,569.28,459.39
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,599.14,484.72
2016,2,2,13,15,635.5,152.5,3.15,12.0,512.0,544.94,442.83
2016,2,2,13,30,378.0,221.0,3.2,12.0,429.0,459.95,375.39
2016,2,2,13,45,622.5,150.0,3.25,12.0,477.5,571.36,467.61
2016,2,2,14,0,867.0,79.0,3.3,12.0,526.0,669.51,547.73
2016,2,2,14,15,853.5,77.5,3.3,12.0,497.5,673.58,551.83
2016,2,2,14,30,840.0,76.0,3.3,12.0,469.0,674.26,553.83
2016,2,2,14,45,822.0,73.5,3.3,12.0,435.0,667.37,549.85
2016,2,2,15,0,804.0,71.0,3.3,12.0,401.0,657.24,543.09
2016,2,2,15,15,777.0,68.0,3.2,11.5,361.5,637.21,529.13
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,614.33,512.64
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,575.92,482.3
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,540.34,452.88
2016,2,2,16,15,597.5,53.0,2.95,10.5,189.5,486.31,408.08
2016,2,2,16,30,537.0,47.0,2.9,10.0,145.0,432.06,361.0
2016,2,2,16,45,435.5,38.5,2.85,9.5,103.0,349.94,288.35
2016,2,2,17,0,334.0,30.0,2.8,9.0,61.0,271.34,206.09
2016,2,2,17,15,167.0,15.0,2.85,9.0,30.5,134.77,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.8,6.0,9.5,8.64,0.0
2016,2,3,7,30,0.0,19.0,2.9,6.0,19.0,16.33,0.0
2016,2,3,7,45,87.5,34.5,3.05,6.5,46.5,27.58,17.13
2016,2,3,8,0,175.0,50.0,3.2,7.0,74.0,39.52,29.57
2016,2,3,8,15,206.0,67.5,3.2,7.5,106.0,52.46,41.82
2016,2,3,8,30,237.0,85.0,3.2,8.0,138.0,65.02,53.53
2016,2,3,8,45,257.5,101.5,3.25,8.5,170.5,76.49,64.03
2016,2,3,9,0,278.0,118.0,3.3,9.0,203.0,87.61,74.0
2016,2,3,9,15,297.0,131.0,3.3,9.5,233.5,96.12,81.46
2016,2,3,9,30,316.0,144.0,3.3,10.0,264.0,104.39,88.56
2016,2,3,9,45,349.5,154.0,3.3,10.5,299.0,110.66,93.78
2016,2,3,10,0,383.0,164.0,3.3,11.0,334.0,132.21,96.68
2016,2,3,10,15,596.0,126.5,3.2,11.0,412.0,152.53,98.88
2016,2,3,10,30,809.0,89.0,3.1,11.0,490.0,195.23,123.3
2016,2,3,10,45,819.0,91.5,3.05,11.5,514.5,243.25,164.98
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,291.15,208.25
2016,2,3,11,15,837.0,95.0,3.0,12.0,556.5,336.8,250.53
2016,2,3,11,30,845.0,96.0,3.0,12.0,574.0,381.65,291.84
2016,2,3,11,45,845.5,98.0,3.0,12.5,583.5,423.47,329.56
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,463.49,364.87
2016,2,3,12,15,481.5,185.5,3.0,13.0,466.5,401.84,321.36
2016,2,3,12,30,117.0,271.0,3.0,13.0,340.0,303.47,244.38
2016,2,3,12,45,59.0,223.5,3.05,13.0,258.5,235.7,190.43
2016,2,3,13,0,1.0,176.0,3.1,13.0,177.0,158.03,126.7
2016,2,3,13,15,0.5,155.5,3.1,13.0,156.0,139.61,111.72
2016,2,3,13,30,0.0,135.0,3.1,13.0,135.0,120.87,96.29
2016,2,3,13,45,6.5,161.5,3.15,13.0,165.0,150.42,121.14
2016,2,3,14,0,13.0,188.0,3.2,13.0,195.0,181.6,147.2
2016,2,3,14,15,113.5,196.5,3.15,13.0,250.5,280.03,230.39
2016,2,3,14,30,214.0,205.0,3.1,13.0,306.0,363.93,300.38
2016,2,3,14,45,394.5,159.0,3.1,13.0,329.0,467.24,386.69
2016,2,3,15,0,575.0,113.0,3.1,13.0,352.0,552.3,457.27
2016,2,3,15,15,536.0,110.5,3.05,12.5,316.5,519.39,432.19
2016,2,3,15,30,497.0,108.0,3.0,12.0,281.0,491.14,410.7
2016,2,3,15,45,463.0,97.5,3.0,12.0,242.0,455.2,382.0
2016,2,3,16,0,429.0,87.0,3.0,12.0,203.0,418.06,351.42
2016,2,3,16,15,383.5,75.0,2.95,11.5,164.5,370.66,311.71
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,323.4,270.55
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,257.57,211.69
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,194.53,148.35
2016,2,3,17,15,98.0,17.0,2.9,11.0,26.5,96.9,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,8.19,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,14.78,0.0
2016,2,4,7,45,324.5,29.0,3.8,7.5,66.0,23.51,13.94
2016,2,4,8,0,448.0,40.0,3.9,8.0,104.0,31.97,22.81
2016,2,4,8,15,522.5,47.5,3.85,8.0,148.0,37.03,27.88
2016,2,4,8,30,597.0,55.0,3.8,8.0,192.0,42.01,32.7
2016,2,4,8,45,643.0,60.5,3.75,8.5,236.0,45.17,35.65
2016,2,4,9,0,689.0,66.0,3.7,9.0,280.0,48.29,38.46
2016,2,4,9,15,721.5,69.5,3.7,9.5,321.0,54.58,44.05
2016,2,4,9,30,754.0,73.0,3.7,10.0,362.0,56.3,45.44
2016,2,4,9,45,772.0,77.5,3.7,10.5,398.5,58.73,47.44
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,100.05,57.27
2016,2,4,10,15,629.0,128.0,3.65,11.0,421.5,158.69,102.49
2016,2,4,10,30,468.0,174.0,3.6,11.0,408.0,204.22,146.04
2016,2,4,10,45,656.5,131.5,3.6,11.5,477.0,239.93,169.14
2016,2,4,11,0,845.0,89.0,3.6,12.0,546.0,293.3,210.09
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.0,339.56,253.06
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,384.94,294.93
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,427.59,333.37
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,468.67,369.56
2016,2,4,12,15,731.0,133.5,3.15,13.0,563.5,477.61,380.5
2016,2,4,12,30,593.0,175.0,3.0,13.0,525.0,476.37,381.88
2016,2,4,12,45,732.0,132.5,2.9,13.5,560.5,536.79,430.75
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,600.43,481.37
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,623.42,500.12
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,643.35,516.37
2016,2,4,13,45,697.0,128.5,2.45,14.0,508.0,602.28,484.94
2016,2,4,14,0,534.0,168.0,2.4,14.0,447.0,545.79,441.33
2016,2,4,14,15,521.5,161.0,2.3,14.0,421.5,541.77,439.51
2016,2,4,14,30,509.0,154.0,2.2,14.0,396.0,535.31,435.37
2016,2,4,14,45,539.5,135.0,2.15,14.0,375.5,543.03,443.05
2016,2,4,15,0,570.0,116.0,2.1,14.0,355.0,554.29,453.14
2016,2,4,15,15,540.0,111.5,2.05,13.5,320.5,530.9,436.27
2016,2,4,15,30,510.0,107.0,2.0,13.0,286.0,500.8,414.03
2016,2,4,15,45,487.5,95.0,2.0,13.0,248.5,470.61,390.67
2016,2,4,16,0,465.0,83.0,2.0,13.0,211.0,438.77,365.13
2016,2,4,16,15,421.5,72.0,2.0,12.5,172.0,393.09,327.68
2016,2,4,16,30,378.0,61.0,2.0,12.0,133.0,347.4,288.57
2016,2,4,16,45,313.0,47.5,2.05,11.5,95.5,285.33,234.05
2016,2,4,17,0,248.0,34.0,2.1,11.0,58.0,225.71,174.66
2016,2,4,17,15,124.0,17.0,2.2,10.5,29.0,112.83,1.13
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,94.5,10.0,3.15,7.5,15.0,9.1,0.0
2016,2,5,7,30,189.0,20.0,3.2,8.0,30.0,16.56,0.0
2016,2,5,7,45,311.5,32.0,3.3,8.5,68.5,26.14,16.3
2016,2,5,8,0,434.0,44.0,3.4,9.0,107.0,35.42,25.82
2016,2,5,8,15,509.5,52.0,3.35,9.0,151.5,40.75,31.15
2016,2,5,8,30,585.0,60.0,3.3,9.0,196.0,46.01,36.21
2016,2,5,8,45,633.5,66.0,3.3,9.5,241.0,49.42,39.37
2016,2,5,9,0,682.0,72.0,3.3,10.0,286.0,52.79,42.38
2016,2,5,9,15,716.0,76.0,3.25,10.5,328.0,54.51,43.81
2016,2,5,9,30,750.0,80.0,3.2,11.0,370.0,56.26,45.21
2016,2,5,9,45,621.0,113.0,3.15,12.0,368.5,78.47,64.74
2016,2,5,10,0,492.0,146.0,3.1,13.0,367.0,127.63,88.04
2016,2,5,10,15,667.5,116.5,2.85,13.0,439.5,155.39,96.97
2016,2,5,10,30,843.0,87.0,2.6,13.0,512.0,203.34,127.49
2016,2,5,10,45,854.0,89.0,2.4,13.5,537.0,253.04,170.39
2016,2,5,11,0,865.0,91.0,2.2,14.0,562.0,302.65,214.63
2016,2,5,11,15,872.0,92.0,2.0,14.0,580.0,349.83,257.49
2016,2,5,11,30,879.0,93.0,1.8,14.0,598.0,396.06,298.89
2016,2,5,11,45,878.0,95.5,1.6,14.5,607.0,439.3,336.34
2016,2,5,12,0,877.0,98.0,1.4,15.0,616.0,480.56,370.8
2016,2,5,12,15,877.0,98.0,1.2,15.0,617.5,517.78,401.54
2016,2,5,12,30,877.0,98.0,1.0,15.0,619.0,552.71,429.29
2016,2,5,12,45,873.0,98.0,0.8,15.5,612.5,582.99,451.6
2016,2,5,13,0,869.0,98.0,0.6,16.0,606.0,610.46,470.68
2016,2,5,13,15,863.0,97.0,0.8,16.0,592.0,632.77,490.78
2016,2,5,13,30,857.0,96.0,1.0,16.0,578.0,651.96,508.39
2016,2,5,13,45,855.0,92.0,1.25,16.0,558.0,667.38,523.61
2016,2,5,14,0,853.0,88.0,1.5,16.0,538.0,679.64,536.29
2016,2,5,14,15,687.5,120.0,1.6,16.0,470.5,619.16,492.12
2016,2,5,14,30,522.0,152.0,1.7,16.0,403.0,544.05,436.21
2016,2,5,14,45,534.0,137.0,1.85,16.0,378.0,543.47,438.66
2016,2,5,15,0,546.0,122.0,2.0,16.0,353.0,540.37,438.49
2016,2,5,15,15,521.5,116.0,1.9,15.5,320.0,519.75,423.8
2016,2,5,15,30,497.0,110.0,1.8,15.0,287.0,497.24,407.37
2016,2,5,15,45,584.0,86.0,1.75,14.5,268.0,534.02,438.09
2016,2,5,16,0,671.0,62.0,1.7,14.0,249.0,560.56,459.62
2016,2,5,16,15,613.5,56.0,1.7,13.5,203.5,507.63,417.24
2016,2,5,16,30,556.0,50.0,1.7,13.0,158.0,454.29,372.94
2016,2,5,16,45,453.5,42.0,1.7,12.5,114.0,370.42,301.62
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,289.58,225.32
2016,2,5,17,15,175.5,17.0,1.75,11.5,35.0,148.13,29.61
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,9.1,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,16.48,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,25.13,15.65
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,33.52,24.19
2016,2,6,8,15,532.0,49.0,3.9,9.5,154.5,38.09,28.71
2016,2,6,8,30,604.0,56.0,3.8,10.0,199.0,42.61,33.0
2016,2,6,8,45,655.0,60.0,3.7,10.5,244.0,44.58,34.84
2016,2,6,9,0,706.0,64.0,3.6,11.0,289.0,51.01,40.6
2016,2,6,9,15,737.0,67.5,3.5,11.5,330.0,52.74,42.03
2016,2,6,9,30,768.0,71.0,3.4,12.0,371.0,54.5,43.45
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.5,55.45,44.12
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,100.78,55.0
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,150.07,85.25
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,200.13,124.47
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,248.82,166.68
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,301.68,213.66
2016,2,6,11,15,874.0,82.0,2.5,15.0,575.0,347.88,255.99
2016,2,6,11,30,880.0,83.0,2.4,15.0,592.0,392.98,296.92
2016,2,6,11,45,886.0,82.5,2.35,15.5,602.5,435.44,334.39
2016,2,6,12,0,892.0,82.0,2.3,16.0,613.0,476.34,369.61
2016,2,6,12,15,892.5,82.0,2.4,16.0,615.0,513.32,402.05
2016,2,6,12,30,893.0,82.0,2.5,16.0,617.0,548.0,432.04
2016,2,6,12,45,712.0,139.5,2.6,16.0,563.5,537.58,426.15
2016,2,6,13,0,531.0,197.0,2.7,16.0,510.0,509.64,405.74
2016,2,6,13,15,701.5,140.0,2.7,16.0,543.0,581.92,464.35
2016,2,6,13,30,872.0,83.0,2.7,16.0,576.0,647.57,517.31
2016,2,6,13,45,864.5,81.0,2.75,16.5,555.5,661.03,528.03
2016,2,6,14,0,857.0,79.0,2.8,17.0,535.0,671.23,536.5
2016,2,6,14,15,556.0,143.0,2.8,16.5,433.0,555.72,447.64
2016,2,6,14,30,255.0,207.0,2.8,16.0,331.0,408.11,330.78
2016,2,6,14,45,301.0,185.0,2.8,16.0,321.0,422.5,344.73
2016,2,6,15,0,347.0,163.0,2.8,16.0,311.0,435.37,356.75
2016,2,6,15,15,397.0,139.0,2.65,15.5,293.0,460.48,378.54
2016,2,6,15,30,447.0,115.0,2.5,15.0,275.0,469.98,388.03
2016,2,6,15,45,425.0,103.0,2.35,15.0,240.0,440.66,364.65
2016,2,6,16,0,403.0,91.0,2.2,15.0,205.0,409.94,339.68
2016,2,6,16,15,369.0,78.0,2.15,14.5,168.0,368.79,306.08
2016,2,6,16,30,335.0,65.0,2.1,14.0,131.0,327.31,270.78
2016,2,6,16,45,284.5,50.0,2.05,13.5,95.5,272.69,222.97
2016,2,6,17,0,234.0,35.0,2.0,13.0,60.0,219.37,171.78
2016,2,6,17,15,117.0,17.5,1.95,12.5,30.0,111.98,36.2
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.5,3.2,10.5,18.5,8.64,0.0
2016,2,7,7,30,312.0,19.0,3.4,11.0,37.0,16.94,0.0
2016,2,7,7,45,432.5,27.5,3.6,11.5,78.0,24.02,14.65
2016,2,7,8,0,553.0,36.0,3.8,12.0,119.0,30.96,21.67
2016,2,7,8,15,619.5,41.0,3.9,12.0,165.0,34.42,25.17
2016,2,7,8,30,686.0,46.0,4.0,12.0,211.0,37.91,28.52
2016,2,7,8,45,730.5,49.5,4.15,12.5,257.0,40.03,30.46
2016,2,7,9,0,775.0,53.0,4.3,13.0,303.0,42.17,32.34
2016,2,7,9,15,803.5,56.0,4.2,13.5,345.5,43.84,33.73
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,51.97,40.83
2016,2,7,9,45,643.0,108.5,4.05,14.5,377.0,74.62,60.69
2016,2,7,10,0,454.0,158.0,4.0,15.0,366.0,136.52,94.96
2016,2,7,10,15,672.0,114.0,3.8,15.0,445.5,157.61,97.51
2016,2,7,10,30,890.0,70.0,3.6,15.0,525.0,207.78,128.47
2016,2,7,10,45,899.5,71.5,3.45,15.5,550.5,258.39,172.6
2016,2,7,11,0,909.0,73.0,3.3,16.0,576.0,308.59,217.83
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.0,356.81,262.09
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,403.89,304.87
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.0,447.97,343.89
2016,2,7,12,0,929.0,76.0,3.0,17.0,632.0,490.23,380.4
2016,2,7,12,15,929.5,76.0,2.95,17.0,634.5,528.58,413.64
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,564.52,444.22
2016,2,7,12,45,930.0,75.0,2.9,17.5,631.5,596.63,470.5
2016,2,7,13,0,930.0,74.0,2.9,18.0,626.0,625.99,494.08
2016,2,7,13,15,925.0,73.0,2.9,18.0,612.0,649.4,513.7
2016,2,7,13,30,920.0,72.0,2.9,18.0,598.0,669.6,530.65
2016,2,7,13,45,911.5,71.5,2.95,18.5,576.5,684.77,542.83
2016,2,7,14,0,903.0,71.0,3.0,19.0,555.0,696.57,552.35
2016,2,7,14,15,711.0,114.0,2.95,18.5,483.0,634.14,505.66
2016,2,7,14,30,519.0,157.0,2.9,18.0,411.0,551.43,442.9
2016,2,7,14,45,497.5,149.0,2.9,18.0,378.5,535.19,432.02
2016,2,7,15,0,476.0,141.0,2.9,18.0,346.0,516.64,418.77
2016,2,7,15,15,469.0,127.5,2.7,17.5,314.0,499.95,407.32
2016,2,7,15,30,462.0,114.0,2.5,17.0,282.0,481.08,393.83
2016,2,7,15,45,442.0,102.0,2.35,17.0,246.5,452.9,371.81
2016,2,7,16,0,422.0,90.0,2.2,17.0,211.0,423.21,347.96
2016,2,7,16,15,388.0,77.5,2.15,16.5,174.0,382.2,314.88
2016,2,7,16,30,354.0,65.0,2.1,16.0,137.0,340.83,280.06
2016,2,7,16,45,308.0,50.5,2.05,15.5,101.0,289.08,235.09
2016,2,7,17,0,262.0,36.0,2.0,15.0,65.0,238.44,186.88
2016,2,7,17,15,131.0,18.0,2.0,14.5,32.5,122.3,52.25
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,10.01,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,18.15,2.38
2016,2,8,7,45,365.5,32.5,4.75,12.5,77.5,26.28,16.63
2016,2,8,8,0,484.0,43.0,4.9,13.0,118.0,34.19,24.44
2016,2,8,8,15,556.5,50.0,4.8,13.5,164.0,38.76,28.86
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,43.27,33.06
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.0,45.99,35.52
2016,2,8,9,0,717.0,67.0,4.5,15.0,300.0,53.34,42.0
2016,2,8,9,15,748.5,70.5,4.35,15.5,342.5,55.0,43.33
2016,2,8,9,30,780.0,74.0,4.2,16.0,385.0,56.69,44.65
2016,2,8,9,45,812.5,74.0,4.05,16.5,425.0,56.9,44.65
2016,2,8,10,0,845.0,74.0,3.9,17.0,465.0,105.7,55.57
2016,2,8,10,15,860.0,75.5,3.8,17.0,497.0,156.44,87.54
2016,2,8,10,30,875.0,77.0,3.7,17.0,529.0,213.45,132.84
2016,2,8,10,45,886.0,78.5,3.6,17.5,554.0,263.88,176.51
2016,2,8,11,0,897.0,80.0,3.5,18.0,579.0,314.07,221.32
2016,2,8,11,15,903.5,80.5,3.4,18.5,597.0,361.53,264.09
2016,2,8,11,30,910.0,81.0,3.3,19.0,615.0,407.85,305.24
2016,2,8,11,45,913.5,81.5,3.2,19.5,625.0,451.61,343.42
2016,2,8,12,0,917.0,82.0,3.1,20.0,635.0,493.58,379.11
2016,2,8,12,15,917.5,82.0,3.0,20.0,637.5,531.66,411.57
2016,2,8,12,30,918.0,82.0,2.9,20.0,640.0,567.36,441.4
2016,2,8,12,45,920.5,80.0,2.8,20.0,635.0,599.67,468.0
2016,2,8,13,0,923.0,78.0,2.7,20.0,630.0,629.36,492.05
2016,2,8,13,15,918.0,77.5,2.65,20.0,616.0,653.23,511.51
2016,2,8,13,30,913.0,77.0,2.6,20.0,602.0,673.92,528.32
2016,2,8,13,45,904.0,76.0,2.55,20.5,580.5,688.2,539.18
2016,2,8,14,0,895.0,75.0,2.5,21.0,559.0,699.06,547.38
2016,2,8,14,15,690.5,121.0,2.4,21.0,483.0,630.36,495.38
2016,2,8,14,30,486.0,167.0,2.3,21.0,407.0,541.06,427.51
2016,2,8,14,45,459.5,159.0,2.25,21.0,373.5,521.16,413.9
2016,2,8,15,0,433.0,151.0,2.2,21.0,340.0,499.02,397.92
2016,2,8,15,15,439.0,134.5,2.05,20.5,311.0,488.45,391.59
2016,2,8,15,30,445.0,118.0,1.9,20.0,282.0,475.56,383.15
2016,2,8,15,45,422.5,107.0,1.75,20.0,247.0,447.0,361.07
2016,2,8,16,0,400.0,96.0,1.6,20.0,212.0,417.12,337.42
2016,2,8,16,15,367.0,82.5,1.6,19.5,175.0,375.9,305.01
2016,2,8,16,30,334.0,69.0,1.6,19.0,138.0,334.28,270.86
2016,2,8,16,45,386.0,50.5,1.65,18.5,110.0,341.98,274.56
2016,2,8,17,0,438.0,32.0,1.7,18.0,82.0,345.18,268.48
2016,2,8,17,15,280.5,21.0,1.7,17.5,47.0,221.68,114.13
2016,2,8,17,30,123.0,10.0,1.7,17.0,12.0,77.94,0.0
2016,2,8,17,45,61.5,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,10.01,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,18.07,3.95
2016,2,9,7,45,399.5,32.0,3.6,12.5,82.5,25.76,16.33
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,33.26,23.68
2016,2,9,8,15,586.0,48.5,3.85,13.5,170.5,37.46,27.76
2016,2,9,8,30,656.0,55.0,3.9,14.0,217.0,45.51,35.09
2016,2,9,8,45,701.0,59.5,3.95,14.5,263.5,48.16,37.47
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,50.83,39.76
2016,2,9,9,15,741.0,68.0,3.75,15.5,339.5,52.75,41.34
2016,2,9,9,30,736.0,72.0,3.5,16.0,369.0,54.63,42.83
2016,2,9,9,45,692.5,92.0,3.25,16.5,392.0,65.56,52.23
2016,2,9,10,0,649.0,112.0,3.0,17.0,415.0,118.77,72.08
2016,2,9,10,15,767.5,95.0,2.7,17.0,476.5,163.6,97.05
2016,2,9,10,30,886.0,78.0,2.4,17.0,538.0,218.84,136.47
2016,2,9,10,45,749.0,117.5,2.15,17.5,519.5,258.92,177.21
2016,2,9,11,0,612.0,157.0,1.9,18.0,501.0,295.36,214.27
2016,2,9,11,15,634.5,155.5,1.75,18.5,522.0,335.32,248.31
2016,2,9,11,30,657.0,154.0,1.6,19.0,543.0,376.23,282.59
2016,2,9,11,45,565.0,190.5,1.45,19.5,529.0,401.33,305.18
2016,2,9,12,0,473.0,227.0,1.3,20.0,515.0,419.83,321.05
2016,2,9,12,15,696.5,156.0,1.2,20.0,581.5,493.8,377.7
2016,2,9,12,30,920.0,85.0,1.1,20.0,648.0,574.61,438.91
2016,2,9,12,45,919.5,84.0,1.05,20.5,642.5,606.43,462.7
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,635.49,484.22
2016,2,9,13,15,913.5,82.5,1.05,21.0,622.5,659.08,503.26
2016,2,9,13,30,908.0,82.0,1.1,21.0,608.0,679.48,519.82
2016,2,9,13,45,896.0,82.0,1.2,21.0,585.5,692.86,531.76
2016,2,9,14,0,884.0,82.0,1.3,21.0,563.0,702.78,541.18
2016,2,9,14,15,563.0,149.0,1.35,20.5,450.0,567.84,442.99
2016,2,9,14,30,242.0,216.0,1.4,20.0,337.0,411.52,324.33
2016,2,9,14,45,287.0,194.0,1.5,20.0,327.5,425.87,338.54
2016,2,9,15,0,332.0,172.0,1.6,20.0,318.0,438.76,350.55
2016,2,9,15,15,319.0,158.5,1.5,19.5,288.5,418.29,335.89
2016,2,9,15,30,306.0,145.0,1.4,19.0,259.0,396.45,320.07
2016,2,9,15,45,293.0,128.5,1.35,18.5,226.5,369.59,300.14
2016,2,9,16,0,280.0,112.0,1.3,18.0,194.0,341.54,278.65
2016,2,9,16,15,256.5,95.0,1.25,17.5,160.5,304.62,249.12
2016,2,9,16,30,233.0,78.0,1.2,17.0,127.0,267.23,218.11
2016,2,9,16,45,197.5,60.0,1.15,16.5,94.0,220.25,177.95
2016,2,9,17,0,162.0,42.0,1.1,16.0,61.0,173.43,135.77
2016,2,9,17,15,81.0,26.0,1.1,15.5,35.5,98.65,54.49
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,12.0,2.0,12.0,17.5,10.91,0.0
2016,2,10,7,30,152.0,24.0,2.0,12.0,35.0,18.83,5.71
2016,2,10,7,45,226.0,39.5,2.0,12.5,69.5,30.61,20.61
2016,2,10,8,0,300.0,55.0,2.0,13.0,104.0,42.03,31.46
2016,2,10,8,15,343.5,69.5,2.0,13.0,142.5,52.25,41.01
2016,2,10,8,30,387.0,84.0,2.0,13.0,181.0,62.13,50.09
2016,2,10,8,45,429.0,92.0,2.0,13.5,219.0,66.97,54.4
2016,2,10,9,0,471.0,100.0,2.0,14.0,257.0,71.69,58.47
2016,2,10,9,15,579.0,92.0,1.85,14.0,310.0,64.97,52.44
2016,2,10,9,30,687.0,84.0,1.7,14.0,363.0,57.88,46.05
2016,2,10,9,45,689.0,93.0,1.6,14.5,395.0,68.27,55.03
2016,2,10,10,0,691.0,102.0,1.5,15.0,427.0,116.08,68.21
2016,2,10,10,15,767.5,95.0,1.5,15.5,478.5,165.94,99.1
2016,2,10,10,30,844.0,88.0,1.5,16.0,530.0,216.83,136.86
2016,2,10,10,45,854.0,89.5,1.55,16.5,555.0,266.45,179.74
2016,2,10,11,0,864.0,91.0,1.6,17.0,580.0,315.87,223.5
2016,2,10,11,15,871.0,92.0,1.65,17.0,598.0,363.44,266.24
2016,2,10,11,30,878.0,93.0,1.7,17.0,616.0,410.05,307.63
2016,2,10,11,45,882.0,93.5,1.8,17.0,626.5,455.55,347.49
2016,2,10,12,0,886.0,94.0,1.9,17.0,637.0,496.84,383.33
2016,2,10,12,15,887.0,94.0,1.9,17.0,639.0,534.33,415.17
2016,2,10,12,30,888.0,94.0,1.9,17.0,641.0,569.56,444.55
2016,2,10,12,45,887.5,93.0,1.95,17.5,635.5,600.56,469.54
2016,2,10,13,0,887.0,92.0,2.0,18.0,630.0,628.89,492.02
2016,2,10,13,15,882.0,91.5,2.0,18.0,616.5,652.14,511.0
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,675.77,529.89
2016,2,10,13,45,688.0,140.5,2.0,18.5,534.0,624.73,490.74
2016,2,10,14,0,499.0,190.0,2.0,19.0,465.0,556.96,438.82
2016,2,10,14,15,553.0,163.0,1.95,19.0,453.0,578.18,457.23
2016,2,10,14,30,607.0,136.0,1.9,19.0,441.0,603.53,477.88
2016,2,10,14,45,483.0,152.5,1.9,19.0,385.0,534.59,425.82
2016,2,10,15,0,359.0,169.0,1.9,19.0,329.0,455.92,365.76
2016,2,10,15,15,301.5,160.0,1.8,18.5,286.0,408.53,330.09
2016,2,10,15,30,244.0,151.0,1.7,18.0,243.0,360.34,292.75
2016,2,10,15,45,226.0,135.5,1.6,17.5,212.5,331.85,271.04
2016,2,10,16,0,208.0,120.0,1.5,17.0,182.0,302.65,248.07
2016,2,10,16,15,190.0,101.0,1.5,16.5,150.5,268.08,220.24
2016,2,10,16,30,172.0,82.0,1.5,16.0,119.0,232.87,190.89
2016,2,10,16,45,145.0,63.0,1.55,16.0,88.5,191.28,154.81
2016,2,10,17,0,118.0,44.0,1.6,16.0,58.0,149.44,117.02
2016,2,10,17,15,59.0,27.0,1.6,15.5,34.0,77.63,45.46
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,58.5,12.5,1.85,12.5,17.0,11.37,0.0
2016,2,11,7,30,117.0,25.0,1.9,13.0,34.0,19.54,7.19
2016,2,11,7,45,168.5,42.5,1.95,13.5,65.0,32.78,22.49
2016,2,11,8,0,220.0,60.0,2.0,14.0,96.0,47.06,35.79
2016,2,11,8,15,249.5,77.0,1.8,14.0,130.5,59.46,47.24
2016,2,11,8,30,279.0,94.0,1.6,14.0,165.0,71.49,58.18
2016,2,11,8,45,301.5,108.5,1.45,14.5,198.5,81.45,66.96
2016,2,11,9,0,324.0,123.0,1.3,15.0,232.0,91.1,75.27
2016,2,11,9,15,482.0,109.5,1.1,15.5,295.5,76.99,62.63
2016,2,11,9,30,640.0,96.0,0.9,16.0,359.0,66.18,52.94
2016,2,11,9,45,529.0,134.5,0.75,16.5,365.5,97.89,72.16
2016,2,11,10,0,418.0,173.0,0.6,17.0,372.0,150.11,104.15
2016,2,11,10,15,430.0,183.5,0.6,17.0,400.0,186.74,129.1
2016,2,11,10,30,442.0,194.0,0.6,17.0,428.0,224.52,158.48
2016,2,11,10,45,288.0,228.5,0.6,17.5,384.0,245.78,182.29
2016,2,11,11,0,134.0,263.0,0.6,18.0,340.0,250.58,191.8
2016,2,11,11,15,348.0,226.5,0.6,18.0,433.5,302.53,227.93
2016,2,11,11,30,562.0,190.0,0.6,18.0,527.0,373.79,280.61
2016,2,11,11,45,554.5,198.0,0.6,18.0,535.0,407.37,308.44
2016,2,11,12,0,547.0,206.0,0.6,18.0,543.0,439.33,334.63
2016,2,11,12,15,404.5,244.5,0.6,18.0,494.5,425.43,326.35
2016,2,11,12,30,262.0,283.0,0.6,18.0,446.0,403.72,311.14
2016,2,11,12,45,292.5,274.5,0.65,18.0,455.0,428.13,330.99
2016,2,11,13,0,323.0,266.0,0.7,18.0,464.0,453.21,350.96
2016,2,11,13,15,367.0,249.5,0.65,18.0,469.5,479.34,371.27
2016,2,11,13,30,411.0,233.0,0.6,18.0,475.0,505.8,391.71
2016,2,11,13,45,458.5,211.5,0.6,18.5,472.5,539.6,416.98
2016,2,11,14,0,506.0,190.0,0.6,19.0,470.0,563.84,435.29
2016,2,11,14,15,541.5,168.5,0.65,18.5,454.5,578.18,448.66
2016,2,11,14,30,577.0,147.0,0.7,18.0,439.0,595.93,464.57
2016,2,11,14,45,613.0,126.5,0.8,18.0,418.0,608.1,476.24
2016,2,11,15,0,649.0,106.0,0.9,18.0,397.0,617.02,485.63
2016,2,11,15,15,558.0,113.0,0.95,17.5,347.0,561.51,446.15
2016,2,11,15,30,467.0,120.0,1.0,17.0,297.0,499.08,400.88
2016,2,11,15,45,420.0,115.0,1.1,17.0,259.5,459.82,372.1
2016,2,11,16,0,373.0,110.0,1.2,17.0,222.0,419.9,341.5
2016,2,11,16,15,334.0,95.0,1.3,16.5,183.0,373.07,305.18
2016,2,11,16,30,295.0,80.0,1.4,16.0,144.0,326.06,267.08
2016,2,11,16,45,239.0,63.5,1.5,16.0,107.0,266.35,216.39
2016,2,11,17,0,183.0,47.0,1.6,16.0,70.0,195.32,154.76
2016,2,11,17,15,91.5,29.0,1.65,15.5,40.5,112.43,72.21
2016,2,11,17,30,0.0,11.0,1.7,15.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.8,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
