Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.5,1.65,12.0,23.0,12.28,0.0
2016,2,12,7,30,246.0,27.0,1.7,12.0,46.0,22.32,10.07
2016,2,12,7,45,354.0,38.5,1.8,12.5,87.0,31.15,21.31
2016,2,12,8,0,462.0,50.0,1.9,13.0,128.0,39.72,29.53
2016,2,12,8,15,416.0,69.5,1.8,13.0,156.5,52.35,41.17
2016,2,12,8,30,370.0,89.0,1.7,13.0,185.0,65.52,53.14
2016,2,12,8,45,412.0,97.5,1.65,13.5,223.0,70.6,57.63
2016,2,12,9,0,454.0,106.0,1.6,14.0,261.0,75.56,61.87
2016,2,12,9,15,372.5,135.5,1.55,14.0,273.5,94.17,78.16
2016,2,12,9,30,291.0,165.0,1.5,14.0,286.0,117.08,97.99
2016,2,12,9,45,247.5,187.0,1.5,14.5,296.5,134.49,104.91
2016,2,12,10,0,204.0,209.0,1.5,15.0,307.0,170.3,129.05
2016,2,12,10,15,326.5,201.5,1.6,15.0,370.5,192.12,139.48
2016,2,12,10,30,449.0,194.0,1.7,15.0,434.0,227.32,162.79
2016,2,12,10,45,502.5,187.5,1.8,15.5,467.5,263.3,191.43
2016,2,12,11,0,556.0,181.0,1.9,16.0,501.0,303.62,224.68
2016,2,12,11,15,699.5,142.5,1.95,16.0,557.0,352.42,263.63
2016,2,12,11,30,843.0,104.0,2.0,16.0,613.0,412.81,312.86
2016,2,12,11,45,843.0,106.0,2.15,16.5,622.5,455.04,349.66
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,495.43,384.17
2016,2,12,12,15,843.5,108.0,2.35,17.0,633.5,532.17,415.56
2016,2,12,12,30,844.0,108.0,2.4,17.0,635.0,566.72,444.62
2016,2,12,12,45,838.0,109.0,2.5,17.0,628.5,596.19,469.48
2016,2,12,13,0,832.0,110.0,2.6,17.0,622.0,622.81,491.81
2016,2,12,13,15,826.0,109.0,2.65,16.5,608.0,644.49,510.96
2016,2,12,13,30,820.0,108.0,2.7,16.0,594.0,663.13,527.69
2016,2,12,13,45,807.0,107.5,2.75,16.0,572.0,674.46,537.85
2016,2,12,14,0,794.0,107.0,2.8,16.0,550.0,682.44,545.45
2016,2,12,14,15,516.0,165.0,2.8,16.0,447.5,558.56,449.62
2016,2,12,14,30,238.0,223.0,2.8,16.0,345.0,406.93,329.22
2016,2,12,14,45,352.0,187.5,2.8,16.0,354.0,468.8,381.61
2016,2,12,15,0,466.0,152.0,2.8,16.0,363.0,531.29,432.91
2016,2,12,15,15,505.0,129.5,2.65,15.5,339.5,537.88,440.04
2016,2,12,15,30,544.0,107.0,2.5,15.0,316.0,547.49,449.52
2016,2,12,15,45,497.0,103.0,2.45,15.0,276.5,502.16,414.2
2016,2,12,16,0,450.0,99.0,2.4,15.0,237.0,462.32,382.48
2016,2,12,16,15,408.0,87.0,2.45,14.5,196.5,415.46,345.26
2016,2,12,16,30,366.0,75.0,2.5,14.0,156.0,368.46,306.33
2016,2,12,16,45,301.0,61.0,2.55,14.0,116.5,304.12,250.83
2016,2,12,17,0,236.0,47.0,2.6,14.0,77.0,242.06,194.98
2016,2,12,17,15,118.0,31.0,2.65,14.0,46.0,133.41,91.11
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,13.0,3.8,10.5,26.5,11.82,0.0
2016,2,13,7,30,338.0,26.0,3.8,11.0,53.0,21.35,10.17
2016,2,13,7,45,448.5,34.5,3.85,11.5,97.0,27.58,18.37
2016,2,13,8,0,559.0,43.0,3.9,12.0,141.0,33.72,24.36
2016,2,13,8,15,279.5,63.0,3.75,12.5,112.0,46.86,36.37
2016,2,13,8,30,0.0,83.0,3.6,13.0,83.0,70.25,57.37
2016,2,13,8,45,0.0,99.5,3.45,13.5,99.5,83.59,69.18
2016,2,13,9,0,0.0,116.0,3.3,14.0,116.0,96.79,80.65
2016,2,13,9,15,12.5,138.5,3.15,14.0,143.5,114.11,95.72
2016,2,13,9,30,25.0,161.0,3.0,14.0,171.0,131.12,110.34
2016,2,13,9,45,143.0,183.0,2.9,14.5,251.5,137.3,108.19
2016,2,13,10,0,261.0,205.0,2.8,15.0,332.0,167.41,124.7
2016,2,13,10,15,587.0,138.0,2.65,15.5,447.0,177.58,116.25
2016,2,13,10,30,913.0,71.0,2.5,16.0,562.0,229.98,145.47
2016,2,13,10,45,924.5,71.5,2.45,16.5,588.0,281.97,191.15
2016,2,13,11,0,936.0,72.0,2.4,17.0,614.0,333.68,237.43
2016,2,13,11,15,942.0,73.0,2.45,17.0,632.5,383.48,282.66
2016,2,13,11,30,948.0,74.0,2.5,17.0,651.0,432.06,326.19
2016,2,13,11,45,953.5,73.5,2.6,17.5,662.0,477.6,365.91
2016,2,13,12,0,959.0,73.0,2.7,18.0,673.0,521.39,403.22
2016,2,13,12,15,960.0,73.0,2.8,18.0,675.5,561.42,437.55
2016,2,13,12,30,961.0,73.0,2.9,18.0,678.0,598.98,469.29
2016,2,13,12,45,952.5,76.0,3.0,18.0,671.0,631.46,496.56
2016,2,13,13,0,944.0,79.0,3.1,18.0,664.0,660.72,520.93
2016,2,13,13,15,939.0,78.5,3.35,18.0,650.0,685.28,542.14
2016,2,13,13,30,934.0,78.0,3.6,18.0,636.0,706.58,560.72
2016,2,13,13,45,924.0,77.5,3.9,18.0,613.5,721.15,574.32
2016,2,13,14,0,914.0,77.0,4.2,18.0,591.0,732.19,584.32
2016,2,13,14,15,901.5,75.5,4.5,17.5,561.5,736.84,591.21
2016,2,13,14,30,889.0,74.0,4.8,17.0,532.0,737.96,595.73
2016,2,13,14,45,699.0,109.0,5.1,17.0,454.5,656.82,535.77
2016,2,13,15,0,509.0,144.0,5.4,17.0,377.0,555.78,456.64
2016,2,13,15,15,513.5,129.0,5.3,16.5,346.0,545.58,451.07
2016,2,13,15,30,518.0,114.0,5.2,16.0,315.0,532.85,442.94
2016,2,13,15,45,488.5,105.0,5.1,16.0,277.0,500.43,417.29
2016,2,13,16,0,459.0,96.0,5.0,16.0,239.0,466.65,389.96
2016,2,13,16,15,425.5,84.0,4.8,15.0,199.5,425.25,356.79
2016,2,13,16,30,392.0,72.0,4.6,14.0,160.0,383.32,321.75
2016,2,13,16,45,337.0,58.0,4.45,13.5,121.0,324.4,270.36
2016,2,13,17,0,282.0,44.0,4.3,13.0,82.0,266.96,217.99
2016,2,13,17,15,141.0,31.0,4.25,12.5,50.0,161.96,116.0
2016,2,13,17,30,0.0,18.0,4.2,12.0,18.0,16.37,0.0
2016,2,13,17,45,0.0,9.0,4.2,12.0,9.0,8.19,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,178.0,12.5,4.45,11.5,27.5,11.37,0.0
2016,2,14,7,30,356.0,25.0,4.5,12.0,55.0,20.31,9.92
2016,2,14,7,45,455.5,33.5,4.55,12.5,98.0,26.59,17.49
2016,2,14,8,0,555.0,42.0,4.6,13.0,141.0,32.73,23.4
2016,2,14,8,15,595.5,49.0,4.5,13.5,183.5,37.27,27.69
2016,2,14,8,30,636.0,56.0,4.4,14.0,226.0,41.68,31.72
2016,2,14,8,45,677.5,59.0,4.3,14.5,270.0,46.9,36.35
2016,2,14,9,0,719.0,62.0,4.2,15.0,314.0,48.32,37.52
2016,2,14,9,15,654.0,87.0,4.15,15.5,338.0,60.75,48.36
2016,2,14,9,30,589.0,112.0,4.1,16.0,362.0,77.17,62.58
2016,2,14,9,45,331.0,161.0,4.05,16.5,304.0,122.51,92.13
2016,2,14,10,0,73.0,210.0,4.0,17.0,246.0,168.08,131.32
2016,2,14,10,15,465.0,144.0,4.0,17.0,394.0,167.47,112.79
2016,2,14,10,30,857.0,78.0,4.0,17.0,542.0,228.13,146.41
2016,2,14,10,45,659.5,147.0,4.05,17.5,514.0,273.86,194.46
2016,2,14,11,0,462.0,216.0,4.1,18.0,486.0,307.74,230.86
2016,2,14,11,15,431.5,232.0,4.1,18.0,490.5,338.21,258.57
2016,2,14,11,30,401.0,248.0,4.1,18.0,495.0,365.4,282.95
2016,2,14,11,45,344.5,266.0,4.15,18.5,480.5,379.15,295.8
2016,2,14,12,0,288.0,284.0,4.2,19.0,466.0,387.97,303.89
2016,2,14,12,15,592.0,184.5,4.2,19.0,559.5,479.27,376.62
2016,2,14,12,30,896.0,85.0,4.2,19.0,653.0,578.84,456.26
2016,2,14,12,45,897.0,84.0,4.2,19.5,648.5,610.91,481.94
2016,2,14,13,0,898.0,83.0,4.2,20.0,644.0,640.36,505.38
2016,2,14,13,15,894.5,82.5,4.25,20.0,631.5,664.71,525.68
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,686.0,543.44
2016,2,14,13,45,881.0,82.5,4.4,20.0,597.5,700.82,556.5
2016,2,14,14,0,871.0,83.0,4.5,20.0,576.0,712.29,566.36
2016,2,14,14,15,859.5,81.5,4.55,20.0,548.0,717.14,571.06
2016,2,14,14,30,848.0,80.0,4.6,20.0,520.0,724.14,577.53
2016,2,14,14,45,725.0,101.0,4.65,20.0,460.0,669.6,537.88
2016,2,14,15,0,602.0,122.0,4.7,20.0,400.0,608.27,491.37
2016,2,14,15,15,540.0,122.5,4.75,19.5,355.5,559.57,455.73
2016,2,14,15,30,478.0,123.0,4.8,19.0,311.0,516.33,423.2
2016,2,14,15,45,447.5,113.5,4.85,18.5,273.5,482.96,398.31
2016,2,14,16,0,417.0,104.0,4.9,18.0,236.0,448.36,371.58
2016,2,14,16,15,386.0,90.5,4.85,17.5,197.0,407.52,338.76
2016,2,14,16,30,355.0,77.0,4.8,17.0,158.0,366.12,304.18
2016,2,14,16,45,306.0,62.0,4.75,16.5,120.0,310.61,256.36
2016,2,14,17,0,257.0,47.0,4.7,16.0,82.0,256.32,207.54
2016,2,14,17,15,128.5,33.0,4.75,15.5,50.5,143.43,103.81
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,20.52,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,11.37,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,22.13,11.63
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,28.07,18.6
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,33.93,24.2
2016,2,15,8,15,677.5,44.5,2.8,16.0,201.0,36.89,27.09
2016,2,15,8,30,735.0,49.0,2.8,16.0,249.0,39.88,29.88
2016,2,15,8,45,560.0,85.5,2.8,16.5,253.5,63.02,50.29
2016,2,15,9,0,385.0,122.0,2.8,17.0,258.0,85.93,70.22
2016,2,15,9,15,399.0,136.5,2.85,17.0,293.0,94.41,77.45
2016,2,15,9,30,413.0,151.0,2.9,17.0,328.0,102.6,84.38
2016,2,15,9,45,470.0,153.5,2.95,17.5,372.0,116.19,83.39
2016,2,15,10,0,527.0,156.0,3.0,18.0,416.0,153.34,101.26
2016,2,15,10,15,724.5,111.5,3.0,18.0,493.5,180.16,111.12
2016,2,15,10,30,922.0,67.0,3.0,18.0,571.0,234.92,148.55
2016,2,15,10,45,930.5,68.0,3.05,18.5,596.5,287.14,194.67
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,338.8,241.04
2016,2,15,11,15,944.0,69.5,3.1,19.0,639.5,388.04,285.7
2016,2,15,11,30,949.0,70.0,3.1,19.0,657.0,435.94,328.51
2016,2,15,11,45,951.5,70.5,3.15,19.5,667.0,481.19,367.74
2016,2,15,12,0,954.0,71.0,3.2,20.0,677.0,524.47,404.34
2016,2,15,12,15,954.5,71.5,3.25,20.0,679.5,564.57,438.37
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,602.2,469.78
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,634.26,496.36
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,663.11,520.08
2016,2,15,13,15,934.0,76.5,3.4,20.0,654.0,687.5,540.04
2016,2,15,13,30,929.0,76.0,3.4,20.0,640.0,708.62,557.35
2016,2,15,13,45,920.0,75.5,3.45,20.5,618.0,723.68,568.71
2016,2,15,14,0,911.0,75.0,3.5,21.0,596.0,735.26,576.94
2016,2,15,14,15,900.0,74.0,3.45,20.5,567.0,741.37,583.15
2016,2,15,14,30,889.0,73.0,3.4,20.0,538.0,744.02,587.0
2016,2,15,14,45,706.5,109.0,3.4,20.0,463.5,668.21,532.11
2016,2,15,15,0,524.0,145.0,3.4,20.0,389.0,572.27,458.9
2016,2,15,15,15,497.0,135.5,3.2,19.5,351.0,545.1,439.99
2016,2,15,15,30,470.0,126.0,3.0,19.0,313.0,515.92,418.77
2016,2,15,15,45,606.5,92.5,2.85,19.0,304.5,582.27,472.4
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,631.28,509.55
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.5,583.62,473.01
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,534.77,434.54
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.5,465.13,377.45
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,404.02,323.26
2016,2,15,17,15,251.0,32.0,2.1,16.5,67.5,231.34,171.39
2016,2,15,17,30,0.0,27.0,2.0,16.0,27.0,36.94,0.0
2016,2,15,17,45,0.0,13.5,1.9,16.0,13.5,12.28,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,13.5,2.3,13.5,31.5,10.8,0.0
2016,2,16,7,30,398.0,27.0,2.4,14.0,63.0,21.94,11.94
2016,2,16,7,45,495.0,35.0,2.5,14.5,108.5,30.27,20.67
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,36.49,26.59
2016,2,16,8,15,650.0,48.5,2.5,15.0,202.0,40.2,30.17
2016,2,16,8,30,708.0,54.0,2.4,15.0,250.0,43.89,33.59
2016,2,16,8,45,745.5,58.0,2.3,15.5,296.5,46.18,35.58
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,48.47,37.49
2016,2,16,9,15,602.0,107.0,2.15,16.5,338.5,75.28,60.9
2016,2,16,9,30,421.0,152.0,2.1,17.0,334.0,103.09,84.77
2016,2,16,9,45,649.5,111.0,2.1,17.5,420.5,93.47,60.22
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,134.19,71.49
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.0,186.67,108.73
2016,2,16,10,30,904.0,73.0,2.2,19.0,571.0,239.54,152.28
2016,2,16,10,45,911.5,75.0,2.25,19.5,596.5,291.62,197.92
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,343.11,243.6
2016,2,16,11,15,924.5,77.5,2.35,20.0,639.5,391.81,287.23
2016,2,16,11,30,930.0,78.0,2.4,20.0,657.0,439.23,329.11
2016,2,16,11,45,931.5,79.0,2.45,20.5,667.0,483.89,367.28
2016,2,16,12,0,933.0,80.0,2.5,21.0,677.0,526.56,402.83
2016,2,16,12,15,933.5,80.0,2.5,21.0,679.0,565.59,435.37
2016,2,16,12,30,934.0,80.0,2.5,21.0,681.0,602.19,465.33
2016,2,16,12,45,934.0,79.0,2.55,21.0,675.5,634.91,492.04
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,664.82,516.25
2016,2,16,13,15,929.0,77.5,2.6,21.0,656.0,689.1,535.75
2016,2,16,13,30,924.0,77.0,2.6,21.0,642.0,710.12,552.65
2016,2,16,13,45,916.5,76.0,2.6,21.5,620.0,725.57,563.71
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,737.57,571.87
2016,2,16,14,15,898.0,73.5,2.55,22.0,569.5,743.04,576.31
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,745.02,578.43
2016,2,16,14,45,701.5,110.5,2.45,22.0,466.0,669.18,524.52
2016,2,16,15,0,516.0,149.0,2.4,22.0,391.0,573.02,452.45
2016,2,16,15,15,640.5,107.5,2.2,21.5,381.5,629.0,498.06
2016,2,16,15,30,765.0,66.0,2.0,21.0,372.0,668.55,527.96
2016,2,16,15,45,725.0,65.5,1.85,21.0,329.0,635.15,503.12
2016,2,16,16,0,685.0,65.0,1.7,21.0,286.0,599.53,476.68
2016,2,16,16,15,644.0,59.0,1.55,20.5,241.0,559.57,446.97
2016,2,16,16,30,603.0,53.0,1.4,20.0,196.0,514.48,411.91
2016,2,16,16,45,527.5,46.5,1.3,19.5,150.5,445.09,355.87
2016,2,16,17,0,452.0,40.0,1.2,19.0,105.0,377.38,298.31
2016,2,16,17,15,226.0,34.0,1.15,18.5,66.5,219.04,162.47
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,38.14,0.0
2016,2,16,17,45,0.0,14.0,1.05,18.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,7.55,16.0,12.5,11.0,0.0
2016,2,17,7,30,0.0,25.0,7.6,16.0,25.0,22.03,12.15
2016,2,17,7,45,0.0,42.5,7.65,16.0,42.5,36.66,26.06
2016,2,17,8,0,0.0,60.0,7.7,16.0,60.0,51.09,39.27
2016,2,17,8,15,1.0,79.5,7.6,16.0,79.5,66.83,53.52
2016,2,17,8,30,2.0,99.0,7.5,16.0,99.0,82.36,67.43
2016,2,17,8,45,7.5,116.0,7.45,16.5,118.0,95.99,79.32
2016,2,17,9,0,13.0,133.0,7.4,17.0,137.0,109.47,90.86
2016,2,17,9,15,52.5,160.5,7.55,17.0,182.5,123.86,103.22
2016,2,17,9,30,92.0,188.0,7.7,17.0,228.0,142.03,118.75
2016,2,17,9,45,152.5,205.0,7.85,17.5,278.0,154.07,119.71
2016,2,17,10,0,213.0,222.0,8.0,18.0,328.0,184.4,138.81
2016,2,17,10,15,117.5,216.5,8.05,18.0,276.0,183.93,141.38
2016,2,17,10,30,22.0,211.0,8.1,18.0,224.0,181.49,143.43
2016,2,17,10,45,11.0,187.0,8.15,18.0,193.5,162.86,128.54
2016,2,17,11,0,0.0,163.0,8.2,18.0,163.0,141.55,111.35
2016,2,17,11,15,8.0,195.5,8.1,18.0,200.5,172.09,135.96
2016,2,17,11,30,16.0,228.0,8.0,18.0,238.0,203.78,161.46
2016,2,17,11,45,16.5,231.0,7.95,18.0,241.5,208.59,165.3
2016,2,17,12,0,17.0,234.0,7.9,18.0,245.0,213.39,169.19
2016,2,17,12,15,62.5,270.0,7.9,17.5,310.5,272.7,217.62
2016,2,17,12,30,108.0,306.0,7.9,17.0,376.0,335.98,269.32
2016,2,17,12,45,275.5,279.0,7.95,17.0,455.5,429.38,346.27
2016,2,17,13,0,443.0,252.0,8.0,17.0,535.0,529.58,428.48
2016,2,17,13,15,312.5,271.0,8.05,17.0,468.5,473.7,383.64
2016,2,17,13,30,182.0,290.0,8.1,17.0,402.0,408.67,330.64
2016,2,17,13,45,256.5,269.0,8.15,17.0,421.0,458.48,372.75
2016,2,17,14,0,331.0,248.0,8.2,17.0,440.0,500.26,408.47
2016,2,17,14,15,319.0,240.0,8.2,16.5,418.0,493.17,404.38
2016,2,17,14,30,307.0,232.0,8.2,16.0,396.0,484.47,399.04
2016,2,17,14,45,222.5,221.0,8.25,16.0,335.5,403.78,333.49
2016,2,17,15,0,138.0,210.0,8.3,16.0,275.0,333.77,275.41
2016,2,17,15,15,69.0,151.5,8.3,16.0,184.0,204.96,168.5
2016,2,17,15,30,0.0,93.0,8.3,16.0,93.0,83.94,65.47
2016,2,17,15,45,0.0,82.0,8.35,16.0,82.0,73.73,57.01
2016,2,17,16,0,0.0,71.0,8.4,16.0,71.0,63.47,48.4
2016,2,17,16,15,0.0,59.5,8.45,15.5,59.5,52.64,39.28
2016,2,17,16,30,0.0,48.0,8.5,15.0,48.0,42.37,30.49
2016,2,17,16,45,0.0,36.5,8.55,15.0,36.5,32.18,21.61
2016,2,17,17,0,0.0,25.0,8.6,15.0,25.0,22.01,12.7
2016,2,17,17,15,0.0,15.5,8.6,15.0,15.5,13.63,5.1
2016,2,17,17,30,0.0,6.0,8.6,15.0,6.0,5.26,0.0
2016,2,17,17,45,0.0,3.0,8.6,15.0,3.0,2.73,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.0,6.0,12.0,29.0,17.09,0.0
2016,2,18,7,30,163.0,42.0,6.1,12.0,58.0,33.24,21.97
2016,2,18,7,45,266.0,56.5,6.25,12.5,100.5,43.4,32.44
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,53.79,42.21
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.0,60.43,48.49
2016,2,18,8,30,508.0,91.0,6.3,13.0,235.0,66.9,54.44
2016,2,18,8,45,422.0,113.0,6.3,13.0,247.0,80.88,66.93
2016,2,18,9,0,336.0,135.0,6.3,13.0,259.0,98.84,82.8
2016,2,18,9,15,364.0,148.5,6.2,13.0,297.0,107.35,90.16
2016,2,18,9,30,392.0,162.0,6.1,13.0,335.0,109.12,91.5
2016,2,18,9,45,365.5,183.5,6.1,13.5,356.0,143.73,107.58
2016,2,18,10,0,339.0,205.0,6.1,14.0,377.0,180.64,132.28
2016,2,18,10,15,553.0,165.0,6.05,14.0,465.5,202.87,139.53
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,249.52,170.7
2016,2,18,10,45,780.0,126.5,6.0,14.0,580.0,297.82,214.4
2016,2,18,11,0,793.0,128.0,6.0,14.0,606.0,346.37,258.97
2016,2,18,11,15,653.0,175.0,5.95,14.0,576.0,378.97,293.31
2016,2,18,11,30,513.0,222.0,5.9,14.0,546.0,395.74,312.48
2016,2,18,11,45,502.0,233.0,5.85,14.5,554.5,428.71,341.01
2016,2,18,12,0,491.0,244.0,5.8,15.0,563.0,459.95,367.37
2016,2,18,12,15,251.0,233.0,5.7,15.0,396.5,345.82,278.4
2016,2,18,12,30,11.0,222.0,5.6,15.0,230.0,203.23,162.27
2016,2,18,12,45,435.0,166.5,5.6,15.0,446.5,427.2,348.34
2016,2,18,13,0,859.0,111.0,5.6,15.0,663.0,661.06,536.0
2016,2,18,13,15,610.0,186.5,5.5,15.0,575.0,600.88,486.82
2016,2,18,13,30,361.0,262.0,5.4,15.0,487.0,512.49,415.25
2016,2,18,13,45,413.5,239.0,5.35,15.0,487.5,548.98,445.99
2016,2,18,14,0,466.0,216.0,5.3,15.0,488.0,576.68,469.63
2016,2,18,14,15,425.0,213.5,5.2,14.5,453.0,555.75,454.39
2016,2,18,14,30,384.0,211.0,5.1,14.0,418.0,519.83,427.52
2016,2,18,14,45,419.5,188.5,5.0,14.0,401.0,542.34,447.07
2016,2,18,15,0,455.0,166.0,4.9,14.0,384.0,550.35,455.23
2016,2,18,15,15,584.5,128.0,4.75,14.0,383.0,614.68,509.16
2016,2,18,15,30,714.0,90.0,4.6,14.0,382.0,669.59,553.75
2016,2,18,15,45,685.0,84.0,4.5,14.0,338.5,638.21,529.59
2016,2,18,16,0,656.0,78.0,4.4,14.0,295.0,604.64,503.61
2016,2,18,16,15,605.5,72.0,4.1,13.5,248.5,553.76,463.19
2016,2,18,16,30,555.0,66.0,3.8,13.0,202.0,502.04,420.45
2016,2,18,16,45,482.0,57.0,3.55,12.5,156.0,431.21,360.32
2016,2,18,17,0,409.0,48.0,3.3,12.0,110.0,361.68,298.76
2016,2,18,17,15,284.5,35.0,3.15,11.5,70.5,258.55,203.75
2016,2,18,17,30,160.0,22.0,3.0,11.0,31.0,148.44,26.6
2016,2,18,17,45,80.0,11.0,2.95,11.0,15.5,55.22,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.5,34.5,13.18,0.0
2016,2,19,7,30,338.0,33.0,6.1,12.0,69.0,26.89,16.95
2016,2,19,7,45,426.0,43.0,6.4,12.5,112.5,34.15,24.4
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,41.21,31.08
2016,2,19,8,15,573.5,59.5,6.85,13.0,203.0,45.03,34.76
2016,2,19,8,30,633.0,66.0,7.0,13.0,250.0,48.8,38.25
2016,2,19,8,45,406.5,110.0,7.2,13.5,235.5,78.46,64.66
2016,2,19,9,0,180.0,154.0,7.4,14.0,221.0,114.69,96.5
2016,2,19,9,15,259.0,163.5,7.45,14.0,272.5,115.97,97.41
2016,2,19,9,30,338.0,173.0,7.5,14.0,324.0,121.95,102.43
2016,2,19,9,45,349.5,187.5,7.55,14.5,355.5,147.13,109.79
2016,2,19,10,0,361.0,202.0,7.6,15.0,387.0,182.35,132.2
2016,2,19,10,15,323.0,224.0,7.5,15.0,397.5,216.4,160.47
2016,2,19,10,30,285.0,246.0,7.4,15.0,408.0,246.78,187.71
2016,2,19,10,45,331.5,248.5,7.35,15.0,444.0,281.28,215.82
2016,2,19,11,0,378.0,251.0,7.3,15.0,480.0,319.89,248.11
2016,2,19,11,15,270.0,276.5,7.1,14.5,443.0,325.04,257.16
2016,2,19,11,30,162.0,302.0,6.9,14.0,406.0,320.69,256.84
2016,2,19,11,45,119.0,300.0,6.75,14.0,377.0,312.46,251.23
2016,2,19,12,0,76.0,298.0,6.6,14.0,348.0,298.13,240.12
2016,2,19,12,15,119.0,306.0,6.35,14.0,384.5,337.81,272.55
2016,2,19,12,30,162.0,314.0,6.1,14.0,421.0,379.0,306.16
2016,2,19,12,45,124.5,306.0,5.9,14.0,388.0,360.06,290.99
2016,2,19,13,0,87.0,298.0,5.7,14.0,355.0,331.16,267.69
2016,2,19,13,15,88.5,292.5,5.4,14.0,349.0,333.25,269.68
2016,2,19,13,30,90.0,287.0,5.1,14.0,343.0,335.07,271.41
2016,2,19,13,45,54.5,253.5,4.85,14.0,287.5,281.78,228.17
2016,2,19,14,0,19.0,220.0,4.6,14.0,232.0,216.42,174.63
2016,2,19,14,15,9.5,183.5,4.35,13.5,189.5,175.38,141.4
2016,2,19,14,30,0.0,147.0,4.1,13.0,147.0,133.79,107.17
2016,2,19,14,45,0.0,105.5,3.95,13.0,105.5,94.45,74.51
2016,2,19,15,0,0.0,64.0,3.8,13.0,64.0,56.58,42.68
2016,2,19,15,15,0.0,91.5,3.75,13.0,91.5,81.76,64.2
2016,2,19,15,30,0.0,119.0,3.7,13.0,119.0,110.32,88.52
2016,2,19,15,45,0.0,105.5,3.7,13.0,105.5,97.86,78.13
2016,2,19,16,0,0.0,92.0,3.7,13.0,92.0,85.32,67.6
2016,2,19,16,15,0.0,77.5,3.65,12.5,77.5,71.59,56.03
2016,2,19,16,30,0.0,63.0,3.6,12.0,63.0,57.71,44.12
2016,2,19,16,45,0.0,48.5,3.55,11.5,48.5,43.63,31.84
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,29.99,19.83
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,19.37,10.15
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,8.78,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,100.0,19.5,3.6,7.5,30.5,15.27,0.26
2016,2,20,7,30,200.0,39.0,3.6,8.0,61.0,30.28,20.42
2016,2,20,7,45,257.0,55.5,3.6,8.5,99.0,42.41,32.29
2016,2,20,8,0,314.0,72.0,3.6,9.0,137.0,54.13,43.31
2016,2,20,8,15,351.5,87.0,3.45,9.5,177.0,64.25,52.68
2016,2,20,8,30,389.0,102.0,3.3,10.0,217.0,74.0,61.49
2016,2,20,8,45,429.5,109.5,3.15,10.5,255.5,78.08,65.01
2016,2,20,9,0,470.0,117.0,3.0,11.0,294.0,82.06,68.34
2016,2,20,9,15,538.0,117.0,2.85,11.0,342.0,81.37,67.58
2016,2,20,9,30,606.0,117.0,2.7,11.0,390.0,79.14,65.42
2016,2,20,9,45,623.5,123.5,2.55,11.5,425.0,110.95,72.31
2016,2,20,10,0,641.0,130.0,2.4,12.0,460.0,155.86,98.95
2016,2,20,10,15,660.5,133.5,2.25,12.0,492.5,200.39,132.93
2016,2,20,10,30,680.0,137.0,2.1,12.0,525.0,246.52,172.02
2016,2,20,10,45,636.0,160.0,1.95,12.5,535.0,293.06,214.66
2016,2,20,11,0,592.0,183.0,1.8,13.0,545.0,334.93,252.7
2016,2,20,11,15,585.5,191.5,1.65,13.0,558.5,371.99,285.5
2016,2,20,11,30,579.0,200.0,1.5,13.0,572.0,408.89,317.26
2016,2,20,11,45,379.0,257.0,1.4,13.5,502.0,396.03,310.33
2016,2,20,12,0,179.0,314.0,1.3,14.0,432.0,364.82,287.05
2016,2,20,12,15,272.0,299.0,1.3,14.0,479.0,417.39,328.76
2016,2,20,12,30,365.0,284.0,1.3,14.0,526.0,473.46,372.61
2016,2,20,12,45,499.0,235.5,1.35,14.0,563.0,534.35,420.84
2016,2,20,13,0,633.0,187.0,1.4,14.0,600.0,599.05,471.75
2016,2,20,13,15,764.5,140.5,1.5,14.0,629.0,663.96,522.87
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,724.12,570.49
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.0,739.27,581.61
2016,2,20,14,0,881.0,92.0,1.8,15.0,614.0,756.13,594.15
2016,2,20,14,15,870.0,90.0,1.9,15.0,585.5,761.33,599.52
2016,2,20,14,30,859.0,88.0,2.0,15.0,557.0,763.02,602.59
2016,2,20,14,45,847.0,84.5,2.15,15.0,522.5,758.75,601.87
2016,2,20,15,0,835.0,81.0,2.3,15.0,488.0,751.07,598.71
2016,2,20,15,15,685.0,101.5,2.4,14.5,416.5,666.91,539.34
2016,2,20,15,30,535.0,122.0,2.5,14.0,345.0,570.06,467.41
2016,2,20,15,45,636.5,94.0,2.6,14.0,330.5,619.41,508.8
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,651.32,534.12
2016,2,20,16,15,693.0,61.0,2.65,13.5,268.0,603.45,497.86
2016,2,20,16,30,648.0,56.0,2.6,13.0,220.0,559.75,463.81
2016,2,20,16,45,579.0,49.0,2.55,12.5,172.0,491.83,408.26
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,425.2,350.23
2016,2,20,17,15,390.5,31.5,2.5,11.5,81.0,324.41,258.97
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,219.48,95.45
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,87.02,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,13.03,0.98
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,26.71,17.36
2016,2,21,7,45,517.5,41.0,3.45,10.5,129.0,32.31,23.13
2016,2,21,8,0,610.0,49.0,3.6,11.0,177.0,37.82,28.41
2016,2,21,8,15,666.0,55.0,3.6,11.5,226.5,45.31,35.29
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,49.24,38.84
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,50.52,39.89
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,51.88,40.96
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,53.17,42.01
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,54.48,43.06
2016,2,21,9,45,872.5,75.0,3.5,13.5,501.5,103.34,57.39
2016,2,21,10,0,892.0,77.0,3.5,14.0,541.0,157.32,88.59
2016,2,21,10,15,905.0,78.5,3.45,14.0,574.5,211.17,130.38
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,265.39,177.52
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,318.41,225.41
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,370.97,273.06
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,421.38,318.97
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,470.49,362.9
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.0,516.28,403.24
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,560.09,441.02
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.0,600.18,475.33
2016,2,21,12,30,954.0,85.0,3.6,15.0,721.0,637.76,507.04
2016,2,21,12,45,951.5,85.0,3.7,15.5,714.5,670.85,533.78
2016,2,21,13,0,949.0,85.0,3.8,16.0,708.0,700.95,557.76
2016,2,21,13,15,944.5,84.5,3.9,16.0,693.5,726.11,578.74
2016,2,21,13,30,940.0,84.0,4.0,16.0,679.0,747.96,596.73
2016,2,21,13,45,928.5,84.5,4.15,16.0,656.0,762.54,608.64
2016,2,21,14,0,917.0,85.0,4.3,16.0,633.0,773.52,618.21
2016,2,21,14,15,905.5,83.5,4.45,16.0,603.5,778.72,623.88
2016,2,21,14,30,894.0,82.0,4.6,16.0,574.0,780.36,627.07
2016,2,21,14,45,692.5,122.5,4.75,16.0,489.0,690.87,561.45
2016,2,21,15,0,491.0,163.0,4.9,16.0,404.0,580.5,475.22
2016,2,21,15,15,508.5,144.0,4.95,15.5,375.0,576.17,475.25
2016,2,21,15,30,526.0,125.0,5.0,15.0,346.0,568.97,472.46
2016,2,21,15,45,636.5,96.0,5.05,14.5,334.5,624.43,519.9
2016,2,21,16,0,747.0,67.0,5.1,14.0,323.0,662.25,551.49
2016,2,21,16,15,701.0,62.0,4.95,13.5,274.0,613.3,513.28
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,568.59,477.33
2016,2,21,16,45,584.0,50.5,4.65,12.5,176.5,499.49,419.56
2016,2,21,17,0,513.0,44.0,4.5,12.0,128.0,431.64,359.38
2016,2,21,17,15,392.0,33.5,4.4,11.5,84.5,329.22,266.09
2016,2,21,17,30,271.0,23.0,4.3,11.0,41.0,224.31,116.34
2016,2,21,17,45,135.5,11.5,4.25,11.0,20.5,88.37,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
