Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.82,0.0
2016,2,22,7,15,230.5,23.0,2.95,10.5,50.0,18.82,5.64
2016,2,22,7,30,461.0,33.0,3.0,11.0,87.0,26.62,17.34
2016,2,22,7,45,546.0,40.5,3.1,11.5,134.5,31.81,22.64
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,40.32,30.55
2016,2,22,8,15,684.5,53.0,3.15,12.0,231.5,43.46,33.58
2016,2,22,8,30,738.0,58.0,3.1,12.0,281.0,46.61,36.48
2016,2,22,8,45,772.5,61.5,3.05,12.5,329.0,48.39,37.98
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,50.19,39.44
2016,2,22,9,15,617.0,114.0,3.0,13.5,368.5,78.89,64.72
2016,2,22,9,30,427.0,163.0,3.0,14.0,360.0,108.94,90.75
2016,2,22,9,45,658.5,119.5,3.0,14.5,452.0,114.65,71.45
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,159.86,89.93
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,213.66,131.98
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,267.84,179.03
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,321.08,226.9
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,373.7,274.27
2016,2,22,11,15,937.5,83.5,2.9,16.0,680.5,423.83,319.5
2016,2,22,11,30,944.0,84.0,2.9,16.0,699.0,472.75,362.82
2016,2,22,11,45,946.0,85.5,2.95,16.5,709.0,519.06,402.46
2016,2,22,12,0,948.0,87.0,3.0,17.0,719.0,563.4,439.44
2016,2,22,12,15,949.0,87.0,3.05,17.0,721.5,603.63,473.22
2016,2,22,12,30,950.0,87.0,3.1,17.0,724.0,641.4,504.43
2016,2,22,12,45,944.0,88.5,3.2,17.5,717.5,673.72,530.16
2016,2,22,13,0,938.0,90.0,3.3,18.0,711.0,702.91,553.05
2016,2,22,13,15,934.5,89.5,3.35,18.0,697.0,728.53,573.88
2016,2,22,13,30,931.0,89.0,3.4,18.0,683.0,750.93,591.8
2016,2,22,13,45,925.0,87.5,3.45,18.0,661.5,767.18,604.38
2016,2,22,14,0,919.0,86.0,3.5,18.0,640.0,779.97,614.64
2016,2,22,14,15,909.0,84.5,3.45,18.0,611.0,786.28,619.89
2016,2,22,14,30,899.0,83.0,3.4,18.0,582.0,789.07,622.75
2016,2,22,14,45,800.0,94.0,3.4,18.0,517.5,740.72,588.61
2016,2,22,15,0,701.0,105.0,3.4,18.0,453.0,686.11,549.68
2016,2,22,15,15,639.0,110.0,3.2,17.5,407.0,647.11,522.22
2016,2,22,15,30,577.0,115.0,3.0,17.0,361.0,605.36,491.58
2016,2,22,15,45,549.5,108.0,2.9,16.5,321.5,574.49,469.55
2016,2,22,16,0,522.0,101.0,2.8,16.0,282.0,536.08,441.1
2016,2,22,16,15,493.0,89.5,2.65,15.5,240.5,496.15,410.35
2016,2,22,16,30,464.0,78.0,2.5,15.0,199.0,455.29,377.6
2016,2,22,16,45,409.0,66.5,2.45,14.5,156.5,395.92,328.36
2016,2,22,17,0,354.0,55.0,2.4,14.0,114.0,338.05,278.16
2016,2,22,17,15,273.5,40.0,2.35,13.5,76.0,260.82,208.72
2016,2,22,17,30,193.0,25.0,2.3,13.0,38.0,180.36,102.77
2016,2,22,17,45,96.5,12.5,2.25,13.0,19.0,67.17,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.5,1.85,11.0,5.5,0.0,0.0
2016,2,23,7,0,0.0,11.0,2.0,11.0,11.0,10.01,0.0
2016,2,23,7,15,102.0,27.0,2.15,11.0,39.5,21.84,8.94
2016,2,23,7,30,204.0,43.0,2.3,11.0,68.0,33.21,23.18
2016,2,23,7,45,248.0,60.0,2.5,11.5,104.5,45.56,34.88
2016,2,23,8,0,292.0,77.0,2.7,12.0,141.0,57.46,45.89
2016,2,23,8,15,319.0,93.5,2.85,12.0,179.0,68.47,55.99
2016,2,23,8,30,346.0,110.0,3.0,12.0,217.0,79.05,65.53
2016,2,23,8,45,370.5,123.0,3.15,12.5,254.0,86.72,72.17
2016,2,23,9,0,395.0,136.0,3.3,13.0,291.0,94.11,78.43
2016,2,23,9,15,416.0,149.5,3.25,13.5,329.0,101.55,84.62
2016,2,23,9,30,437.0,163.0,3.2,14.0,367.0,108.73,90.52
2016,2,23,9,45,671.5,121.5,3.15,14.5,463.5,119.49,74.08
2016,2,23,10,0,906.0,80.0,3.1,15.0,560.0,168.23,95.75
2016,2,23,10,15,918.5,82.0,2.9,15.0,593.5,223.37,139.28
2016,2,23,10,30,931.0,84.0,2.7,15.0,627.0,278.84,187.49
2016,2,23,10,45,940.0,85.0,2.5,15.5,653.5,332.63,235.56
2016,2,23,11,0,949.0,86.0,2.3,16.0,680.0,385.89,282.91
2016,2,23,11,15,954.0,87.0,2.15,16.5,698.5,436.88,327.58
2016,2,23,11,30,959.0,88.0,2.0,17.0,717.0,486.5,369.75
2016,2,23,11,45,959.5,89.5,1.9,17.5,727.0,532.9,408.17
2016,2,23,12,0,960.0,91.0,1.8,18.0,737.0,577.15,443.59
2016,2,23,12,15,960.0,91.0,1.7,18.0,738.5,617.42,475.73
2016,2,23,12,30,960.0,91.0,1.6,18.0,740.0,655.12,505.03
2016,2,23,12,45,955.5,91.5,1.55,18.5,732.5,687.8,529.28
2016,2,23,13,0,951.0,92.0,1.5,19.0,725.0,717.36,550.65
2016,2,23,13,15,946.0,91.5,1.45,19.0,710.5,742.36,569.41
2016,2,23,13,30,941.0,91.0,1.4,19.0,696.0,764.02,585.03
2016,2,23,13,45,931.0,90.5,1.35,19.0,672.5,778.67,595.08
2016,2,23,14,0,921.0,90.0,1.3,19.0,649.0,789.72,602.79
2016,2,23,14,15,909.5,88.5,1.35,19.0,619.0,794.97,607.84
2016,2,23,14,30,898.0,87.0,1.4,19.0,589.0,796.64,610.62
2016,2,23,14,45,706.5,124.0,1.45,19.0,503.5,709.37,551.07
2016,2,23,15,0,515.0,161.0,1.5,19.0,418.0,601.08,472.79
2016,2,23,15,15,548.5,138.5,1.5,18.5,392.0,605.05,479.79
2016,2,23,15,30,582.0,116.0,1.5,18.0,366.0,612.83,488.38
2016,2,23,15,45,545.0,111.5,1.5,18.0,325.5,577.25,462.5
2016,2,23,16,0,508.0,107.0,1.5,18.0,285.0,535.15,431.54
2016,2,23,16,15,478.0,94.5,1.5,17.5,243.0,493.44,400.87
2016,2,23,16,30,448.0,82.0,1.5,17.0,201.0,450.82,368.1
2016,2,23,16,45,387.5,70.0,1.55,16.5,157.5,387.17,316.87
2016,2,23,17,0,327.0,58.0,1.6,16.0,114.0,325.3,264.75
2016,2,23,17,15,248.0,42.5,1.65,15.5,76.5,248.93,197.75
2016,2,23,17,30,169.0,27.0,1.7,15.0,39.0,171.13,104.46
2016,2,23,17,45,84.5,13.5,1.75,15.0,19.5,61.42,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,20.77,9.31
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,31.5,21.84
2016,2,24,7,45,451.5,48.5,1.55,11.5,131.5,38.13,28.38
2016,2,24,8,0,542.0,58.0,1.7,12.0,178.0,44.61,34.47
2016,2,24,8,15,597.5,64.5,1.65,12.5,226.5,48.29,37.88
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,51.91,41.1
2016,2,24,8,45,513.5,106.5,1.6,13.5,282.5,75.81,62.22
2016,2,24,9,0,374.0,142.0,1.6,14.0,290.0,97.88,81.36
2016,2,24,9,15,582.0,113.5,1.5,14.5,373.5,77.53,63.14
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,62.45,49.66
2016,2,24,9,45,811.5,87.0,1.3,15.5,496.0,111.48,61.59
2016,2,24,10,0,833.0,89.0,1.2,16.0,535.0,163.27,93.74
2016,2,24,10,15,846.0,91.0,1.15,16.5,567.0,215.3,134.44
2016,2,24,10,30,859.0,93.0,1.1,17.0,599.0,267.89,179.13
2016,2,24,10,45,868.0,94.5,1.05,17.5,624.5,319.28,224.01
2016,2,24,11,0,877.0,96.0,1.0,18.0,650.0,374.33,271.25
2016,2,24,11,15,883.0,97.0,0.95,18.0,668.0,422.44,312.78
2016,2,24,11,30,889.0,98.0,0.9,18.0,686.0,469.42,352.32
2016,2,24,11,45,890.5,99.0,0.9,18.5,695.5,512.94,387.74
2016,2,24,12,0,892.0,100.0,0.9,19.0,705.0,554.54,420.6
2016,2,24,12,15,892.5,100.0,1.0,19.0,706.5,592.6,451.6
2016,2,24,12,30,893.0,100.0,1.1,19.0,708.0,628.3,480.33
2016,2,24,12,45,892.0,99.5,1.2,19.0,702.0,660.09,505.8
2016,2,24,13,0,891.0,99.0,1.3,19.0,696.0,689.13,528.99
2016,2,24,13,15,886.0,98.0,1.4,19.0,682.0,712.08,547.64
2016,2,24,13,30,881.0,97.0,1.5,19.0,668.0,731.86,563.68
2016,2,24,13,45,873.5,95.5,1.65,19.0,646.0,746.08,575.48
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,762.26,588.83
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,767.24,593.55
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,768.74,596.07
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.0,762.0,592.9
2016,2,24,15,0,809.0,87.0,2.0,19.0,494.0,751.89,587.48
2016,2,24,15,15,787.0,84.0,2.0,18.5,453.0,733.5,576.85
2016,2,24,15,30,765.0,81.0,2.0,18.0,412.0,712.1,563.95
2016,2,24,15,45,732.5,77.0,2.05,18.0,367.0,678.66,541.21
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,647.49,519.62
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,600.07,486.22
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,551.66,450.57
2016,2,24,16,45,544.0,54.5,1.95,15.5,178.5,483.28,396.31
2016,2,24,17,0,476.0,47.0,1.9,15.0,131.0,416.14,339.79
2016,2,24,17,15,369.0,36.0,1.9,14.5,88.0,321.59,257.75
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,229.41,150.65
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,87.99,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,11.82,0.0
2016,2,25,7,15,201.5,28.0,0.25,13.0,50.5,21.94,10.93
2016,2,25,7,30,326.0,43.0,0.3,13.0,86.0,34.91,24.78
2016,2,25,7,45,404.5,54.5,0.35,13.5,131.0,43.12,32.65
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,51.06,39.99
2016,2,25,8,15,539.0,74.0,0.45,14.0,223.5,55.66,44.25
2016,2,25,8,30,595.0,82.0,0.5,14.0,271.0,60.15,48.27
2016,2,25,8,45,476.5,114.0,0.55,14.5,280.5,80.66,66.19
2016,2,25,9,0,358.0,146.0,0.6,15.0,290.0,105.77,87.75
2016,2,25,9,15,361.0,164.0,0.65,15.5,322.5,116.67,96.69
2016,2,25,9,30,364.0,182.0,0.7,16.0,355.0,128.57,106.42
2016,2,25,9,45,568.0,144.5,0.75,16.5,439.5,135.36,87.72
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,173.35,103.64
2016,2,25,10,15,622.5,162.5,0.8,17.5,511.5,229.55,154.35
2016,2,25,10,30,473.0,218.0,0.8,18.0,499.0,273.98,196.83
2016,2,25,10,45,504.0,215.5,0.8,18.5,526.5,311.24,227.05
2016,2,25,11,0,535.0,213.0,0.8,19.0,554.0,350.81,259.25
2016,2,25,11,15,396.0,261.0,0.75,19.0,517.5,368.69,277.56
2016,2,25,11,30,257.0,309.0,0.7,19.0,481.0,371.74,282.68
2016,2,25,11,45,258.0,314.0,0.65,19.5,488.0,394.47,299.97
2016,2,25,12,0,259.0,319.0,0.6,20.0,495.0,416.85,316.44
2016,2,25,12,15,556.0,216.5,0.45,20.0,597.0,512.8,387.79
2016,2,25,12,30,853.0,114.0,0.3,20.0,699.0,623.12,467.1
2016,2,25,12,45,862.5,109.0,0.2,20.5,696.0,656.83,488.95
2016,2,25,13,0,872.0,104.0,0.1,21.0,693.0,685.36,507.85
2016,2,25,13,15,867.5,103.0,0.2,21.0,679.0,711.9,528.11
2016,2,25,13,30,863.0,102.0,0.3,21.0,665.0,732.35,544.39
2016,2,25,13,45,853.0,102.0,0.4,21.0,643.0,746.65,555.87
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,757.56,565.36
2016,2,25,14,15,831.5,100.0,0.7,21.0,592.5,761.73,572.06
2016,2,25,14,30,820.0,98.0,0.9,21.0,564.0,762.47,576.44
2016,2,25,14,45,644.0,137.0,1.1,21.0,489.0,680.97,523.11
2016,2,25,15,0,468.0,176.0,1.3,21.0,414.0,585.35,455.52
2016,2,25,15,15,601.0,133.0,1.55,20.5,412.5,651.11,510.63
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,705.88,554.39
2016,2,25,15,45,598.0,100.5,2.05,19.5,344.0,610.58,487.72
2016,2,25,16,0,462.0,111.0,2.3,19.0,277.0,509.06,412.63
2016,2,25,16,15,521.0,90.0,2.25,18.5,252.0,529.04,430.55
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,539.57,439.36
2016,2,25,16,45,521.5,59.5,2.15,17.5,180.0,475.73,388.22
2016,2,25,17,0,463.0,50.0,2.1,17.0,133.0,412.7,335.42
2016,2,25,17,15,358.5,38.5,2.0,16.5,90.5,319.0,254.71
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,229.36,156.1
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,86.97,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,47.0,7.0,1.2,12.5,9.0,0.0,0.0
2016,2,26,7,0,94.0,14.0,1.3,13.0,18.0,12.73,0.0
2016,2,26,7,15,221.0,29.0,1.4,13.0,54.5,22.72,12.1
2016,2,26,7,30,348.0,44.0,1.5,13.0,91.0,35.65,25.44
2016,2,26,7,45,427.0,55.0,1.65,13.5,137.0,43.39,32.87
2016,2,26,8,0,506.0,66.0,1.8,14.0,183.0,50.89,39.81
2016,2,26,8,15,313.0,100.0,1.85,14.0,178.0,72.72,59.38
2016,2,26,8,30,120.0,134.0,1.9,14.0,173.0,100.73,84.11
2016,2,26,8,45,132.0,153.0,1.95,14.5,201.5,113.55,95.02
2016,2,26,9,0,144.0,172.0,2.0,15.0,230.0,125.98,105.43
2016,2,26,9,15,241.0,180.5,2.0,15.0,291.0,125.81,105.0
2016,2,26,9,30,338.0,189.0,2.0,15.0,352.0,134.22,111.98
2016,2,26,9,45,411.0,189.5,2.05,15.5,402.5,157.44,111.2
2016,2,26,10,0,484.0,190.0,2.1,16.0,453.0,195.15,134.41
2016,2,26,10,15,420.5,220.0,2.05,16.0,458.5,236.95,170.69
2016,2,26,10,30,357.0,250.0,2.0,16.0,464.0,276.1,205.91
2016,2,26,10,45,468.0,224.5,2.0,16.5,517.0,309.98,231.17
2016,2,26,11,0,579.0,199.0,2.0,17.0,570.0,357.09,268.23
2016,2,26,11,15,545.0,218.5,2.0,17.0,575.5,393.24,300.11
2016,2,26,11,30,511.0,238.0,2.0,17.0,581.0,425.79,328.17
2016,2,26,11,45,463.0,261.0,2.05,17.5,575.0,451.01,349.2
2016,2,26,12,0,415.0,284.0,2.1,18.0,569.0,469.55,364.26
2016,2,26,12,15,515.0,247.0,2.15,18.0,601.5,519.25,403.88
2016,2,26,12,30,615.0,210.0,2.2,18.0,634.0,573.69,446.84
2016,2,26,12,45,596.5,214.0,2.3,18.0,622.5,589.52,460.13
2016,2,26,13,0,578.0,218.0,2.4,18.0,611.0,605.21,473.24
2016,2,26,13,15,711.0,165.0,2.45,18.0,638.5,671.6,525.55
2016,2,26,13,30,844.0,112.0,2.5,18.0,666.0,733.01,573.75
2016,2,26,13,45,591.5,189.0,2.65,18.0,571.5,649.75,510.54
2016,2,26,14,0,339.0,266.0,2.8,18.0,477.0,537.71,424.62
2016,2,26,14,15,571.5,184.0,2.85,17.5,519.5,652.64,518.28
2016,2,26,14,30,804.0,102.0,2.9,17.0,562.0,757.99,600.13
2016,2,26,14,45,635.5,140.0,2.95,17.0,490.0,680.37,543.09
2016,2,26,15,0,467.0,178.0,3.0,17.0,418.0,588.8,473.23
2016,2,26,15,15,600.5,132.0,3.05,16.5,414.5,652.28,527.1
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,699.96,565.66
2016,2,26,15,45,707.5,81.0,3.15,16.0,367.0,674.25,547.45
2016,2,26,16,0,681.0,76.0,3.2,16.0,323.0,642.4,524.6
2016,2,26,16,15,636.5,70.5,3.1,15.5,275.5,594.48,489.0
2016,2,26,16,30,592.0,65.0,3.0,15.0,228.0,545.62,451.37
2016,2,26,16,45,528.0,57.5,2.9,14.5,181.0,479.89,398.33
2016,2,26,17,0,464.0,50.0,2.8,14.0,134.0,415.19,343.11
2016,2,26,17,15,358.0,39.0,2.55,13.5,92.0,320.62,260.39
2016,2,26,17,30,252.0,28.0,2.3,13.0,50.0,232.08,165.49
2016,2,26,17,45,126.0,14.0,2.05,13.0,25.0,87.26,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,19.06,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.0,24.64,14.19
2016,2,27,7,30,438.0,40.0,2.2,12.0,101.0,31.98,22.43
2016,2,27,7,45,522.0,47.0,2.3,12.5,149.5,36.49,26.92
2016,2,27,8,0,606.0,54.0,2.4,13.0,198.0,40.97,31.14
2016,2,27,8,15,656.0,59.5,2.35,13.0,247.0,44.04,34.02
2016,2,27,8,30,706.0,65.0,2.3,13.0,296.0,51.51,40.73
2016,2,27,8,45,741.5,68.5,2.3,13.5,343.5,53.08,41.97
2016,2,27,9,0,777.0,72.0,2.3,14.0,391.0,54.67,43.2
2016,2,27,9,15,801.0,75.0,2.25,14.5,434.5,55.8,43.99
2016,2,27,9,30,825.0,78.0,2.2,15.0,478.0,66.69,43.21
2016,2,27,9,45,841.0,80.5,2.15,15.5,516.0,118.74,63.46
2016,2,27,10,0,857.0,83.0,2.1,16.0,554.0,172.1,99.39
2016,2,27,10,15,869.5,85.0,2.05,16.0,586.5,231.83,148.05
2016,2,27,10,30,882.0,87.0,2.0,16.0,619.0,285.04,194.61
2016,2,27,10,45,889.0,89.0,1.95,16.5,644.5,336.81,240.72
2016,2,27,11,0,896.0,91.0,1.9,17.0,670.0,387.94,285.84
2016,2,27,11,15,901.5,92.0,1.9,17.0,687.5,436.81,328.92
2016,2,27,11,30,907.0,93.0,1.9,17.0,705.0,484.45,369.99
2016,2,27,11,45,754.5,154.0,1.95,17.0,668.0,504.39,389.5
2016,2,27,12,0,602.0,215.0,2.0,17.0,631.0,514.88,399.91
2016,2,27,12,15,756.5,155.5,2.05,17.0,680.0,578.68,450.95
2016,2,27,12,30,911.0,96.0,2.1,17.0,729.0,646.95,504.91
2016,2,27,12,45,727.5,164.0,2.2,17.0,667.0,632.17,494.03
2016,2,27,13,0,544.0,232.0,2.3,17.0,605.0,598.43,468.72
2016,2,27,13,15,519.5,236.0,2.35,17.0,586.5,606.31,475.9
2016,2,27,13,30,495.0,240.0,2.4,17.0,568.0,611.22,480.45
2016,2,27,13,45,505.0,228.0,2.45,17.0,552.5,622.98,490.8
2016,2,27,14,0,515.0,216.0,2.5,17.0,537.0,632.75,499.67
2016,2,27,14,15,514.5,205.0,2.5,17.0,514.0,633.33,501.42
2016,2,27,14,30,514.0,194.0,2.5,17.0,491.0,631.49,501.49
2016,2,27,14,45,671.0,140.0,2.5,17.0,502.0,711.22,564.87
2016,2,27,15,0,828.0,86.0,2.5,17.0,513.0,775.98,612.79
2016,2,27,15,15,543.5,135.0,2.5,16.5,406.5,606.02,488.04
2016,2,27,15,30,259.0,184.0,2.5,16.0,300.0,426.11,346.83
2016,2,27,15,45,497.5,127.5,2.5,16.0,320.5,562.17,459.61
2016,2,27,16,0,736.0,71.0,2.5,16.0,341.0,676.76,548.41
2016,2,27,16,15,694.0,66.0,2.45,15.5,292.0,629.71,513.26
2016,2,27,16,30,652.0,61.0,2.4,15.0,243.0,586.75,481.12
2016,2,27,16,45,594.5,54.0,2.35,14.5,194.5,524.77,432.27
2016,2,27,17,0,537.0,47.0,2.3,14.0,146.0,463.45,381.08
2016,2,27,17,15,430.5,37.5,2.4,13.5,101.0,367.99,298.91
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,278.4,204.23
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,109.09,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,10.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,2.8,11.0,18.0,15.58,0.0
2016,2,28,7,15,80.5,36.0,2.85,11.5,48.0,28.71,17.96
2016,2,28,7,30,161.0,54.0,2.9,12.0,78.0,42.42,31.63
2016,2,28,7,45,197.5,73.5,3.0,12.5,114.0,56.7,44.88
2016,2,28,8,0,234.0,93.0,3.1,13.0,150.0,70.54,57.5
2016,2,28,8,15,256.0,112.0,3.05,13.0,187.0,83.52,69.22
2016,2,28,8,30,278.0,131.0,3.0,13.0,224.0,96.05,80.33
2016,2,28,8,45,302.0,144.5,2.95,13.5,259.0,104.66,87.62
2016,2,28,9,0,326.0,158.0,2.9,14.0,294.0,112.97,94.52
2016,2,28,9,15,171.5,169.0,2.8,14.0,241.5,125.49,105.17
2016,2,28,9,30,17.0,180.0,2.7,14.0,189.0,147.62,118.32
2016,2,28,9,45,26.5,202.0,2.65,14.5,216.5,167.67,133.43
2016,2,28,10,0,36.0,224.0,2.6,15.0,244.0,181.19,143.19
2016,2,28,10,15,157.0,247.5,2.55,15.0,342.5,220.69,169.73
2016,2,28,10,30,278.0,271.0,2.5,15.0,441.0,275.21,209.46
2016,2,28,10,45,281.0,283.0,2.5,15.5,460.0,305.62,234.59
2016,2,28,11,0,284.0,295.0,2.5,16.0,479.0,336.27,259.83
2016,2,28,11,15,561.0,209.5,2.55,16.0,586.5,397.26,305.75
2016,2,28,11,30,838.0,124.0,2.6,16.0,694.0,482.77,372.92
2016,2,28,11,45,639.0,202.5,2.65,16.5,640.5,493.5,384.19
2016,2,28,12,0,440.0,281.0,2.7,17.0,587.0,486.32,379.8
2016,2,28,12,15,383.0,298.0,2.75,17.0,565.0,489.89,383.86
2016,2,28,12,30,326.0,315.0,2.8,17.0,543.0,491.02,385.38
2016,2,28,12,45,255.5,323.0,2.9,17.0,501.0,470.96,370.47
2016,2,28,13,0,185.0,331.0,3.0,17.0,459.0,438.59,345.77
2016,2,28,13,15,497.5,231.5,3.05,17.0,565.0,588.98,466.44
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,736.22,581.14
2016,2,28,13,45,565.5,203.5,3.15,17.0,574.0,645.62,510.83
2016,2,28,14,0,321.0,275.0,3.2,17.0,477.0,536.34,425.71
2016,2,28,14,15,386.5,245.0,3.2,16.5,477.5,565.51,451.94
2016,2,28,14,30,452.0,215.0,3.2,16.0,478.0,607.21,486.72
2016,2,28,14,45,264.5,220.5,3.25,16.0,372.0,458.69,370.62
2016,2,28,15,0,77.0,226.0,3.3,16.0,266.0,293.67,237.34
2016,2,28,15,15,232.5,195.5,3.3,16.0,303.0,415.33,339.6
2016,2,28,15,30,388.0,165.0,3.3,16.0,340.0,521.42,426.61
2016,2,28,15,45,232.0,158.5,3.3,16.0,260.0,377.63,310.88
2016,2,28,16,0,76.0,152.0,3.3,16.0,180.0,223.79,183.51
2016,2,28,16,15,65.5,132.5,3.3,15.5,154.0,196.04,161.3
2016,2,28,16,30,55.0,113.0,3.3,15.0,128.0,168.18,138.16
2016,2,28,16,45,44.5,91.5,3.3,14.5,102.5,137.17,111.83
2016,2,28,17,0,34.0,70.0,3.3,14.0,77.0,105.65,84.48
2016,2,28,17,15,17.0,49.5,3.3,13.5,53.0,70.61,53.6
2016,2,28,17,30,0.0,29.0,3.3,13.0,29.0,29.16,16.74
2016,2,28,17,45,0.0,14.5,3.3,13.0,14.5,12.9,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.5,2.35,10.5,14.0,8.64,0.0
2016,2,29,7,0,186.0,19.0,2.4,11.0,28.0,15.48,0.0
2016,2,29,7,15,315.5,30.5,2.45,11.5,68.5,24.49,15.07
2016,2,29,7,30,445.0,42.0,2.5,12.0,109.0,33.2,23.7
2016,2,29,7,45,532.5,49.0,2.6,12.5,158.5,37.69,28.09
2016,2,29,8,0,620.0,56.0,2.7,13.0,208.0,42.15,32.25
2016,2,29,8,15,426.0,95.0,2.7,13.5,210.5,69.0,56.23
2016,2,29,8,30,232.0,134.0,2.7,14.0,213.0,97.67,81.43
2016,2,29,8,45,245.0,152.0,2.7,14.5,246.0,108.94,90.98
2016,2,29,9,0,258.0,170.0,2.7,15.0,279.0,119.8,100.02
2016,2,29,9,15,545.0,124.5,2.65,15.5,385.0,83.37,67.87
2016,2,29,9,30,832.0,79.0,2.6,16.0,491.0,78.1,45.41
2016,2,29,9,45,842.5,83.5,2.55,16.5,528.5,131.85,71.36
2016,2,29,10,0,853.0,88.0,2.5,17.0,566.0,186.38,110.44
2016,2,29,10,15,611.5,171.0,2.4,17.0,523.5,247.23,171.07
2016,2,29,10,30,370.0,254.0,2.3,17.0,481.0,289.23,215.74
2016,2,29,10,45,449.0,239.0,2.25,17.5,525.5,323.76,242.59
2016,2,29,11,0,528.0,224.0,2.2,18.0,570.0,369.04,278.61
2016,2,29,11,15,717.0,160.0,2.1,18.0,643.0,425.51,322.88
2016,2,29,11,30,906.0,96.0,2.0,18.0,716.0,498.5,380.59
2016,2,29,11,45,914.5,94.0,1.95,18.5,727.5,543.65,417.19
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,587.28,451.66
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,626.71,483.16
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,663.71,512.2
2016,2,29,12,45,926.5,90.0,1.9,19.0,737.5,696.51,537.7
2016,2,29,13,0,928.0,88.0,1.9,19.0,732.0,726.53,560.8
2016,2,29,13,15,924.0,87.5,1.85,19.0,717.5,751.28,578.63
2016,2,29,13,30,920.0,87.0,1.8,19.0,703.0,772.78,593.59
2016,2,29,13,45,776.0,132.0,1.8,19.5,640.5,738.61,568.94
2016,2,29,14,0,632.0,177.0,1.8,20.0,578.0,695.22,536.24
2016,2,29,14,15,755.0,130.5,1.75,20.0,588.0,756.11,582.22
2016,2,29,14,30,878.0,84.0,1.7,20.0,598.0,803.62,615.39
2016,2,29,14,45,855.5,85.0,1.65,20.0,560.5,801.85,614.43
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,790.33,607.33
2016,2,29,15,15,745.5,94.5,1.5,20.0,462.5,731.91,566.92
2016,2,29,15,30,658.0,103.0,1.4,20.0,402.0,675.9,528.08
2016,2,29,15,45,606.0,101.5,1.3,20.0,354.5,630.44,496.2
2016,2,29,16,0,554.0,100.0,1.2,20.0,307.0,583.3,462.37
2016,2,29,16,15,512.0,93.0,1.1,19.5,264.0,536.35,428.31
2016,2,29,16,30,470.0,86.0,1.0,19.0,221.0,483.58,388.71
2016,2,29,16,45,416.5,74.5,0.95,18.5,177.0,423.17,341.77
2016,2,29,17,0,363.0,63.0,0.9,18.0,133.0,364.06,293.71
2016,2,29,17,15,288.5,48.0,0.85,17.5,93.0,287.7,229.62
2016,2,29,17,30,214.0,33.0,0.8,17.0,53.0,215.4,161.6
2016,2,29,17,45,107.0,16.5,0.8,17.0,26.5,106.42,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,2.15,12.5,15.0,9.1,0.0
2016,3,1,7,0,179.0,20.0,2.3,13.0,30.0,16.25,0.76
2016,3,1,7,15,289.0,33.5,2.35,13.5,69.5,26.99,17.23
2016,3,1,7,30,399.0,47.0,2.4,14.0,109.0,37.32,27.16
2016,3,1,7,45,470.0,56.0,2.5,14.5,155.0,43.23,32.78
2016,3,1,8,0,541.0,65.0,2.6,15.0,201.0,48.96,38.04
2016,3,1,8,15,597.5,68.0,2.5,15.0,247.5,49.67,38.75
2016,3,1,8,30,654.0,71.0,2.4,15.0,294.0,50.54,39.5
2016,3,1,8,45,594.5,97.0,2.35,15.5,322.5,67.89,54.66
2016,3,1,9,0,535.0,123.0,2.3,16.0,351.0,84.5,68.94
2016,3,1,9,15,690.0,101.0,2.35,16.0,426.0,67.0,53.44
2016,3,1,9,30,845.0,79.0,2.4,16.0,501.0,82.16,46.51
2016,3,1,9,45,867.0,79.0,2.45,16.5,541.0,141.94,77.95
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,195.58,116.28
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,249.77,161.8
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,304.16,210.06
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,356.95,257.29
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,409.21,303.5
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,459.7,347.77
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,508.89,389.86
2016,3,1,11,45,946.0,84.5,2.5,18.0,744.5,554.97,428.61
2016,3,1,12,0,951.0,84.0,2.5,18.0,755.0,599.22,464.99
2016,3,1,12,15,951.5,84.0,2.5,18.0,757.0,639.29,497.4
2016,3,1,12,30,952.0,84.0,2.5,18.0,759.0,676.82,527.22
2016,3,1,12,45,951.0,83.5,2.5,18.0,752.5,710.18,553.45
2016,3,1,13,0,950.0,83.0,2.5,18.0,746.0,740.59,577.11
2016,3,1,13,15,945.5,82.5,2.5,18.0,731.5,765.44,595.22
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,786.94,610.86
2016,3,1,13,45,934.5,81.0,2.55,18.0,694.5,802.99,623.09
2016,3,1,14,0,928.0,80.0,2.6,18.0,672.0,815.5,633.01
2016,3,1,14,15,917.5,78.5,2.6,17.5,641.5,820.76,638.84
2016,3,1,14,30,907.0,77.0,2.6,17.0,611.0,822.4,642.34
2016,3,1,14,45,893.5,75.0,2.6,17.0,574.5,817.5,640.16
2016,3,1,15,0,880.0,73.0,2.6,17.0,538.0,809.13,635.67
2016,3,1,15,15,859.5,70.5,2.55,16.5,495.5,791.17,625.19
2016,3,1,15,30,839.0,68.0,2.5,16.0,453.0,770.1,612.46
2016,3,1,15,45,719.0,80.5,2.5,16.0,386.0,692.85,557.16
2016,3,1,16,0,599.0,93.0,2.5,16.0,319.0,612.67,498.5
2016,3,1,16,15,564.0,85.0,2.3,15.5,275.0,569.17,466.51
2016,3,1,16,30,529.0,77.0,2.1,15.0,231.0,524.52,432.27
2016,3,1,16,45,554.5,61.0,1.95,15.0,195.0,513.51,422.34
2016,3,1,17,0,580.0,45.0,1.8,15.0,159.0,492.55,402.52
2016,3,1,17,15,481.0,36.5,1.7,14.5,112.5,406.38,329.44
2016,3,1,17,30,382.0,28.0,1.6,14.0,66.0,319.63,246.7
2016,3,1,17,45,191.0,14.0,1.55,13.5,33.0,158.65,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.64,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,16.73,3.17
2016,3,2,7,15,24.0,38.5,2.3,13.5,42.0,32.52,22.11
2016,3,2,7,30,48.0,58.0,2.4,14.0,65.0,47.99,36.57
2016,3,2,7,45,60.0,79.0,2.5,14.5,91.5,64.14,51.29
2016,3,2,8,0,72.0,100.0,2.6,15.0,118.0,79.97,65.45
2016,3,2,8,15,81.0,120.5,2.5,15.0,145.5,95.13,78.89
2016,3,2,8,30,90.0,141.0,2.4,15.0,173.0,109.96,91.81
2016,3,2,8,45,96.5,162.0,2.3,15.5,200.5,124.74,104.26
2016,3,2,9,0,103.0,183.0,2.2,16.0,228.0,139.14,116.17
2016,3,2,9,15,140.0,203.5,2.2,16.5,270.5,145.69,121.21
2016,3,2,9,30,177.0,224.0,2.2,17.0,313.0,167.22,128.86
2016,3,2,9,45,516.0,155.0,2.25,17.5,443.0,155.31,101.77
2016,3,2,10,0,855.0,86.0,2.3,18.0,573.0,192.62,114.82
2016,3,2,10,15,867.5,87.5,2.35,18.0,605.5,252.28,164.75
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,305.37,211.64
2016,3,2,10,45,887.5,91.0,2.5,18.0,663.0,357.42,258.44
2016,3,2,11,0,895.0,93.0,2.6,18.0,688.0,408.89,304.33
2016,3,2,11,15,743.0,156.0,2.7,18.0,659.0,439.36,334.79
2016,3,2,11,30,591.0,219.0,2.8,18.0,630.0,461.14,355.97
2016,3,2,11,45,599.5,220.5,2.95,18.5,642.0,500.47,387.99
2016,3,2,12,0,608.0,222.0,3.1,19.0,654.0,537.9,417.88
2016,3,2,12,15,536.5,249.5,3.2,19.0,631.5,548.46,427.21
2016,3,2,12,30,465.0,277.0,3.3,19.0,609.0,554.66,432.65
2016,3,2,12,45,480.0,268.0,3.4,19.0,608.0,579.13,452.64
2016,3,2,13,0,495.0,259.0,3.5,19.0,607.0,602.63,471.72
2016,3,2,13,15,473.0,267.5,3.5,18.5,595.0,615.08,482.38
2016,3,2,13,30,451.0,276.0,3.5,18.0,583.0,624.9,491.05
2016,3,2,13,45,481.5,250.0,3.5,18.0,568.0,638.54,503.15
2016,3,2,14,0,512.0,224.0,3.5,18.0,553.0,650.23,513.87
2016,3,2,14,15,554.5,198.0,3.45,17.5,539.5,669.13,531.04
2016,3,2,14,30,597.0,172.0,3.4,17.0,526.0,691.76,550.9
2016,3,2,14,45,594.0,161.0,3.4,17.0,495.5,685.74,547.84
2016,3,2,15,0,591.0,150.0,3.4,17.0,465.0,676.9,542.89
2016,3,2,15,15,450.5,167.5,3.35,16.5,396.5,579.26,468.79
2016,3,2,15,30,310.0,185.0,3.3,16.0,328.0,472.9,386.1
2016,3,2,15,45,303.5,165.5,3.3,16.0,294.0,446.52,367.05
2016,3,2,16,0,297.0,146.0,3.3,16.0,260.0,418.57,345.99
2016,3,2,16,15,264.5,132.5,3.15,15.5,223.5,377.09,313.28
2016,3,2,16,30,232.0,119.0,3.0,15.0,187.0,335.97,279.99
2016,3,2,16,45,213.0,98.0,2.95,15.0,151.5,294.52,245.46
2016,3,2,17,0,194.0,77.0,2.9,15.0,116.0,252.54,209.32
2016,3,2,17,15,148.0,57.5,2.8,14.5,82.0,194.29,158.33
2016,3,2,17,30,102.0,38.0,2.7,14.0,48.0,137.29,105.55
2016,3,2,17,45,51.0,19.0,2.6,14.0,24.0,67.85,6.96
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
