Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,13.2,2.51
2016,3,3,7,15,0.0,32.5,2.3,14.0,32.5,28.41,18.71
2016,3,3,7,30,0.0,50.0,2.4,14.0,50.0,43.02,32.29
2016,3,3,7,45,0.0,70.0,2.5,14.0,70.0,59.32,47.18
2016,3,3,8,0,0.0,90.0,2.6,14.0,90.0,75.42,61.72
2016,3,3,8,15,6.0,108.5,2.5,14.0,111.0,90.31,74.96
2016,3,3,8,30,12.0,127.0,2.4,14.0,132.0,105.05,87.84
2016,3,3,8,45,44.0,155.0,2.3,14.5,174.0,120.39,100.85
2016,3,3,9,0,76.0,183.0,2.2,15.0,216.0,139.18,116.62
2016,3,3,9,15,38.0,159.5,2.1,15.0,176.0,125.83,104.74
2016,3,3,9,30,0.0,136.0,2.0,15.0,136.0,116.14,91.82
2016,3,3,9,45,7.0,170.5,1.95,15.5,175.0,144.47,114.36
2016,3,3,10,0,14.0,205.0,1.9,16.0,214.0,173.74,137.19
2016,3,3,10,15,24.0,229.5,1.9,16.0,245.0,197.24,155.37
2016,3,3,10,30,34.0,254.0,1.9,16.0,276.0,215.71,169.57
2016,3,3,10,45,61.0,282.0,1.95,16.0,322.5,250.49,196.41
2016,3,3,11,0,88.0,310.0,2.0,16.0,369.0,288.77,226.12
2016,3,3,11,15,73.5,310.5,2.2,16.0,361.0,291.83,229.11
2016,3,3,11,30,59.0,311.0,2.4,16.0,353.0,293.09,230.59
2016,3,3,11,45,60.0,314.0,2.6,16.5,357.0,302.67,238.01
2016,3,3,12,0,61.0,317.0,2.8,17.0,361.0,312.19,245.32
2016,3,3,12,15,124.0,333.0,2.7,16.5,422.0,373.11,293.73
2016,3,3,12,30,187.0,349.0,2.6,16.0,483.0,437.19,344.16
2016,3,3,12,45,134.5,339.0,2.55,16.0,435.0,405.55,319.43
2016,3,3,13,0,82.0,329.0,2.5,16.0,387.0,362.21,285.69
2016,3,3,13,15,83.0,321.5,2.4,16.0,379.5,362.23,286.19
2016,3,3,13,30,84.0,314.0,2.3,16.0,372.0,361.85,286.24
2016,3,3,13,45,44.0,252.5,2.25,16.0,283.0,274.8,218.03
2016,3,3,14,0,4.0,191.0,2.2,16.0,194.0,176.81,139.53
2016,3,3,14,15,4.0,189.5,2.1,16.0,192.5,176.41,139.64
2016,3,3,14,30,4.0,188.0,2.0,16.0,191.0,176.15,139.67
2016,3,3,14,45,2.0,168.5,1.95,16.0,170.0,156.51,123.99
2016,3,3,15,0,0.0,149.0,1.9,16.0,149.0,136.65,108.05
2016,3,3,15,15,25.0,170.0,1.9,16.0,182.0,191.22,153.84
2016,3,3,15,30,50.0,191.0,1.9,16.0,215.0,240.28,194.56
2016,3,3,15,45,25.0,154.5,1.9,16.0,166.5,180.41,145.57
2016,3,3,16,0,0.0,118.0,1.9,16.0,118.0,111.07,87.96
2016,3,3,16,15,0.0,102.0,1.75,15.5,102.0,96.03,75.83
2016,3,3,16,30,0.0,86.0,1.6,15.0,86.0,80.86,63.26
2016,3,3,16,45,0.0,69.5,1.5,15.0,69.5,64.91,49.7
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,48.68,35.7
2016,3,3,17,15,0.0,37.5,1.3,14.5,37.5,33.25,22.3
2016,3,3,17,30,0.0,22.0,1.2,14.0,22.0,19.37,10.03
2016,3,3,17,45,0.0,11.0,1.2,14.0,11.0,9.67,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.75,13.5,10.5,9.55,0.0
2016,3,4,7,0,0.0,21.0,1.9,14.0,21.0,18.49,7.03
2016,3,4,7,15,14.5,41.0,2.05,14.0,43.5,34.61,24.17
2016,3,4,7,30,29.0,61.0,2.2,14.0,66.0,50.37,38.81
2016,3,4,7,45,40.0,82.0,2.35,14.5,91.5,66.48,53.44
2016,3,4,8,0,51.0,103.0,2.5,15.0,117.0,82.25,67.5
2016,3,4,8,15,59.5,123.5,2.65,15.0,142.5,97.36,80.86
2016,3,4,8,30,68.0,144.0,2.8,15.0,168.0,112.14,93.7
2016,3,4,8,45,34.0,100.5,2.95,15.5,112.5,83.98,68.69
2016,3,4,9,0,0.0,57.0,3.1,16.0,57.0,50.35,38.92
2016,3,4,9,15,0.0,82.5,3.3,16.0,82.5,73.03,58.69
2016,3,4,9,30,0.0,108.0,3.5,16.0,108.0,94.23,73.46
2016,3,4,9,45,0.0,111.0,3.7,16.5,111.0,97.11,75.5
2016,3,4,10,0,0.0,114.0,3.9,17.0,114.0,99.93,77.49
2016,3,4,10,15,0.0,99.0,3.9,17.0,99.0,87.55,67.13
2016,3,4,10,30,0.0,84.0,3.9,17.0,84.0,74.45,56.23
2016,3,4,10,45,0.0,84.0,3.95,17.0,84.0,74.47,56.17
2016,3,4,11,0,0.0,84.0,4.0,17.0,84.0,74.49,56.1
2016,3,4,11,15,0.0,50.0,4.0,17.0,50.0,44.28,31.12
2016,3,4,11,30,0.0,16.0,4.0,17.0,16.0,14.15,6.12
2016,3,4,11,45,0.0,51.0,4.05,17.0,51.0,45.18,31.84
2016,3,4,12,0,0.0,86.0,4.1,17.0,86.0,76.32,57.44
2016,3,4,12,15,0.0,61.5,4.2,17.0,61.5,54.52,39.49
2016,3,4,12,30,0.0,37.0,4.3,17.0,37.0,32.76,21.54
2016,3,4,12,45,0.0,61.0,4.4,17.0,61.0,54.07,39.15
2016,3,4,13,0,0.0,85.0,4.5,17.0,85.0,75.42,56.73
2016,3,4,13,15,0.0,83.5,4.45,16.5,83.5,74.07,55.77
2016,3,4,13,30,0.0,82.0,4.4,16.0,82.0,72.72,54.82
2016,3,4,13,45,4.5,147.5,4.35,16.0,150.5,135.76,106.82
2016,3,4,14,0,9.0,213.0,4.3,16.0,219.0,201.8,160.62
2016,3,4,14,15,4.5,153.0,4.1,16.0,156.0,141.85,111.95
2016,3,4,14,30,0.0,93.0,3.9,16.0,93.0,82.46,63.2
2016,3,4,14,45,2.0,134.0,3.75,16.0,135.0,122.8,96.81
2016,3,4,15,0,4.0,175.0,3.6,16.0,177.0,166.03,132.53
2016,3,4,15,15,2.0,127.0,3.55,15.5,128.0,117.35,92.86
2016,3,4,15,30,0.0,79.0,3.5,15.0,79.0,69.91,53.57
2016,3,4,15,45,6.0,110.0,3.5,15.0,112.0,105.53,83.95
2016,3,4,16,0,12.0,141.0,3.5,15.0,145.0,146.16,118.3
2016,3,4,16,15,6.5,123.0,3.6,15.0,125.0,124.94,100.55
2016,3,4,16,30,1.0,105.0,3.7,15.0,105.0,103.75,82.65
2016,3,4,16,45,0.5,84.5,3.8,15.0,84.5,83.14,65.15
2016,3,4,17,0,0.0,64.0,3.9,15.0,64.0,62.01,46.96
2016,3,4,17,15,0.0,45.5,4.05,15.0,45.5,43.15,30.54
2016,3,4,17,30,0.0,27.0,4.2,15.0,27.0,23.81,13.61
2016,3,4,17,45,0.0,13.5,4.35,15.0,13.5,11.88,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,5.65,14.5,4.5,4.09,0.0
2016,3,5,7,0,0.0,9.0,6.0,15.0,9.0,7.9,0.11
2016,3,5,7,15,0.0,18.5,6.25,15.0,18.5,16.27,8.36
2016,3,5,7,30,0.0,28.0,6.5,15.0,28.0,24.65,16.08
2016,3,5,7,45,0.0,38.5,6.75,15.5,38.5,33.94,24.51
2016,3,5,8,0,0.0,49.0,7.0,16.0,49.0,43.24,32.83
2016,3,5,8,15,0.0,60.0,7.0,16.0,60.0,53.0,41.51
2016,3,5,8,30,0.0,71.0,7.0,16.0,71.0,62.77,50.1
2016,3,5,8,45,0.0,100.0,7.0,16.0,100.0,86.38,70.76
2016,3,5,9,0,0.0,129.0,7.0,16.0,129.0,109.2,90.51
2016,3,5,9,15,0.0,72.0,7.0,16.0,72.0,63.69,50.47
2016,3,5,9,30,0.0,15.0,7.0,16.0,15.0,13.22,5.52
2016,3,5,9,45,0.0,46.5,7.05,16.5,46.5,41.09,28.87
2016,3,5,10,0,0.0,78.0,7.1,17.0,78.0,69.08,52.03
2016,3,5,10,15,0.0,101.0,7.3,17.0,101.0,89.26,68.6
2016,3,5,10,30,0.0,124.0,7.5,17.0,124.0,108.89,84.63
2016,3,5,10,45,0.0,87.5,7.75,17.5,87.5,77.6,58.62
2016,3,5,11,0,0.0,51.0,8.0,18.0,51.0,45.16,31.73
2016,3,5,11,15,0.0,33.5,8.1,18.0,33.5,29.64,18.89
2016,3,5,11,30,0.0,16.0,8.2,18.0,16.0,14.15,6.06
2016,3,5,11,45,7.5,133.5,8.3,18.0,139.0,121.96,94.59
2016,3,5,12,0,15.0,251.0,8.4,18.0,262.0,229.2,181.16
2016,3,5,12,15,72.5,302.5,8.5,18.0,355.5,313.33,249.05
2016,3,5,12,30,130.0,354.0,8.6,18.0,449.0,407.23,324.22
2016,3,5,12,45,72.0,300.5,8.7,18.0,353.5,323.17,257.31
2016,3,5,13,0,14.0,247.0,8.8,18.0,258.0,231.75,183.42
2016,3,5,13,15,14.0,242.0,9.25,17.5,252.5,228.72,181.65
2016,3,5,13,30,14.0,237.0,9.7,17.0,247.0,225.62,179.75
2016,3,5,13,45,7.0,173.5,10.15,17.0,178.5,161.84,128.01
2016,3,5,14,0,0.0,110.0,10.6,17.0,110.0,97.97,75.58
2016,3,5,14,15,0.0,77.5,11.15,16.5,77.5,68.67,51.6
2016,3,5,14,30,0.0,45.0,11.7,16.0,45.0,39.79,27.7
2016,3,5,14,45,0.0,31.0,12.3,16.0,31.0,27.38,17.35
2016,3,5,15,0,0.0,17.0,12.9,16.0,17.0,14.99,6.98
2016,3,5,15,15,0.0,12.0,13.1,16.0,12.0,10.57,3.28
2016,3,5,15,30,0.0,7.0,13.3,16.0,7.0,6.16,0.0
2016,3,5,15,45,0.0,15.0,13.5,16.0,15.0,13.21,5.56
2016,3,5,16,0,0.0,23.0,13.7,16.0,23.0,20.25,11.58
2016,3,5,16,15,0.0,20.0,13.65,15.5,20.0,17.6,9.38
2016,3,5,16,30,0.0,17.0,13.6,15.0,17.0,14.95,7.15
2016,3,5,16,45,0.0,13.5,13.6,15.0,13.5,11.86,4.49
2016,3,5,17,0,0.0,10.0,13.6,15.0,10.0,8.78,1.81
2016,3,5,17,15,0.0,7.0,13.35,15.0,7.0,6.14,0.0
2016,3,5,17,30,0.0,4.0,13.1,15.0,4.0,3.5,0.0
2016,3,5,17,45,0.0,2.0,12.85,15.0,2.0,1.75,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,15.46,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,27.18,15.35
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,38.52,27.99
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,50.15,39.04
2016,3,6,7,45,427.5,76.5,5.25,12.5,177.5,57.21,45.67
2016,3,6,8,0,505.0,87.0,5.4,13.0,226.0,66.13,53.74
2016,3,6,8,15,557.0,94.5,5.45,13.0,275.5,69.62,56.88
2016,3,6,8,30,609.0,102.0,5.5,13.0,325.0,73.06,59.86
2016,3,6,8,45,645.5,107.5,5.6,13.5,372.5,74.76,61.1
2016,3,6,9,0,682.0,113.0,5.7,14.0,420.0,76.46,62.32
2016,3,6,9,15,708.5,117.5,5.65,14.0,463.5,77.35,62.92
2016,3,6,9,30,735.0,122.0,5.6,14.0,507.0,119.51,72.81
2016,3,6,9,45,755.0,124.5,5.6,14.0,545.5,168.84,103.16
2016,3,6,10,0,775.0,127.0,5.6,14.0,584.0,220.06,143.55
2016,3,6,10,15,788.5,129.5,5.5,14.0,616.5,271.48,188.54
2016,3,6,10,30,802.0,132.0,5.4,14.0,649.0,328.63,239.74
2016,3,6,10,45,592.5,211.0,5.35,14.5,601.0,362.8,277.08
2016,3,6,11,0,383.0,290.0,5.3,15.0,553.0,382.05,298.73
2016,3,6,11,15,277.5,318.5,5.35,15.0,511.0,383.8,303.27
2016,3,6,11,30,172.0,347.0,5.4,15.0,469.0,376.58,299.13
2016,3,6,11,45,181.5,351.5,5.45,15.0,482.5,399.06,317.66
2016,3,6,12,0,191.0,356.0,5.5,15.0,496.0,422.01,336.44
2016,3,6,12,15,253.5,346.0,5.65,15.0,532.0,468.27,374.19
2016,3,6,12,30,316.0,336.0,5.8,15.0,568.0,516.03,413.19
2016,3,6,12,45,240.0,343.5,5.95,15.0,518.5,483.07,387.37
2016,3,6,13,0,164.0,351.0,6.1,15.0,469.0,449.66,360.67
2016,3,6,13,15,162.0,344.5,6.25,15.0,459.5,452.48,363.72
2016,3,6,13,30,160.0,338.0,6.4,15.0,450.0,454.44,366.03
2016,3,6,13,45,201.0,322.5,6.55,15.0,458.5,479.92,388.08
2016,3,6,14,0,242.0,307.0,6.7,15.0,467.0,505.68,410.44
2016,3,6,14,15,209.0,295.5,6.8,14.5,429.0,475.63,387.67
2016,3,6,14,30,176.0,284.0,6.9,14.0,391.0,443.8,363.27
2016,3,6,14,45,105.0,252.0,7.05,14.0,315.0,341.77,280.42
2016,3,6,15,0,34.0,220.0,7.2,14.0,239.0,251.39,205.21
2016,3,6,15,15,18.0,188.0,7.3,14.0,198.0,193.07,157.19
2016,3,6,15,30,2.0,156.0,7.4,14.0,157.0,148.3,119.75
2016,3,6,15,45,1.0,133.0,7.5,14.0,133.5,125.24,100.72
2016,3,6,16,0,0.0,110.0,7.6,14.0,110.0,101.96,81.3
2016,3,6,16,15,0.0,95.0,7.65,13.5,95.0,87.84,69.63
2016,3,6,16,30,0.0,80.0,7.7,13.0,80.0,73.6,57.66
2016,3,6,16,45,0.0,64.0,7.8,13.0,64.0,58.1,44.33
2016,3,6,17,0,0.0,48.0,7.9,13.0,48.0,42.4,30.67
2016,3,6,17,15,0.0,34.5,7.95,12.5,34.5,30.42,20.16
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,18.48,9.59
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,9.22,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,15.0,4.8,9.5,21.0,13.64,0.0
2016,3,7,7,0,150.0,30.0,5.0,10.0,42.0,23.35,13.13
2016,3,7,7,15,211.5,47.0,5.2,10.0,78.5,36.02,26.14
2016,3,7,7,30,273.0,64.0,5.4,10.0,115.0,48.24,37.71
2016,3,7,7,45,305.5,81.5,5.65,10.0,154.5,60.27,48.93
2016,3,7,8,0,338.0,99.0,5.9,10.0,194.0,71.8,59.51
2016,3,7,8,15,368.5,112.5,5.95,10.0,234.5,79.98,66.89
2016,3,7,8,30,399.0,126.0,6.0,10.0,275.0,87.82,73.82
2016,3,7,8,45,235.5,159.0,6.05,10.5,249.5,112.85,95.84
2016,3,7,9,0,72.0,192.0,6.1,11.0,224.0,145.34,124.1
2016,3,7,9,15,36.0,109.0,6.1,11.0,125.0,91.1,75.82
2016,3,7,9,30,0.0,26.0,6.1,11.0,26.0,22.94,14.06
2016,3,7,9,45,81.0,150.5,6.1,11.0,199.0,128.08,99.64
2016,3,7,10,0,162.0,275.0,6.1,11.0,372.0,234.7,184.36
2016,3,7,10,15,86.0,245.0,6.2,11.0,296.5,217.35,173.45
2016,3,7,10,30,10.0,215.0,6.3,11.0,221.0,186.29,150.56
2016,3,7,10,45,5.0,179.0,6.4,11.5,182.0,157.02,126.09
2016,3,7,11,0,0.0,143.0,6.5,12.0,143.0,125.6,99.8
2016,3,7,11,15,39.5,238.5,6.65,12.0,267.5,221.58,178.6
2016,3,7,11,30,79.0,334.0,6.8,12.0,392.0,323.13,260.97
2016,3,7,11,45,66.0,330.0,6.95,12.0,378.5,320.84,259.27
2016,3,7,12,0,53.0,326.0,7.1,12.0,365.0,316.92,256.28
2016,3,7,12,15,79.5,340.0,7.25,12.0,398.5,351.44,284.73
2016,3,7,12,30,106.0,354.0,7.4,12.0,432.0,388.39,315.17
2016,3,7,12,45,150.0,353.5,7.6,12.0,463.0,432.21,351.61
2016,3,7,13,0,194.0,353.0,7.8,12.0,494.0,473.68,386.29
2016,3,7,13,15,228.5,341.0,7.85,12.0,503.5,498.96,407.95
2016,3,7,13,30,263.0,329.0,7.9,12.0,513.0,534.97,438.15
2016,3,7,13,45,380.5,284.0,7.95,12.5,541.0,593.45,487.78
2016,3,7,14,0,498.0,239.0,8.0,13.0,569.0,665.82,547.8
2016,3,7,14,15,443.0,244.0,8.0,13.0,528.5,638.44,526.06
2016,3,7,14,30,388.0,249.0,8.0,13.0,488.0,594.82,491.74
2016,3,7,14,45,194.0,166.5,8.05,13.0,286.0,348.57,290.88
2016,3,7,15,0,0.0,84.0,8.1,13.0,84.0,74.39,57.41
2016,3,7,15,15,263.0,116.5,8.0,13.0,243.5,371.65,314.66
2016,3,7,15,30,526.0,149.0,7.9,13.0,403.0,631.19,531.12
2016,3,7,15,45,592.5,124.0,7.85,13.0,383.5,662.1,557.75
2016,3,7,16,0,659.0,99.0,7.8,13.0,364.0,682.27,575.27
2016,3,7,16,15,615.5,92.5,7.7,12.5,314.5,631.87,536.36
2016,3,7,16,30,572.0,86.0,7.6,12.0,265.0,580.36,495.6
2016,3,7,16,45,515.0,77.0,7.5,12.0,216.0,515.18,441.04
2016,3,7,17,0,458.0,68.0,7.4,12.0,167.0,450.43,384.38
2016,3,7,17,15,361.5,56.0,7.35,11.5,121.0,354.95,300.27
2016,3,7,17,30,265.0,44.0,7.3,11.0,75.0,268.53,220.45
2016,3,7,17,45,132.5,22.0,7.3,11.0,37.5,141.11,84.53
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,146.0,15.5,4.0,9.5,28.5,12.55,0.0
2016,3,8,7,0,292.0,31.0,4.0,10.0,57.0,25.34,15.22
2016,3,8,7,15,401.0,42.0,3.95,10.0,103.0,33.48,24.0
2016,3,8,7,30,510.0,53.0,3.9,10.0,149.0,41.38,31.62
2016,3,8,7,45,566.0,61.5,3.9,10.5,198.5,46.7,36.66
2016,3,8,8,0,622.0,70.0,3.9,11.0,248.0,51.85,41.34
2016,3,8,8,15,665.0,76.0,3.8,11.5,298.5,54.79,43.9
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,57.65,46.29
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,62.02,49.97
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,66.15,53.38
2016,3,8,9,15,760.0,102.5,3.5,13.0,481.5,67.43,54.35
2016,3,8,9,30,782.0,106.0,3.4,13.0,524.0,124.68,73.34
2016,3,8,9,45,632.5,160.0,3.3,13.0,514.0,187.16,123.08
2016,3,8,10,0,483.0,214.0,3.2,13.0,504.0,239.14,171.75
2016,3,8,10,15,462.0,235.5,3.15,13.0,524.5,281.84,209.16
2016,3,8,10,30,441.0,257.0,3.1,13.0,545.0,322.48,245.2
2016,3,8,10,45,319.0,295.0,3.05,13.0,507.5,342.18,266.32
2016,3,8,11,0,197.0,333.0,3.0,13.0,470.0,348.82,275.06
2016,3,8,11,15,190.0,342.0,2.9,13.0,477.0,368.4,291.39
2016,3,8,11,30,183.0,351.0,2.8,13.0,484.0,387.16,306.7
2016,3,8,11,45,108.5,328.0,2.75,13.0,407.0,342.97,272.65
2016,3,8,12,0,34.0,305.0,2.7,13.0,330.0,288.32,229.45
2016,3,8,12,15,92.0,333.5,2.7,13.0,402.0,353.85,282.04
2016,3,8,12,30,150.0,362.0,2.7,13.0,474.0,429.53,341.55
2016,3,8,12,45,93.5,333.0,2.75,13.0,402.5,369.06,294.09
2016,3,8,13,0,37.0,304.0,2.8,13.0,331.0,308.11,245.76
2016,3,8,13,15,18.5,232.5,2.9,13.0,246.0,223.41,178.56
2016,3,8,13,30,0.0,161.0,3.0,13.0,161.0,144.37,114.34
2016,3,8,13,45,26.0,225.0,3.2,13.0,242.5,233.88,188.25
2016,3,8,14,0,52.0,289.0,3.4,13.0,324.0,323.43,260.69
2016,3,8,14,15,31.0,248.0,3.3,12.5,269.0,267.65,216.15
2016,3,8,14,30,10.0,207.0,3.2,12.0,214.0,199.59,161.15
2016,3,8,14,45,5.0,154.0,3.15,12.0,157.5,144.51,116.12
2016,3,8,15,0,0.0,101.0,3.1,12.0,101.0,90.03,70.77
2016,3,8,15,15,0.0,112.5,2.8,12.0,112.5,101.31,80.5
2016,3,8,15,30,0.0,124.0,2.5,12.0,124.0,113.39,90.87
2016,3,8,15,45,0.0,79.5,2.25,12.0,79.5,70.35,54.68
2016,3,8,16,0,0.0,35.0,2.0,12.0,35.0,30.85,21.02
2016,3,8,16,15,0.0,30.5,1.65,11.5,30.5,26.87,17.7
2016,3,8,16,30,0.0,26.0,1.3,11.0,26.0,22.88,14.32
2016,3,8,16,45,0.0,21.0,1.0,11.0,21.0,18.47,10.47
2016,3,8,17,0,0.0,16.0,0.7,11.0,16.0,14.06,6.58
2016,3,8,17,15,0.0,11.5,1.05,10.5,11.5,10.09,3.04
2016,3,8,17,30,0.0,7.0,1.4,10.0,7.0,6.14,0.0
2016,3,8,17,45,0.0,4.0,1.75,10.0,4.0,3.5,0.0
2016,3,8,18,0,0.0,1.0,2.1,10.0,1.0,0.91,0.0
2016,3,8,18,15,0.0,0.5,2.2,9.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,4.35,11.5,5.5,4.82,0.0
2016,3,9,7,0,0.0,11.0,4.4,12.0,11.0,9.66,2.39
2016,3,9,7,15,0.0,20.0,4.4,12.0,20.0,17.59,9.87
2016,3,9,7,30,0.0,29.0,4.4,12.0,29.0,25.53,17.24
2016,3,9,7,45,0.0,39.0,4.4,12.5,39.0,34.38,25.32
2016,3,9,8,0,0.0,49.0,4.4,13.0,49.0,43.24,33.29
2016,3,9,8,15,0.0,59.0,4.3,13.0,59.0,52.11,41.23
2016,3,9,8,30,0.0,69.0,4.2,13.0,69.0,61.0,49.07
2016,3,9,8,45,0.0,99.0,4.1,13.5,99.0,85.91,70.9
2016,3,9,9,0,0.0,129.0,4.0,14.0,129.0,109.64,91.33
2016,3,9,9,15,44.5,183.5,3.9,14.0,207.5,142.4,119.5
2016,3,9,9,30,89.0,238.0,3.8,14.0,286.0,186.19,146.73
2016,3,9,9,45,154.0,257.0,3.75,14.5,347.5,209.36,161.15
2016,3,9,10,0,219.0,276.0,3.7,15.0,409.0,248.18,189.08
2016,3,9,10,15,216.0,292.5,3.7,15.0,429.0,276.55,212.67
2016,3,9,10,30,213.0,309.0,3.7,15.0,449.0,304.74,236.36
2016,3,9,10,45,165.5,321.5,3.7,15.5,433.0,314.54,245.9
2016,3,9,11,0,118.0,334.0,3.7,16.0,417.0,319.48,250.82
2016,3,9,11,15,124.0,343.5,3.7,16.0,432.0,341.32,268.4
2016,3,9,11,30,130.0,353.0,3.7,16.0,447.0,363.75,286.29
2016,3,9,11,45,89.0,339.0,3.75,16.5,404.0,341.6,268.88
2016,3,9,12,0,48.0,325.0,3.8,17.0,361.0,313.89,246.82
2016,3,9,12,15,58.5,334.0,3.8,17.0,378.0,334.08,262.91
2016,3,9,12,30,69.0,343.0,3.8,17.0,395.0,355.3,279.68
2016,3,9,12,45,46.0,311.5,3.85,17.0,346.0,316.85,249.69
2016,3,9,13,0,23.0,280.0,3.9,17.0,297.0,268.76,211.89
2016,3,9,13,15,29.5,286.5,3.9,17.0,308.0,290.29,229.3
2016,3,9,13,30,36.0,293.0,3.9,17.0,319.0,305.76,241.82
2016,3,9,13,45,39.0,287.5,3.9,17.5,315.0,306.95,242.71
2016,3,9,14,0,42.0,282.0,3.9,18.0,311.0,308.15,243.68
2016,3,9,14,15,30.5,256.0,3.9,17.5,276.5,275.68,218.73
2016,3,9,14,30,19.0,230.0,3.9,17.0,242.0,230.01,182.96
2016,3,9,14,45,40.0,235.0,3.9,17.0,258.5,268.86,215.26
2016,3,9,15,0,61.0,240.0,3.9,17.0,275.0,296.74,238.61
2016,3,9,15,15,57.0,221.0,3.85,17.0,251.5,276.26,222.74
2016,3,9,15,30,53.0,202.0,3.8,17.0,228.0,255.3,206.48
2016,3,9,15,45,35.0,176.0,3.8,17.0,192.5,213.67,172.81
2016,3,9,16,0,17.0,150.0,3.8,17.0,157.0,159.35,128.22
2016,3,9,16,15,12.0,132.0,3.65,16.5,136.5,138.47,111.35
2016,3,9,16,30,7.0,114.0,3.5,16.0,116.0,117.63,94.15
2016,3,9,16,45,3.5,94.5,3.35,15.5,95.5,96.08,76.08
2016,3,9,17,0,0.0,75.0,3.2,15.0,75.0,74.32,57.49
2016,3,9,17,15,0.0,55.0,3.15,14.5,55.0,53.95,39.9
2016,3,9,17,30,0.0,35.0,3.1,14.0,35.0,32.53,21.27
2016,3,9,17,45,0.0,20.0,3.1,14.0,20.0,17.63,6.55
2016,3,9,18,0,0.0,5.0,3.1,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,3.15,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,6.05,13.5,6.5,5.7,0.0
2016,3,10,7,0,0.0,13.0,6.2,14.0,13.0,11.42,3.9
2016,3,10,7,15,0.0,22.5,6.3,14.0,22.5,19.8,11.72
2016,3,10,7,30,0.0,32.0,6.4,14.0,32.0,28.19,19.44
2016,3,10,7,45,0.0,42.5,6.5,14.5,42.5,37.48,27.86
2016,3,10,8,0,0.0,53.0,6.6,15.0,53.0,46.79,36.16
2016,3,10,8,15,0.0,63.5,6.8,15.0,63.5,56.11,44.42
2016,3,10,8,30,0.0,74.0,7.0,15.0,74.0,65.45,52.6
2016,3,10,8,45,9.5,124.5,7.2,15.5,129.0,105.58,87.62
2016,3,10,9,0,19.0,175.0,7.4,16.0,184.0,142.96,119.68
2016,3,10,9,15,36.5,202.0,7.4,16.0,221.5,154.14,122.94
2016,3,10,9,30,54.0,229.0,7.4,16.0,259.0,179.01,141.42
2016,3,10,9,45,27.0,192.5,7.4,16.5,207.5,158.46,124.72
2016,3,10,10,0,0.0,156.0,7.4,17.0,156.0,134.51,105.82
2016,3,10,10,15,34.0,226.5,7.3,17.0,249.0,193.3,152.27
2016,3,10,10,30,68.0,297.0,7.2,17.0,342.0,259.85,204.84
2016,3,10,10,45,38.5,259.5,7.1,17.0,285.0,229.31,181.12
2016,3,10,11,0,9.0,222.0,7.0,17.0,228.0,195.62,154.46
2016,3,10,11,15,64.0,288.0,6.85,17.0,334.5,273.47,216.52
2016,3,10,11,30,119.0,354.0,6.7,17.0,441.0,359.92,284.95
2016,3,10,11,45,120.5,356.5,6.6,17.0,446.0,374.28,296.5
2016,3,10,12,0,122.0,359.0,6.5,17.0,451.0,388.48,307.98
2016,3,10,12,15,61.0,240.5,6.35,17.0,286.5,253.28,201.08
2016,3,10,12,30,0.0,122.0,6.2,17.0,122.0,108.39,83.44
2016,3,10,12,45,3.0,164.5,6.05,17.0,167.0,148.62,116.31
2016,3,10,13,0,6.0,207.0,5.9,17.0,212.0,189.77,149.6
2016,3,10,13,15,3.0,123.0,5.65,17.0,125.5,111.82,86.48
2016,3,10,13,30,0.0,39.0,5.4,17.0,39.0,34.53,23.0
2016,3,10,13,45,0.0,57.0,5.2,17.0,57.0,50.5,36.26
2016,3,10,14,0,0.0,75.0,5.0,17.0,75.0,66.48,49.52
2016,3,10,14,15,0.0,48.5,4.8,17.0,48.5,42.92,30.09
2016,3,10,14,30,0.0,22.0,4.6,17.0,22.0,19.43,10.6
2016,3,10,14,45,0.0,22.5,4.45,17.0,22.5,19.87,11.0
2016,3,10,15,0,0.0,23.0,4.3,17.0,23.0,20.3,11.4
2016,3,10,15,15,0.0,28.5,4.2,16.5,28.5,25.15,15.56
2016,3,10,15,30,0.0,34.0,4.1,16.0,34.0,30.0,19.75
2016,3,10,15,45,0.0,30.5,4.05,16.0,30.5,26.89,17.19
2016,3,10,16,0,0.0,27.0,4.0,16.0,27.0,23.79,14.61
2016,3,10,16,15,0.0,23.5,4.0,15.5,23.5,20.69,12.05
2016,3,10,16,30,0.0,20.0,4.0,15.0,20.0,17.59,9.45
2016,3,10,16,45,0.0,16.5,4.0,15.0,16.5,14.5,6.8
2016,3,10,17,0,0.0,13.0,4.0,15.0,13.0,11.42,4.11
2016,3,10,17,15,0.0,9.5,4.2,14.5,9.5,8.34,1.41
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.0,4.6,14.0,3.0,2.63,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,10.85,13.0,2.0,1.75,0.0
2016,3,11,7,0,0.0,4.0,10.9,13.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,7.5,10.5,13.0,7.5,6.58,0.14
2016,3,11,7,30,0.0,11.0,10.1,13.0,11.0,9.66,2.98
2016,3,11,7,45,0.0,15.0,9.75,13.0,15.0,13.18,6.2
2016,3,11,8,0,0.0,19.0,9.4,13.0,19.0,16.71,9.41
2016,3,11,8,15,0.0,22.5,9.25,13.0,22.5,19.8,12.18
2016,3,11,8,30,0.0,26.0,9.1,13.0,26.0,22.9,14.93
2016,3,11,8,45,0.0,39.0,8.95,13.0,39.0,34.4,25.17
2016,3,11,9,0,0.0,52.0,8.8,13.0,52.0,45.93,35.35
2016,3,11,9,15,36.0,145.5,8.55,13.0,165.5,118.22,94.21
2016,3,11,9,30,72.0,239.0,8.3,13.0,279.0,187.28,149.21
2016,3,11,9,45,36.0,185.5,8.05,13.0,205.5,155.12,123.2
2016,3,11,10,0,0.0,132.0,7.8,13.0,132.0,115.08,91.24
2016,3,11,10,15,44.0,220.0,7.75,13.0,249.5,191.38,152.69
2016,3,11,10,30,88.0,308.0,7.7,13.0,367.0,274.36,219.29
2016,3,11,10,45,44.0,175.5,7.7,13.5,205.0,165.53,131.36
2016,3,11,11,0,0.0,43.0,7.7,14.0,43.0,38.08,26.27
2016,3,11,11,15,31.0,188.5,7.7,14.0,211.5,177.55,141.55
2016,3,11,11,30,62.0,334.0,7.7,14.0,380.0,316.84,254.24
2016,3,11,11,45,225.5,331.0,7.7,14.0,500.5,411.29,331.0
2016,3,11,12,0,389.0,328.0,7.7,14.0,621.0,521.7,420.54
2016,3,11,12,15,443.0,305.5,7.75,14.0,639.5,561.52,453.78
2016,3,11,12,30,497.0,283.0,7.8,14.0,658.0,601.27,487.17
2016,3,11,12,45,331.0,324.0,7.9,14.0,573.0,540.66,437.98
2016,3,11,13,0,165.0,365.0,8.0,14.0,488.0,467.61,377.65
2016,3,11,13,15,264.5,340.0,8.15,14.0,532.0,538.5,436.96
2016,3,11,13,30,364.0,315.0,8.3,14.0,576.0,604.58,492.23
2016,3,11,13,45,282.0,319.5,8.5,14.0,518.5,557.49,454.31
2016,3,11,14,0,200.0,324.0,8.7,14.0,461.0,493.99,403.08
2016,3,11,14,15,105.0,266.5,8.65,13.5,338.0,361.96,296.34
2016,3,11,14,30,10.0,209.0,8.6,13.0,215.0,201.44,163.08
2016,3,11,14,45,27.0,222.0,8.6,13.0,238.0,243.56,198.97
2016,3,11,15,0,44.0,235.0,8.6,13.0,261.0,276.54,227.21
2016,3,11,15,15,22.0,157.0,8.55,12.5,170.0,173.9,142.23
2016,3,11,15,30,0.0,79.0,8.5,12.0,79.0,69.92,54.14
2016,3,11,15,45,0.0,46.5,8.5,12.0,46.5,41.05,29.63
2016,3,11,16,0,0.0,14.0,8.5,12.0,14.0,12.32,4.98
2016,3,11,16,15,0.0,12.0,8.45,11.5,12.0,10.55,3.49
2016,3,11,16,30,0.0,10.0,8.4,11.0,10.0,8.79,1.98
2016,3,11,16,45,0.0,8.0,8.4,11.0,8.0,7.02,0.45
2016,3,11,17,0,0.0,6.0,8.4,11.0,6.0,5.26,0.0
2016,3,11,17,15,0.0,4.5,8.35,10.5,4.5,3.95,0.0
2016,3,11,17,30,0.0,3.0,8.3,10.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,1.5,8.25,10.0,1.5,1.31,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,10.5,11.0,9.67,0.0
2016,3,12,7,0,0.0,22.0,5.3,11.0,22.0,19.37,11.03
2016,3,12,7,15,0.0,37.5,5.6,11.0,37.5,33.09,23.8
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,46.32,36.06
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,60.88,49.31
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,75.28,62.19
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,89.51,74.84
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,103.59,87.2
2016,3,12,8,45,5.5,146.5,7.1,12.5,149.0,121.86,102.94
2016,3,12,9,0,11.0,170.0,7.3,13.0,175.0,139.82,118.19
2016,3,12,9,15,90.5,210.5,7.4,13.0,260.0,162.0,129.76
2016,3,12,9,30,170.0,251.0,7.5,13.0,345.0,195.47,151.94
2016,3,12,9,45,85.0,204.0,7.65,13.0,251.0,175.43,137.77
2016,3,12,10,0,0.0,157.0,7.8,13.0,157.0,135.48,108.19
2016,3,12,10,15,2.5,177.5,7.8,13.0,179.5,153.47,122.82
2016,3,12,10,30,5.0,198.0,7.8,13.0,202.0,171.93,137.78
2016,3,12,10,45,2.5,156.5,7.8,13.0,158.5,137.72,109.43
2016,3,12,11,0,0.0,115.0,7.8,13.0,115.0,101.67,79.48
2016,3,12,11,15,4.5,170.5,7.8,13.0,174.0,151.66,120.75
2016,3,12,11,30,9.0,226.0,7.8,13.0,233.0,202.13,162.06
2016,3,12,11,45,11.0,239.0,7.8,13.5,248.0,215.74,172.78
2016,3,12,12,0,13.0,252.0,7.8,14.0,263.0,229.72,183.8
2016,3,12,12,15,10.5,236.5,7.8,14.0,245.0,216.12,172.75
2016,3,12,12,30,8.0,221.0,7.8,14.0,227.0,201.95,161.24
2016,3,12,12,45,6.0,207.0,7.85,14.0,211.5,188.98,150.72
2016,3,12,13,0,4.0,193.0,7.9,14.0,196.0,175.64,139.88
2016,3,12,13,15,2.5,182.5,7.9,14.0,185.0,165.56,131.7
2016,3,12,13,30,1.0,172.0,7.9,14.0,174.0,155.26,123.33
2016,3,12,13,45,3.5,189.5,7.9,14.0,193.0,174.07,139.02
2016,3,12,14,0,6.0,207.0,7.9,14.0,212.0,193.54,155.26
2016,3,12,14,15,3.0,183.5,7.8,14.0,186.0,169.54,135.68
2016,3,12,14,30,0.0,160.0,7.7,14.0,160.0,145.24,115.77
2016,3,12,14,45,0.0,158.0,7.65,14.0,158.0,144.03,115.03
2016,3,12,15,0,0.0,156.0,7.6,14.0,156.0,142.96,114.42
2016,3,12,15,15,0.0,133.5,7.45,14.0,133.5,121.65,96.94
2016,3,12,15,30,0.0,111.0,7.3,14.0,111.0,100.24,79.25
2016,3,12,15,45,0.0,122.5,7.15,14.0,122.5,112.73,90.01
2016,3,12,16,0,0.0,134.0,7.0,14.0,134.0,126.88,102.19
2016,3,12,16,15,0.0,116.0,6.9,13.5,116.0,109.82,88.2
2016,3,12,16,30,0.0,98.0,6.8,13.0,98.0,92.56,73.83
2016,3,12,16,45,0.0,80.5,6.7,13.0,80.5,75.66,59.4
2016,3,12,17,0,0.0,63.0,6.6,13.0,63.0,58.48,44.54
2016,3,12,17,15,0.0,46.5,6.45,13.0,46.5,42.13,30.23
2016,3,12,17,30,0.0,30.0,6.3,13.0,30.0,26.45,16.46
2016,3,12,17,45,0.0,17.0,6.15,13.0,17.0,14.96,5.66
2016,3,12,18,0,0.0,4.0,6.0,13.0,4.0,3.64,0.0
2016,3,12,18,15,0.0,2.0,6.0,13.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.6,13.5,6.0,5.26,0.0
2016,3,13,7,0,0.0,12.0,5.8,14.0,12.0,10.54,3.38
2016,3,13,7,15,0.0,20.0,5.9,14.0,20.0,17.58,9.87
2016,3,13,7,30,0.0,28.0,6.0,14.0,28.0,24.65,16.36
2016,3,13,7,45,0.0,37.0,6.1,14.0,37.0,32.6,23.59
2016,3,13,8,0,0.0,46.0,6.2,14.0,46.0,40.57,30.76
2016,3,13,8,15,0.0,55.0,6.25,14.0,55.0,48.56,37.85
2016,3,13,8,30,0.0,64.0,6.3,14.0,64.0,56.55,44.86
2016,3,13,8,45,0.0,61.0,6.35,14.0,61.0,53.9,42.37
2016,3,13,9,0,0.0,58.0,6.4,14.0,58.0,51.25,39.9
2016,3,13,9,15,1.0,116.0,6.45,14.0,117.0,100.67,79.45
2016,3,13,9,30,2.0,174.0,6.5,14.0,176.0,146.64,117.41
2016,3,13,9,45,1.0,135.5,6.55,14.0,136.5,117.67,93.1
2016,3,13,10,0,0.0,97.0,6.6,14.0,97.0,85.88,66.5
2016,3,13,10,15,0.0,118.0,6.6,14.0,118.0,103.8,81.29
2016,3,13,10,30,0.0,139.0,6.6,14.0,139.0,121.76,95.99
2016,3,13,10,45,0.0,131.0,6.6,14.0,131.0,115.26,90.47
2016,3,13,11,0,0.0,123.0,6.6,14.0,123.0,108.59,84.85
2016,3,13,11,15,0.0,124.5,6.6,14.0,124.5,110.03,85.95
2016,3,13,11,30,0.0,126.0,6.6,14.0,126.0,111.47,87.07
2016,3,13,11,45,6.5,189.5,6.6,14.5,194.5,170.59,135.3
2016,3,13,12,0,13.0,253.0,6.6,15.0,263.0,230.7,183.66
2016,3,13,12,15,10.0,232.0,6.6,15.0,240.0,211.91,168.44
2016,3,13,12,30,7.0,211.0,6.6,15.0,217.0,192.41,152.68
2016,3,13,12,45,3.5,178.0,6.65,15.0,181.0,161.17,127.33
2016,3,13,13,0,0.0,145.0,6.7,15.0,145.0,129.29,101.3
2016,3,13,13,15,0.0,153.0,6.65,15.0,153.0,136.76,107.5
2016,3,13,13,30,0.0,161.0,6.6,15.0,161.0,144.36,113.82
2016,3,13,13,45,0.0,165.0,6.6,15.0,165.0,148.42,117.27
2016,3,13,14,0,0.0,169.0,6.6,15.0,169.0,152.61,120.86
2016,3,13,14,15,0.0,147.0,6.5,15.0,147.0,132.4,104.46
2016,3,13,14,30,0.0,125.0,6.4,15.0,125.0,112.08,87.89
2016,3,13,14,45,0.0,95.0,6.3,15.0,95.0,84.3,65.02
2016,3,13,15,0,0.0,65.0,6.2,15.0,65.0,57.51,42.79
2016,3,13,15,15,0.0,75.5,6.1,14.5,75.5,66.82,50.84
2016,3,13,15,30,0.0,86.0,6.0,14.0,86.0,76.15,58.96
2016,3,13,15,45,0.0,54.0,5.95,14.0,54.0,47.7,35.02
2016,3,13,16,0,0.0,22.0,5.9,14.0,22.0,19.38,10.95
2016,3,13,16,15,0.0,19.0,5.85,14.0,19.0,16.72,8.72
