Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,16.0,5.8,14.0,16.0,14.07,6.46
2016,3,13,16,45,0.0,13.0,5.75,14.0,13.0,11.42,4.18
2016,3,13,17,0,0.0,10.0,5.7,14.0,10.0,8.78,1.88
2016,3,13,17,15,0.0,7.5,5.55,14.0,7.5,6.58,0.0
2016,3,13,17,30,0.0,5.0,5.4,14.0,5.0,4.38,0.0
2016,3,13,17,45,0.0,3.0,5.3,14.0,3.0,2.63,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,5.05,13.5,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,10.0,8.0,7.28,0.0
2016,3,14,6,45,61.5,28.0,4.35,10.5,35.5,23.22,10.42
2016,3,14,7,0,123.0,48.0,4.4,11.0,63.0,37.82,27.26
2016,3,14,7,15,181.0,67.5,4.4,11.0,101.5,52.31,41.01
2016,3,14,7,30,239.0,87.0,4.4,11.0,140.0,66.39,54.13
2016,3,14,7,45,276.5,105.5,4.4,11.5,182.0,79.28,65.82
2016,3,14,8,0,314.0,124.0,4.4,12.0,224.0,91.74,76.85
2016,3,14,8,15,367.0,130.5,4.35,12.0,266.5,91.15,76.21
2016,3,14,8,30,420.0,137.0,4.3,12.0,309.0,93.89,78.46
2016,3,14,8,45,390.0,163.0,4.25,12.5,337.0,108.94,91.35
2016,3,14,9,0,360.0,189.0,4.2,13.0,365.0,130.92,110.1
2016,3,14,9,15,443.5,185.5,4.1,13.0,422.5,135.11,99.2
2016,3,14,9,30,527.0,182.0,4.0,13.0,480.0,170.91,116.31
2016,3,14,9,45,412.0,229.5,3.95,13.0,472.0,221.12,159.9
2016,3,14,10,0,297.0,277.0,3.9,13.0,464.0,264.88,200.96
2016,3,14,10,15,435.5,246.5,3.85,13.0,536.0,296.63,223.48
2016,3,14,10,30,574.0,216.0,3.8,13.0,608.0,347.03,263.31
2016,3,14,10,45,369.5,283.0,3.8,13.5,539.0,361.9,281.95
2016,3,14,11,0,165.0,350.0,3.8,14.0,470.0,355.29,280.29
2016,3,14,11,15,134.5,355.0,3.8,14.0,454.5,359.27,284.33
2016,3,14,11,30,104.0,360.0,3.8,14.0,439.0,360.95,286.08
2016,3,14,11,45,207.5,357.5,3.85,14.0,516.5,426.74,338.51
2016,3,14,12,0,311.0,355.0,3.9,14.0,594.0,503.6,399.24
2016,3,14,12,15,192.0,355.5,3.95,14.0,503.0,443.99,352.66
2016,3,14,12,30,73.0,356.0,4.0,14.0,412.0,371.68,295.19
2016,3,14,12,45,282.0,319.5,4.05,14.5,533.5,506.3,403.76
2016,3,14,13,0,491.0,283.0,4.1,15.0,655.0,649.82,515.56
2016,3,14,13,15,463.5,289.5,4.25,15.0,634.5,655.11,519.68
2016,3,14,13,30,436.0,296.0,4.4,15.0,614.0,657.45,522.39
2016,3,14,13,45,516.0,254.5,4.55,15.0,620.0,697.18,555.99
2016,3,14,14,0,596.0,213.0,4.7,15.0,626.0,740.22,591.89
2016,3,14,14,15,692.5,173.0,4.8,14.5,633.0,793.95,636.75
2016,3,14,14,30,789.0,133.0,4.9,14.0,640.0,839.04,672.95
2016,3,14,14,45,771.5,130.5,5.05,14.0,602.5,834.31,671.43
2016,3,14,15,0,754.0,128.0,5.2,14.0,565.0,821.76,664.42
2016,3,14,15,15,731.5,124.0,5.25,14.0,522.5,800.07,650.05
2016,3,14,15,30,709.0,120.0,5.3,14.0,480.0,775.48,633.45
2016,3,14,15,45,608.5,124.0,5.4,14.0,412.0,691.5,570.9
2016,3,14,16,0,508.0,128.0,5.5,14.0,344.0,600.38,500.91
2016,3,14,16,15,456.5,123.5,5.4,13.5,300.0,548.17,460.47
2016,3,14,16,30,405.0,119.0,5.3,13.0,256.0,496.2,418.97
2016,3,14,16,45,361.0,104.0,5.25,12.5,211.0,437.55,371.26
2016,3,14,17,0,317.0,89.0,5.2,12.0,166.0,379.7,322.53
2016,3,14,17,15,253.5,72.0,5.15,11.5,124.0,306.56,258.93
2016,3,14,17,30,190.0,55.0,5.1,11.0,82.0,222.86,184.9
2016,3,14,17,45,95.0,35.5,5.05,11.0,49.0,132.06,99.53
2016,3,14,18,0,0.0,16.0,5.0,11.0,16.0,14.93,0.0
2016,3,14,18,15,0.0,8.0,4.95,10.5,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,3.4,9.0,12.0,10.01,0.0
2016,3,15,6,45,188.5,26.5,3.4,9.5,47.5,20.76,9.84
2016,3,15,7,0,331.0,42.0,3.4,10.0,83.0,33.99,24.18
2016,3,15,7,15,423.0,52.0,3.4,10.5,131.0,40.83,30.94
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,47.49,37.23
2016,3,15,7,45,581.5,67.5,3.4,11.5,231.0,50.12,39.69
2016,3,15,8,0,648.0,73.0,3.4,12.0,283.0,52.8,42.03
2016,3,15,8,15,687.5,78.0,3.4,12.5,333.0,54.9,43.76
2016,3,15,8,30,727.0,83.0,3.4,13.0,383.0,56.96,45.39
2016,3,15,8,45,757.5,86.0,3.4,13.5,431.5,63.37,50.83
2016,3,15,9,0,788.0,89.0,3.4,14.0,480.0,64.07,51.19
2016,3,15,9,15,808.0,92.0,3.35,14.0,523.5,93.41,54.67
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,146.33,82.8
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.5,199.49,122.37
2016,3,15,10,0,860.0,98.0,3.3,15.0,644.0,253.92,168.46
2016,3,15,10,15,870.5,100.0,3.25,15.0,675.5,314.33,221.99
2016,3,15,10,30,881.0,102.0,3.2,15.0,707.0,368.15,270.61
2016,3,15,10,45,889.5,102.5,3.2,15.5,732.0,419.94,316.63
2016,3,15,11,0,898.0,103.0,3.2,16.0,757.0,471.16,361.06
2016,3,15,11,15,902.5,103.5,3.2,16.0,774.0,519.7,402.95
2016,3,15,11,30,907.0,104.0,3.2,16.0,791.0,566.85,442.67
2016,3,15,11,45,910.5,104.0,3.2,16.5,800.0,611.42,478.54
2016,3,15,12,0,914.0,104.0,3.2,17.0,809.0,654.1,511.99
2016,3,15,12,15,914.5,104.0,3.25,17.0,810.0,692.78,542.84
2016,3,15,12,30,915.0,104.0,3.3,17.0,811.0,728.99,571.34
2016,3,15,12,45,917.5,101.5,3.35,17.0,805.0,761.59,596.4
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,791.44,618.22
2016,3,15,13,15,916.5,98.5,3.5,17.0,783.5,815.77,636.4
2016,3,15,13,30,913.0,98.0,3.6,17.0,768.0,836.87,652.4
2016,3,15,13,45,907.0,96.5,3.7,17.0,745.0,851.56,663.99
2016,3,15,14,0,901.0,95.0,3.8,17.0,722.0,862.77,673.3
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.0,867.97,678.51
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,869.65,681.42
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.0,863.86,679.37
2016,3,15,15,0,857.0,88.0,4.3,17.0,588.0,862.57,680.72
2016,3,15,15,15,839.0,85.5,4.4,16.5,545.5,845.37,671.95
2016,3,15,15,30,821.0,83.0,4.5,16.0,503.0,825.02,660.86
2016,3,15,15,45,706.0,96.5,4.65,16.0,433.5,743.46,602.65
2016,3,15,16,0,591.0,110.0,4.8,16.0,364.0,657.51,539.56
2016,3,15,16,15,648.0,89.0,4.8,15.5,336.0,671.55,553.31
2016,3,15,16,30,705.0,68.0,4.8,15.0,308.0,674.7,557.75
2016,3,15,16,45,655.0,62.0,4.85,14.5,256.5,618.81,515.29
2016,3,15,17,0,605.0,56.0,4.9,14.0,205.0,558.43,467.38
2016,3,15,17,15,525.0,48.5,4.85,13.5,155.5,475.19,398.03
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,395.31,327.37
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,277.42,215.87
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,150.83,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,57.05,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,46.5,6.0,1.35,10.0,7.5,0.0,0.0
2016,3,16,6,30,93.0,12.0,1.3,10.0,15.0,10.91,0.0
2016,3,16,6,45,240.5,25.5,1.3,10.5,52.5,20.54,10.4
2016,3,16,7,0,388.0,39.0,1.3,11.0,90.0,31.14,21.73
2016,3,16,7,15,477.0,48.0,1.35,11.5,139.0,37.28,27.74
2016,3,16,7,30,566.0,57.0,1.4,12.0,188.0,43.26,33.36
2016,3,16,7,45,622.5,63.5,1.45,12.5,240.0,46.91,36.69
2016,3,16,8,0,679.0,70.0,1.5,13.0,292.0,50.47,39.8
2016,3,16,8,15,717.0,74.5,1.6,13.5,343.0,57.44,45.85
2016,3,16,8,30,755.0,79.0,1.7,14.0,394.0,59.5,47.45
2016,3,16,8,45,783.0,82.0,1.85,14.5,442.5,60.3,47.9
2016,3,16,9,0,811.0,85.0,2.0,15.0,491.0,61.11,48.37
2016,3,16,9,15,830.0,88.0,2.05,15.0,535.0,95.33,53.6
2016,3,16,9,30,849.0,91.0,2.1,15.0,579.0,149.45,83.43
2016,3,16,9,45,864.0,92.5,2.2,15.5,617.5,211.09,130.19
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,265.82,176.43
2016,3,16,10,15,889.0,95.5,2.35,16.0,688.0,319.98,224.77
2016,3,16,10,30,899.0,97.0,2.4,16.0,720.0,374.18,273.43
2016,3,16,10,45,906.5,98.0,2.45,16.5,744.5,426.84,319.75
2016,3,16,11,0,914.0,99.0,2.5,17.0,769.0,478.81,364.34
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,528.22,406.33
2016,3,16,11,30,922.0,101.0,2.5,17.0,802.0,576.17,446.05
2016,3,16,11,45,925.0,101.0,2.55,17.5,811.0,621.04,481.75
2016,3,16,12,0,928.0,101.0,2.6,18.0,820.0,663.93,515.02
2016,3,16,12,15,927.5,100.5,2.65,18.0,820.5,701.94,544.96
2016,3,16,12,30,927.0,100.0,2.7,18.0,821.0,737.35,572.5
2016,3,16,12,45,929.5,97.5,2.75,18.5,814.0,770.22,595.89
2016,3,16,13,0,932.0,95.0,2.8,19.0,807.0,800.28,616.35
2016,3,16,13,15,927.5,94.0,2.85,19.0,791.0,823.49,633.17
2016,3,16,13,30,923.0,93.0,2.9,19.0,775.0,843.35,647.79
2016,3,16,13,45,916.5,92.0,2.95,19.0,751.5,858.16,659.04
2016,3,16,14,0,910.0,91.0,3.0,19.0,728.0,869.46,668.03
2016,3,16,14,15,900.5,89.5,3.05,19.0,697.5,874.16,672.6
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,875.29,674.91
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.5,869.33,672.73
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,859.94,668.3
2016,3,16,15,15,847.0,81.5,3.3,18.5,549.0,842.33,658.77
2016,3,16,15,30,829.0,79.0,3.3,18.0,506.0,829.77,652.91
2016,3,16,15,45,732.0,89.5,3.35,18.0,440.5,754.86,600.51
2016,3,16,16,0,635.0,100.0,3.4,18.0,375.0,684.49,550.57
2016,3,16,16,15,674.5,82.5,3.35,17.5,343.0,687.15,555.31
2016,3,16,16,30,714.0,65.0,3.3,17.0,311.0,680.48,552.15
2016,3,16,16,45,664.5,60.0,3.25,16.5,259.5,620.55,507.53
2016,3,16,17,0,615.0,55.0,3.2,16.0,208.0,566.32,465.59
2016,3,16,17,15,537.5,47.5,3.2,15.5,158.0,484.32,399.27
2016,3,16,17,30,460.0,40.0,3.2,15.0,108.0,405.62,331.65
2016,3,16,17,45,326.5,28.5,3.25,14.5,67.0,289.58,224.91
2016,3,16,18,0,193.0,17.0,3.3,14.0,26.0,166.16,0.0
2016,3,16,18,15,96.5,8.5,3.35,13.5,13.0,63.61,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,9.0,5.91,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,18.0,11.82,0.0
2016,3,17,6,45,296.0,25.5,2.95,12.5,58.0,20.46,10.72
2016,3,17,7,0,443.0,38.0,3.1,13.0,98.0,30.18,20.75
2016,3,17,7,15,527.0,46.0,3.05,13.5,148.0,35.56,25.98
2016,3,17,7,30,611.0,54.0,3.0,14.0,198.0,40.81,30.88
2016,3,17,7,45,664.5,59.5,2.95,14.5,251.0,47.92,37.27
2016,3,17,8,0,718.0,65.0,2.9,15.0,304.0,51.18,40.08
2016,3,17,8,15,754.0,69.0,2.75,15.5,355.5,53.05,41.57
2016,3,17,8,30,790.0,73.0,2.6,16.0,407.0,54.9,43.0
2016,3,17,8,45,815.5,76.0,2.5,16.5,456.0,55.89,43.63
2016,3,17,9,0,841.0,79.0,2.4,17.0,505.0,56.87,44.26
2016,3,17,9,15,859.0,81.5,2.35,17.0,549.0,104.63,58.34
2016,3,17,9,30,877.0,84.0,2.3,17.0,593.0,159.48,89.27
2016,3,17,9,45,890.5,86.5,2.25,17.5,632.0,215.17,131.41
2016,3,17,10,0,904.0,89.0,2.2,18.0,671.0,271.72,179.11
2016,3,17,10,15,913.5,90.5,2.1,18.5,702.5,327.03,227.6
2016,3,17,10,30,923.0,92.0,2.0,19.0,734.0,382.3,275.87
2016,3,17,10,45,929.0,93.0,1.95,19.5,759.0,435.55,321.74
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,487.91,365.53
2016,3,17,11,15,939.0,94.5,1.85,20.0,800.5,537.8,406.78
2016,3,17,11,30,943.0,95.0,1.8,20.0,817.0,586.18,445.63
2016,3,17,11,45,945.0,95.5,1.75,20.5,826.0,631.69,480.3
2016,3,17,12,0,947.0,96.0,1.7,21.0,835.0,675.11,512.34
2016,3,17,12,15,947.0,96.0,1.65,21.0,835.5,714.5,541.58
2016,3,17,12,30,947.0,96.0,1.6,21.0,836.0,751.28,568.31
2016,3,17,12,45,944.5,96.0,1.55,21.5,828.0,783.49,589.07
2016,3,17,13,0,942.0,96.0,1.5,22.0,820.0,812.65,607.11
2016,3,17,13,15,938.0,95.0,1.5,22.0,804.0,836.47,623.2
2016,3,17,13,30,934.0,94.0,1.5,22.0,788.0,856.92,637.16
2016,3,17,13,45,927.0,93.5,1.5,22.0,764.0,872.01,647.68
2016,3,17,14,0,920.0,93.0,1.5,22.0,740.0,883.57,656.05
2016,3,17,14,15,910.5,91.5,1.55,22.0,709.0,888.34,660.73
2016,3,17,14,30,901.0,90.0,1.6,22.0,678.0,889.51,663.27
2016,3,17,14,45,887.5,88.0,1.65,22.0,640.0,883.1,660.94
2016,3,17,15,0,874.0,86.0,1.7,22.0,602.0,873.23,656.46
2016,3,17,15,15,856.5,83.5,1.75,21.5,559.0,855.96,648.32
2016,3,17,15,30,839.0,81.0,1.8,21.0,516.0,843.78,643.68
2016,3,17,15,45,746.0,89.0,1.9,21.0,449.0,768.74,594.26
2016,3,17,16,0,653.0,97.0,2.0,21.0,382.0,698.05,546.9
2016,3,17,16,15,688.0,82.0,1.95,20.5,350.0,699.79,550.93
2016,3,17,16,30,723.0,67.0,1.9,20.0,318.0,692.48,547.39
2016,3,17,16,45,674.0,61.5,1.9,19.5,266.0,631.88,504.21
2016,3,17,17,0,625.0,56.0,1.9,19.0,214.0,577.03,463.64
2016,3,17,17,15,547.5,48.5,1.95,18.5,163.5,494.44,399.34
2016,3,17,17,30,470.0,41.0,2.0,18.0,113.0,415.08,333.54
2016,3,17,17,45,337.5,29.5,2.05,17.5,70.5,298.85,230.19
2016,3,17,18,0,205.0,18.0,2.1,17.0,28.0,176.65,13.49
2016,3,17,18,15,102.5,9.0,2.2,16.5,14.0,67.77,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,8.0,3.15,11.0,10.5,7.28,0.0
2016,3,18,6,30,153.0,16.0,3.2,11.0,21.0,13.01,0.0
2016,3,18,6,45,291.5,28.5,3.25,11.5,61.5,23.0,13.24
2016,3,18,7,0,430.0,41.0,3.3,12.0,102.0,32.61,23.05
2016,3,18,7,15,514.0,49.5,3.2,12.0,152.0,38.29,28.63
2016,3,18,7,30,598.0,58.0,3.1,12.0,202.0,43.82,33.87
2016,3,18,7,45,299.0,60.0,3.05,12.5,132.0,43.3,33.43
2016,3,18,8,0,0.0,62.0,3.0,13.0,62.0,54.78,43.62
2016,3,18,8,15,27.5,118.0,3.0,13.0,129.5,96.01,80.14
2016,3,18,8,30,55.0,174.0,3.0,13.0,197.0,133.41,112.69
2016,3,18,8,45,29.5,171.0,3.0,13.5,183.5,132.98,111.7
2016,3,18,9,0,4.0,168.0,3.0,14.0,170.0,139.32,116.64
2016,3,18,9,15,19.0,201.0,3.0,14.0,212.0,166.04,132.55
2016,3,18,9,30,34.0,234.0,3.0,14.0,254.0,185.37,146.99
2016,3,18,9,45,55.0,263.0,3.0,14.5,297.5,214.37,168.79
2016,3,18,10,0,76.0,292.0,3.0,15.0,341.0,246.4,193.11
2016,3,18,10,15,76.0,306.5,2.95,15.0,357.5,265.57,208.43
2016,3,18,10,30,76.0,321.0,2.9,15.0,374.0,284.87,223.86
2016,3,18,10,45,121.5,341.0,2.9,15.5,429.5,321.41,251.62
2016,3,18,11,0,167.0,361.0,2.9,16.0,485.0,368.61,287.79
2016,3,18,11,15,166.5,370.0,2.85,16.0,496.0,389.92,304.67
2016,3,18,11,30,166.0,379.0,2.8,16.0,507.0,411.1,321.34
2016,3,18,11,45,542.5,245.5,2.75,16.0,670.0,532.22,417.29
2016,3,18,12,0,919.0,112.0,2.7,16.0,833.0,676.22,529.03
2016,3,18,12,15,919.5,112.5,2.65,16.0,834.0,715.58,558.74
2016,3,18,12,30,920.0,113.0,2.6,16.0,835.0,752.47,586.75
2016,3,18,12,45,908.5,117.0,2.6,16.0,825.0,781.31,608.13
2016,3,18,13,0,897.0,121.0,2.6,16.0,815.0,806.78,626.29
2016,3,18,13,15,892.5,120.0,2.65,16.0,799.0,829.49,642.91
2016,3,18,13,30,888.0,119.0,2.7,16.0,783.0,848.96,657.37
2016,3,18,13,45,881.5,117.5,2.8,16.0,759.5,862.97,668.51
2016,3,18,14,0,875.0,116.0,2.9,16.0,736.0,880.97,682.66
2016,3,18,14,15,864.5,114.5,2.95,16.0,705.0,885.17,686.89
2016,3,18,14,30,854.0,113.0,3.0,16.0,674.0,885.8,688.89
2016,3,18,14,45,842.5,109.0,3.15,16.0,637.0,879.23,686.67
2016,3,18,15,0,831.0,105.0,3.3,16.0,600.0,869.18,682.09
2016,3,18,15,15,812.0,102.0,3.3,15.5,556.5,850.37,671.64
2016,3,18,15,30,793.0,99.0,3.3,15.0,513.0,828.43,658.93
2016,3,18,15,45,604.5,126.0,3.35,15.0,424.5,698.96,565.18
2016,3,18,16,0,416.0,153.0,3.4,15.0,336.0,559.57,458.45
2016,3,18,16,15,386.0,141.0,3.3,14.5,295.0,516.94,427.24
2016,3,18,16,30,356.0,129.0,3.2,14.0,254.0,473.79,394.2
2016,3,18,16,45,330.5,111.0,3.15,14.0,212.5,426.53,356.49
2016,3,18,17,0,305.0,93.0,3.1,14.0,171.0,379.03,317.29
2016,3,18,17,15,262.0,74.5,2.95,13.5,130.5,318.21,265.76
2016,3,18,17,30,219.0,56.0,2.8,13.0,90.0,258.97,213.64
2016,3,18,17,45,140.0,38.0,2.65,12.5,56.5,163.72,128.5
2016,3,18,18,0,61.0,20.0,2.5,12.0,23.0,77.09,14.46
2016,3,18,18,15,30.5,10.0,2.45,11.5,11.5,26.9,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,11.5,6.5,5.91,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,11.44,0.0
2016,3,19,6,45,18.0,32.0,2.15,12.5,35.0,27.37,17.15
2016,3,19,7,0,36.0,51.0,2.3,13.0,57.0,42.64,31.82
2016,3,19,7,15,51.0,73.0,2.35,13.0,84.0,59.66,47.51
2016,3,19,7,30,66.0,95.0,2.4,13.0,111.0,76.32,62.69
2016,3,19,7,45,78.0,116.5,2.5,13.5,140.0,92.32,76.87
2016,3,19,8,0,90.0,138.0,2.6,14.0,169.0,107.97,90.44
2016,3,19,8,15,334.0,126.0,2.6,14.0,267.0,86.59,71.44
2016,3,19,8,30,578.0,114.0,2.6,14.0,365.0,77.56,63.31
2016,3,19,8,45,679.5,101.0,2.65,14.5,428.0,66.22,53.05
2016,3,19,9,0,781.0,88.0,2.7,15.0,491.0,62.38,49.41
2016,3,19,9,15,799.5,90.5,2.75,15.0,533.5,107.14,59.41
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,159.35,91.5
2016,3,19,9,45,828.5,97.0,2.85,15.5,612.5,213.08,133.88
2016,3,19,10,0,839.0,101.0,2.9,16.0,649.0,267.53,180.88
2016,3,19,10,15,849.0,102.5,2.9,16.0,680.0,326.3,232.98
2016,3,19,10,30,859.0,104.0,2.9,16.0,711.0,378.51,279.88
2016,3,19,10,45,864.0,106.5,2.95,16.5,734.5,429.41,324.63
2016,3,19,11,0,869.0,109.0,3.0,17.0,758.0,479.49,367.53
2016,3,19,11,15,873.5,110.0,2.95,17.0,774.5,527.06,407.83
2016,3,19,11,30,878.0,111.0,2.9,17.0,791.0,573.32,446.02
2016,3,19,11,45,880.0,111.5,2.9,17.0,799.5,616.18,480.85
2016,3,19,12,0,882.0,112.0,2.9,17.0,808.0,657.12,513.44
2016,3,19,12,15,726.0,192.5,2.85,17.0,765.5,667.24,519.84
2016,3,19,12,30,570.0,273.0,2.8,17.0,723.0,661.71,514.04
2016,3,19,12,45,509.0,292.5,2.8,17.0,691.5,660.91,513.54
2016,3,19,13,0,448.0,312.0,2.8,17.0,660.0,655.08,509.03
2016,3,19,13,15,666.0,208.5,2.8,17.0,714.5,750.91,584.47
2016,3,19,13,30,884.0,105.0,2.8,17.0,769.0,835.0,646.31
2016,3,19,13,45,880.0,103.0,2.8,17.0,747.0,850.07,656.92
2016,3,19,14,0,876.0,101.0,2.8,17.0,725.0,861.81,665.92
2016,3,19,14,15,868.0,99.5,2.8,16.5,695.5,867.29,671.97
2016,3,19,14,30,860.0,98.0,2.8,16.0,666.0,869.35,675.85
2016,3,19,14,45,660.5,158.5,2.85,16.0,580.0,782.87,615.77
2016,3,19,15,0,461.0,219.0,2.9,16.0,494.0,672.41,533.62
2016,3,19,15,15,450.5,203.5,2.95,16.0,456.5,649.54,519.14
2016,3,19,15,30,440.0,188.0,3.0,16.0,419.0,624.43,502.2
2016,3,19,15,45,246.0,184.0,3.15,16.0,311.0,435.59,355.07
2016,3,19,16,0,52.0,180.0,3.3,16.0,203.0,236.32,192.05
2016,3,19,16,15,47.5,159.5,3.3,15.5,178.5,211.91,173.37
2016,3,19,16,30,43.0,139.0,3.3,15.0,154.0,187.22,153.61
2016,3,19,16,45,38.0,117.5,3.3,14.5,129.5,160.46,131.65
2016,3,19,17,0,33.0,96.0,3.3,14.0,105.0,133.29,108.82
2016,3,19,17,15,23.0,75.5,3.1,13.5,81.0,103.48,83.01
2016,3,19,17,30,13.0,55.0,2.9,13.0,57.0,65.86,50.25
2016,3,19,17,45,6.5,35.5,2.7,13.0,36.5,40.43,27.39
2016,3,19,18,0,0.0,16.0,2.5,13.0,16.0,14.09,0.0
2016,3,19,18,15,0.0,8.0,2.4,12.5,8.0,7.28,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,4.2,12.5,9.5,8.64,0.0
2016,3,20,6,30,0.0,19.0,4.4,13.0,19.0,16.54,0.0
2016,3,20,6,45,71.5,36.5,4.6,13.5,47.5,30.14,19.65
2016,3,20,7,0,143.0,54.0,4.8,14.0,76.0,42.48,31.6
2016,3,20,7,15,172.5,74.5,4.9,14.0,111.0,57.41,45.37
2016,3,20,7,30,202.0,95.0,5.0,14.0,146.0,71.81,58.5
2016,3,20,7,45,220.0,115.0,5.1,14.5,182.0,85.31,70.45
2016,3,20,8,0,238.0,135.0,5.2,15.0,218.0,98.29,81.7
2016,3,20,8,15,187.5,161.0,5.25,15.0,232.5,119.68,100.27
2016,3,20,8,30,137.0,187.0,5.3,15.0,247.0,135.6,113.84
2016,3,20,8,45,289.5,186.0,5.35,15.5,331.5,128.71,107.3
2016,3,20,9,0,442.0,185.0,5.4,16.0,416.0,119.2,98.56
2016,3,20,9,15,396.5,215.0,5.45,16.0,435.0,173.55,125.67
2016,3,20,9,30,351.0,245.0,5.5,16.0,454.0,215.15,156.71
2016,3,20,9,45,365.0,259.0,5.6,16.5,488.5,252.48,185.57
2016,3,20,10,0,379.0,273.0,5.7,17.0,523.0,291.47,217.47
2016,3,20,10,15,211.5,287.0,5.8,17.0,428.0,286.32,220.8
2016,3,20,10,30,44.0,301.0,5.9,17.0,333.0,260.68,205.28
2016,3,20,10,45,30.5,283.5,6.0,17.5,306.0,248.28,195.39
2016,3,20,11,0,17.0,266.0,6.1,18.0,279.0,236.83,186.07
2016,3,20,11,15,31.5,302.5,6.15,18.0,327.0,273.6,215.14
2016,3,20,11,30,46.0,339.0,6.2,18.0,375.0,316.41,248.84
2016,3,20,11,45,23.0,191.5,6.3,18.0,209.5,182.79,143.08
2016,3,20,12,0,0.0,44.0,6.4,18.0,44.0,39.03,26.42
2016,3,20,12,15,0.0,71.5,6.35,17.5,71.5,63.49,46.57
2016,3,20,12,30,0.0,99.0,6.3,17.0,99.0,87.99,66.7
2016,3,20,12,45,0.0,85.0,6.3,17.0,85.0,75.52,56.52
2016,3,20,13,0,0.0,71.0,6.3,17.0,71.0,63.03,46.32
2016,3,20,13,15,0.0,65.5,6.2,17.0,65.5,58.12,42.33
2016,3,20,13,30,0.0,60.0,6.1,17.0,60.0,53.21,38.34
2016,3,20,13,45,0.0,103.5,6.05,17.0,103.5,92.07,70.3
2016,3,20,14,0,0.0,147.0,6.0,17.0,147.0,132.03,103.01
2016,3,20,14,15,0.0,89.0,5.85,16.5,89.0,78.96,59.83
2016,3,20,14,30,0.0,31.0,5.7,16.0,31.0,27.41,17.27
2016,3,20,14,45,0.0,48.0,5.6,16.0,48.0,42.46,29.9
2016,3,20,15,0,0.0,65.0,5.5,16.0,65.0,57.53,42.56
2016,3,20,15,15,0.0,50.5,5.35,16.0,50.5,44.64,31.89
2016,3,20,15,30,0.0,36.0,5.2,16.0,36.0,31.78,21.17
2016,3,20,15,45,0.0,23.5,5.1,16.0,23.5,20.72,11.9
2016,3,20,16,0,0.0,11.0,5.0,16.0,11.0,9.68,2.58
2016,3,20,16,15,0.0,7.5,4.8,15.5,7.5,6.6,0.0
2016,3,20,16,30,0.0,4.0,4.6,15.0,4.0,3.51,0.0
2016,3,20,16,45,0.0,3.5,4.45,15.0,3.5,3.07,0.0
2016,3,20,17,0,0.0,3.0,4.3,15.0,3.0,2.63,0.0
2016,3,20,17,15,0.0,2.0,4.1,14.5,2.0,1.75,0.0
2016,3,20,17,30,0.0,1.0,3.9,14.0,1.0,0.88,0.0
2016,3,20,17,45,0.0,0.5,3.75,14.0,0.5,0.44,0.0
2016,3,20,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,4.15,12.0,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,4.3,12.0,18.0,15.85,0.42
2016,3,21,6,45,42.0,38.5,4.5,12.5,45.5,31.64,21.26
2016,3,21,7,0,84.0,59.0,4.7,13.0,73.0,47.41,36.15
2016,3,21,7,15,112.0,81.5,4.9,13.0,106.5,64.09,51.53
2016,3,21,7,30,140.0,104.0,5.1,13.0,140.0,80.31,66.31
2016,3,21,7,45,168.5,122.5,5.3,13.5,175.5,93.62,78.11
2016,3,21,8,0,197.0,141.0,5.5,14.0,211.0,106.59,89.33
2016,3,21,8,15,160.5,165.0,5.6,14.0,227.5,121.99,102.66
2016,3,21,8,30,124.0,189.0,5.7,14.0,244.0,136.76,115.28
2016,3,21,8,45,267.0,192.0,5.85,14.5,327.5,132.02,110.59
2016,3,21,9,0,410.0,195.0,6.0,15.0,411.0,126.57,105.33
2016,3,21,9,15,593.0,156.5,6.1,15.0,497.5,141.08,92.07
2016,3,21,9,30,776.0,118.0,6.2,15.0,584.0,180.6,110.51
2016,3,21,9,45,599.0,190.5,6.3,15.0,563.5,242.74,169.13
2016,3,21,10,0,422.0,263.0,6.4,15.0,543.0,290.66,217.39
2016,3,21,10,15,256.0,298.5,6.5,15.0,470.5,301.94,234.08
2016,3,21,10,30,90.0,334.0,6.6,15.0,398.0,301.13,238.48
2016,3,21,10,45,45.0,233.0,6.75,15.5,265.0,214.93,170.1
2016,3,21,11,0,0.0,132.0,6.9,16.0,132.0,116.46,90.38
2016,3,21,11,15,5.0,185.0,7.0,16.0,189.5,164.81,129.7
2016,3,21,11,30,10.0,238.0,7.1,16.0,247.0,213.8,169.17
2016,3,21,11,45,5.0,171.0,7.2,16.0,175.5,154.05,120.83
2016,3,21,12,0,0.0,104.0,7.3,16.0,104.0,92.38,70.52
2016,3,21,12,15,0.0,104.0,7.25,16.0,104.0,92.42,70.57
2016,3,21,12,30,0.0,104.0,7.2,16.0,104.0,92.45,70.6
2016,3,21,12,45,6.0,178.0,7.2,16.0,183.0,163.23,128.47
2016,3,21,13,0,12.0,252.0,7.2,16.0,262.0,235.82,187.15
2016,3,21,13,15,11.5,247.5,7.1,16.0,257.0,232.66,184.67
2016,3,21,13,30,11.0,243.0,7.0,16.0,252.0,229.41,182.22
2016,3,21,13,45,5.5,143.5,6.9,16.0,148.0,133.19,104.36
2016,3,21,14,0,0.0,44.0,6.8,16.0,44.0,38.97,26.77
2016,3,21,14,15,47.0,176.0,6.7,15.5,207.5,208.69,168.35
2016,3,21,14,30,94.0,308.0,6.6,15.0,371.0,392.01,317.35
2016,3,21,14,45,53.5,259.5,6.55,15.0,295.0,307.75,249.08
2016,3,21,15,0,13.0,211.0,6.5,15.0,219.0,209.14,168.31
2016,3,21,15,15,6.5,115.5,6.4,14.5,119.5,109.56,86.67
2016,3,21,15,30,0.0,20.0,6.3,14.0,20.0,17.64,9.34
2016,3,21,15,45,0.0,61.0,6.25,14.0,61.0,53.92,40.23
2016,3,21,16,0,0.0,102.0,6.2,14.0,102.0,92.33,72.89
2016,3,21,16,15,199.0,111.0,6.0,13.5,182.5,306.99,260.38
2016,3,21,16,30,398.0,120.0,5.8,13.0,263.0,499.94,423.61
2016,3,21,16,45,405.5,107.0,5.65,13.0,233.5,483.61,410.0
2016,3,21,17,0,413.0,94.0,5.5,13.0,204.0,465.42,394.46
2016,3,21,17,15,335.0,80.0,5.3,12.5,156.5,381.11,322.36
2016,3,21,17,30,257.0,66.0,5.1,12.0,109.0,301.01,251.69
2016,3,21,17,45,181.0,46.0,4.9,12.0,70.5,205.58,165.7
2016,3,21,18,0,105.0,26.0,4.7,12.0,32.0,118.8,58.36
2016,3,21,18,15,52.5,13.0,4.75,12.0,16.0,42.82,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,12.0,4.15,10.5,17.0,10.91,0.0
2016,3,22,6,30,168.0,24.0,4.3,11.0,34.0,18.89,4.35
2016,3,22,6,45,302.0,36.5,4.45,11.5,76.5,29.52,19.75
2016,3,22,7,0,436.0,49.0,4.6,12.0,119.0,38.87,28.84
2016,3,22,7,15,515.5,57.0,4.6,12.0,170.0,43.83,33.71
2016,3,22,7,30,595.0,65.0,4.6,12.0,221.0,48.7,38.29
2016,3,22,7,45,650.5,70.0,4.7,12.0,274.5,50.95,40.37
2016,3,22,8,0,706.0,75.0,4.8,12.0,328.0,53.21,42.34
2016,3,22,8,15,740.5,79.5,4.75,12.0,379.5,60.37,48.64
2016,3,22,8,30,775.0,84.0,4.7,12.0,431.0,62.28,50.19
2016,3,22,8,45,805.5,85.5,4.7,12.5,480.5,61.86,49.56
2016,3,22,9,0,836.0,87.0,4.7,13.0,530.0,68.38,55.05
2016,3,22,9,15,853.5,89.5,4.75,13.0,574.0,121.88,66.54
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,185.2,110.59
2016,3,22,9,45,888.5,91.5,4.85,13.5,657.5,239.41,154.95
2016,3,22,10,0,906.0,91.0,4.9,14.0,697.0,294.8,203.99
2016,3,22,10,15,788.5,143.5,4.95,14.0,688.0,346.54,255.4
2016,3,22,10,30,671.0,196.0,5.0,14.0,679.0,387.24,295.88
2016,3,22,10,45,805.0,145.5,5.05,14.0,744.0,445.07,344.74
2016,3,22,11,0,939.0,95.0,5.1,14.0,809.0,511.51,401.07
2016,3,22,11,15,943.0,96.0,5.1,14.0,825.5,561.89,444.87
2016,3,22,11,30,947.0,97.0,5.1,14.0,842.0,610.74,486.43
2016,3,22,11,45,780.0,179.0,5.2,14.5,797.0,626.75,499.31
2016,3,22,12,0,613.0,261.0,5.3,15.0,752.0,630.16,500.95
2016,3,22,12,15,437.5,323.5,5.4,15.0,674.5,596.49,474.31
2016,3,22,12,30,262.0,386.0,5.5,15.0,597.0,546.94,434.25
2016,3,22,12,45,342.5,357.5,5.6,15.0,630.0,597.12,475.56
2016,3,22,13,0,423.0,329.0,5.7,15.0,663.0,657.37,524.04
2016,3,22,13,15,678.0,213.0,5.8,15.0,735.5,773.12,618.7
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,877.3,698.86
2016,3,22,13,45,926.5,96.0,6.05,15.0,784.0,891.86,710.63
2016,3,22,14,0,920.0,95.0,6.2,15.0,760.0,902.88,720.4
2016,3,22,14,15,911.0,93.5,6.25,14.5,729.0,907.61,726.62
2016,3,22,14,30,902.0,92.0,6.3,14.0,698.0,908.75,730.39
2016,3,22,14,45,750.5,132.5,6.35,14.0,618.0,840.61,680.89
2016,3,22,15,0,599.0,173.0,6.4,14.0,538.0,755.79,617.96
2016,3,22,15,15,723.0,128.0,6.35,14.0,537.0,817.81,667.45
2016,3,22,15,30,847.0,83.0,6.3,14.0,536.0,867.16,706.39
2016,3,22,15,45,823.5,80.0,6.25,14.0,488.0,837.33,685.23
2016,3,22,16,0,800.0,77.0,6.2,14.0,440.0,804.85,662.2
2016,3,22,16,15,768.0,73.0,6.1,13.5,388.5,761.58,631.43
2016,3,22,16,30,736.0,69.0,6.0,13.0,337.0,716.55,598.52
2016,3,22,16,45,690.0,64.0,5.95,13.0,284.5,657.69,552.54
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,604.39,509.38
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,523.5,442.14
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,445.45,374.22
2016,3,22,17,45,373.0,34.5,5.35,11.5,84.5,332.85,272.21
2016,3,22,18,0,249.0,24.0,5.2,11.0,40.0,221.22,126.42
2016,3,22,18,15,124.5,12.0,5.15,11.0,20.0,84.7,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,47.0,11.5,3.1,8.5,14.5,10.46,0.0
2016,3,23,6,30,94.0,23.0,3.1,9.0,29.0,18.79,6.27
2016,3,23,6,45,162.0,41.0,3.1,10.0,63.0,31.56,21.82
2016,3,23,7,0,230.0,59.0,3.1,11.0,97.0,44.68,34.2
2016,3,23,7,15,267.5,77.0,3.05,11.0,137.0,57.2,45.88
2016,3,23,7,30,305.0,95.0,3.0,11.0,177.0,69.18,56.89
2016,3,23,7,45,337.0,110.0,3.0,11.5,218.0,78.45,65.11
2016,3,23,8,0,369.0,125.0,3.0,12.0,259.0,87.29,72.76
2016,3,23,8,15,368.5,148.5,2.95,12.5,299.0,101.31,84.82
2016,3,23,8,30,368.0,172.0,2.9,13.0,339.0,121.37,101.96
2016,3,23,8,45,413.5,179.5,2.9,13.5,386.0,117.14,97.74
2016,3,23,9,0,459.0,187.0,2.9,14.0,433.0,126.81,96.15
2016,3,23,9,15,663.5,141.0,2.8,14.5,528.5,141.03,87.68
2016,3,23,9,30,868.0,95.0,2.7,15.0,624.0,183.13,107.62
2016,3,23,9,45,883.0,96.0,2.65,15.5,662.5,245.79,158.68
2016,3,23,10,0,898.0,97.0,2.6,16.0,701.0,301.5,207.17
2016,3,23,10,15,741.0,164.0,2.5,16.0,677.5,346.1,252.66
2016,3,23,10,30,584.0,231.0,2.4,16.0,654.0,386.84,292.15
2016,3,23,10,45,757.5,166.5,2.35,16.5,734.0,442.25,335.96
2016,3,23,11,0,931.0,102.0,2.3,17.0,814.0,517.74,395.59
2016,3,23,11,15,935.0,102.5,2.4,17.0,830.5,567.4,437.1
2016,3,23,11,30,939.0,103.0,2.5,17.0,847.0,615.54,476.58
2016,3,23,11,45,939.5,104.0,2.6,17.0,855.0,660.3,512.65
2016,3,23,12,0,940.0,105.0,2.7,17.0,863.0,702.87,546.36
2016,3,23,12,15,756.0,192.0,2.85,17.0,801.5,699.67,543.49
2016,3,23,12,30,572.0,279.0,3.0,17.0,740.0,678.61,526.87
2016,3,23,12,45,595.5,266.0,3.2,17.0,742.0,710.1,552.35
2016,3,23,13,0,619.0,253.0,3.4,17.0,744.0,742.91,578.3
2016,3,23,13,15,764.5,182.5,3.5,17.0,776.5,815.6,635.3
2016,3,23,13,30,910.0,112.0,3.6,17.0,809.0,877.13,679.75
2016,3,23,13,45,898.0,113.0,3.75,17.0,783.5,888.89,689.18
2016,3,23,14,0,886.0,114.0,3.9,17.0,758.0,897.09,696.64
2016,3,23,14,15,876.0,112.5,4.0,17.0,726.5,908.9,706.57
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,909.54,708.74
2016,3,23,14,45,715.5,148.5,4.2,17.0,613.5,830.29,653.74
2016,3,23,15,0,565.0,186.0,4.3,17.0,532.0,734.99,585.42
2016,3,23,15,15,680.5,144.0,4.35,16.5,531.5,800.81,638.46
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,847.64,675.82
2016,3,23,15,45,620.0,127.5,4.5,16.0,443.5,724.24,586.08
2016,3,23,16,0,444.0,153.0,4.6,16.0,356.0,590.06,483.84
2016,3,23,16,15,379.0,143.5,4.6,15.5,303.0,519.72,430.29
2016,3,23,16,30,314.0,134.0,4.6,15.0,250.0,433.39,362.35
2016,3,23,16,45,278.0,119.0,4.65,15.0,210.0,382.74,321.36
2016,3,23,17,0,242.0,104.0,4.7,15.0,170.0,333.12,279.88
2016,3,23,17,15,208.0,84.0,4.55,14.0,132.0,278.79,234.12
2016,3,23,17,30,174.0,64.0,4.4,13.0,94.0,225.4,187.52
2016,3,23,17,45,114.0,44.5,4.3,12.5,61.5,156.36,125.35
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,73.83,41.76
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,27.43,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
