Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,11.37,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,19.58,8.02
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,30.58,20.94
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,42.71,32.35
2016,3,24,7,15,463.5,63.5,5.5,12.5,170.5,48.72,38.06
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,54.54,43.38
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,59.55,47.79
2016,3,24,8,0,620.0,91.0,5.5,14.0,320.0,64.32,51.86
2016,3,24,8,15,530.0,123.0,5.5,14.0,338.5,84.89,69.93
2016,3,24,8,30,440.0,155.0,5.5,14.0,357.0,103.53,86.09
2016,3,24,8,45,569.5,142.5,5.5,14.5,432.5,93.53,76.9
2016,3,24,9,0,699.0,130.0,5.5,15.0,508.0,95.89,65.43
2016,3,24,9,15,720.5,134.0,5.4,15.5,551.0,144.0,87.08
2016,3,24,9,30,742.0,138.0,5.3,16.0,594.0,194.57,122.32
2016,3,24,9,45,754.0,143.0,5.25,16.5,630.5,246.27,164.88
2016,3,24,10,0,766.0,148.0,5.2,17.0,667.0,298.98,210.85
2016,3,24,10,15,778.0,150.5,5.1,17.0,698.0,350.63,257.06
2016,3,24,10,30,790.0,153.0,5.0,17.0,729.0,407.49,307.05
2016,3,24,10,45,810.5,148.5,4.95,17.0,756.0,457.01,350.58
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,507.3,393.89
2016,3,24,11,15,836.5,145.5,4.85,17.0,800.0,555.42,434.59
2016,3,24,11,30,842.0,147.0,4.8,17.0,817.0,602.48,473.44
2016,3,24,11,45,837.5,151.5,4.8,17.5,824.0,644.86,506.98
2016,3,24,12,0,833.0,156.0,4.8,18.0,831.0,685.01,537.96
2016,3,24,12,15,833.5,156.0,4.85,18.0,831.5,722.12,567.41
2016,3,24,12,30,834.0,156.0,4.9,18.0,832.0,756.96,594.75
2016,3,24,12,45,856.5,142.5,4.95,18.0,830.5,793.04,622.95
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,821.59,644.12
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,843.51,660.6
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,869.25,679.97
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.0,883.03,690.83
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,893.37,699.43
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.5,896.3,702.88
2016,3,24,14,30,837.0,119.0,5.3,18.0,688.0,895.7,703.99
2016,3,24,14,45,816.0,119.5,5.35,18.0,649.0,885.05,697.99
2016,3,24,15,0,795.0,120.0,5.4,18.0,610.0,870.99,689.65
2016,3,24,15,15,775.5,117.0,5.4,17.5,567.0,851.16,678.19
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,833.95,668.67
2016,3,24,15,45,678.0,115.5,5.45,17.0,458.5,762.97,617.54
2016,3,24,16,0,600.0,117.0,5.5,17.0,393.0,690.81,564.63
2016,3,24,16,15,603.5,108.5,5.55,16.5,358.5,675.7,556.07
2016,3,24,16,30,607.0,100.0,5.6,16.0,324.0,657.89,544.75
2016,3,24,16,45,568.0,89.5,5.7,15.5,274.0,600.94,501.78
2016,3,24,17,0,529.0,79.0,5.8,15.0,224.0,543.68,456.86
2016,3,24,17,15,457.0,68.0,5.7,14.5,174.0,461.35,388.52
2016,3,24,17,30,385.0,57.0,5.6,14.0,124.0,379.99,317.86
2016,3,24,17,45,287.5,41.5,5.5,13.5,82.0,283.18,231.08
2016,3,24,18,0,190.0,26.0,5.4,13.0,40.0,188.56,121.65
2016,3,24,18,15,95.0,13.0,5.35,12.5,20.0,68.54,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.5,21.5,12.73,0.0
2016,3,25,6,30,203.0,28.0,4.9,11.0,43.0,21.96,10.74
2016,3,25,6,45,307.5,42.5,5.1,11.5,86.5,32.9,23.08
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,45.23,34.64
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,50.7,39.95
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,56.03,44.91
2016,3,25,7,45,482.5,99.0,5.6,12.5,252.5,71.1,58.32
2016,3,25,8,0,407.0,123.0,5.7,13.0,275.0,85.71,71.09
2016,3,25,8,15,571.0,109.0,5.8,13.5,355.5,74.67,60.98
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,63.17,50.52
2016,3,25,8,45,768.0,96.0,6.0,14.5,485.0,68.67,55.09
2016,3,25,9,0,801.0,97.0,6.1,15.0,534.0,86.48,53.79
2016,3,25,9,15,818.5,100.0,6.05,15.0,577.0,138.59,78.23
2016,3,25,9,30,836.0,103.0,6.0,15.0,620.0,192.58,117.06
2016,3,25,9,45,851.0,104.0,5.95,15.5,658.0,246.22,162.04
2016,3,25,10,0,866.0,105.0,5.9,16.0,696.0,307.46,215.89
2016,3,25,10,15,875.5,107.0,5.8,16.0,727.0,361.38,265.13
2016,3,25,10,30,885.0,109.0,5.7,16.0,758.0,415.28,314.02
2016,3,25,10,45,889.0,111.5,5.65,16.5,781.5,467.05,359.81
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,517.83,403.52
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,566.46,445.03
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,613.72,484.4
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,657.63,519.42
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,699.62,552.07
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,737.44,581.92
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,772.75,609.07
2016,3,25,12,45,915.5,110.5,5.2,18.0,849.0,805.88,633.37
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,836.38,655.74
2016,3,25,13,15,918.5,104.5,5.25,18.0,826.5,859.34,672.97
2016,3,25,13,30,914.0,104.0,5.3,18.0,810.0,879.0,687.95
2016,3,25,13,45,908.5,102.0,5.35,18.0,786.5,892.87,698.91
2016,3,25,14,0,903.0,100.0,5.4,18.0,763.0,903.24,707.55
2016,3,25,14,15,893.5,98.5,5.5,18.0,731.5,907.12,711.99
2016,3,25,14,30,884.0,97.0,5.6,18.0,700.0,907.47,714.08
2016,3,25,14,45,871.5,95.0,5.75,18.0,662.0,901.09,711.73
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,891.31,707.02
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.0,881.87,703.75
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,860.76,691.82
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,827.62,669.65
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,792.02,645.27
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.0,748.42,615.04
2016,3,25,16,30,702.0,76.0,6.5,16.0,338.0,708.31,586.72
2016,3,25,16,45,647.5,71.5,6.6,15.5,285.0,644.17,538.3
2016,3,25,17,0,593.0,67.0,6.7,15.0,232.0,580.43,488.29
2016,3,25,17,15,521.0,59.0,6.6,14.5,181.5,500.0,421.88
2016,3,25,17,30,449.0,51.0,6.5,14.0,131.0,422.26,354.48
2016,3,25,17,45,327.0,39.0,6.45,13.5,87.0,309.56,254.09
2016,3,25,18,0,205.0,27.0,6.4,13.0,43.0,201.46,136.41
2016,3,25,18,15,102.5,13.5,6.35,12.5,21.5,73.7,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.5,11.37,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,49.0,20.14,10.03
2016,3,26,6,45,401.0,35.0,4.3,12.5,93.5,27.58,18.45
2016,3,26,7,0,511.0,45.0,4.4,13.0,138.0,34.79,25.31
2016,3,26,7,15,577.0,51.5,4.35,13.5,189.0,38.75,29.08
2016,3,26,7,30,643.0,58.0,4.3,14.0,240.0,42.62,32.59
2016,3,26,7,45,686.5,62.5,4.3,14.5,292.0,48.96,38.18
2016,3,26,8,0,730.0,67.0,4.3,15.0,344.0,51.3,40.09
2016,3,26,8,15,760.0,71.0,4.25,15.0,394.0,53.1,41.57
2016,3,26,8,30,790.0,75.0,4.2,15.0,444.0,54.84,42.97
2016,3,26,8,45,811.0,77.5,4.2,15.5,491.5,55.38,43.2
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,88.31,52.32
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,141.16,77.84
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,195.53,117.0
2016,3,26,9,45,872.5,88.0,4.1,17.5,660.0,250.07,162.76
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,304.91,211.23
2016,3,26,10,15,889.0,92.5,4.1,18.0,726.5,358.53,259.68
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,411.95,307.51
2016,3,26,10,45,902.5,95.5,4.2,18.5,780.0,463.89,352.73
2016,3,26,11,0,908.0,97.0,4.3,19.0,803.0,514.93,396.08
2016,3,26,11,15,911.5,97.5,4.35,19.0,818.5,562.99,436.69
2016,3,26,11,30,915.0,98.0,4.4,19.0,834.0,609.53,475.16
2016,3,26,11,45,917.0,97.5,4.5,19.0,841.5,652.56,510.35
2016,3,26,12,0,919.0,97.0,4.6,19.0,849.0,693.5,543.35
2016,3,26,12,15,918.5,97.5,4.7,19.0,848.5,731.4,573.52
2016,3,26,12,30,918.0,98.0,4.8,19.0,848.0,766.74,600.32
2016,3,26,12,45,904.0,104.0,4.9,19.0,836.5,794.43,620.97
2016,3,26,13,0,890.0,110.0,5.0,19.0,825.0,818.68,639.24
2016,3,26,13,15,885.5,109.0,5.05,19.0,809.0,840.29,655.45
2016,3,26,13,30,881.0,108.0,5.1,19.0,793.0,858.69,669.47
2016,3,26,13,45,704.5,182.5,5.2,19.0,720.0,816.38,640.0
2016,3,26,14,0,528.0,257.0,5.3,19.0,647.0,749.65,588.93
2016,3,26,14,15,543.5,239.0,5.4,18.5,625.5,756.79,597.92
2016,3,26,14,30,559.0,221.0,5.5,18.0,604.0,761.33,604.78
2016,3,26,14,45,665.5,170.0,5.6,18.0,602.0,816.26,649.2
2016,3,26,15,0,772.0,119.0,5.7,18.0,600.0,854.27,679.01
2016,3,26,15,15,626.5,153.5,5.7,17.5,526.0,769.48,618.49
2016,3,26,15,30,481.0,188.0,5.7,17.0,452.0,671.03,544.5
2016,3,26,15,45,445.0,176.5,5.75,17.0,404.0,624.96,510.56
2016,3,26,16,0,409.0,165.0,5.8,17.0,356.0,577.72,474.91
2016,3,26,16,15,487.0,130.5,5.7,16.5,332.5,598.92,496.05
2016,3,26,16,30,565.0,96.0,5.6,16.0,309.0,621.63,516.33
2016,3,26,16,45,512.5,90.0,5.6,16.0,261.5,559.82,467.82
2016,3,26,17,0,460.0,84.0,5.6,16.0,214.0,493.27,414.13
2016,3,26,17,15,394.5,72.0,5.45,15.5,167.0,417.8,351.01
2016,3,26,17,30,329.0,60.0,5.3,15.0,120.0,345.6,288.27
2016,3,26,17,45,232.5,44.5,5.15,14.5,80.0,251.09,204.52
2016,3,26,18,0,136.0,29.0,5.0,14.0,40.0,162.5,112.06
2016,3,26,18,15,68.0,14.5,4.85,13.5,20.0,54.08,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,49.0,15.0,4.25,11.5,19.0,12.38,0.0
2016,3,27,6,30,98.0,30.0,4.4,12.0,38.0,24.25,13.82
2016,3,27,6,45,149.0,49.5,4.55,12.5,72.0,39.13,28.61
2016,3,27,7,0,200.0,69.0,4.7,13.0,106.0,53.57,42.0
2016,3,27,7,15,231.0,88.5,4.7,13.0,145.0,67.48,54.79
2016,3,27,7,30,262.0,108.0,4.7,13.0,184.0,80.9,66.93
2016,3,27,7,45,287.0,125.0,4.7,13.5,223.0,92.17,76.76
2016,3,27,8,0,312.0,142.0,4.7,14.0,262.0,103.0,86.01
2016,3,27,8,15,396.0,147.5,4.8,14.0,321.0,99.75,82.91
2016,3,27,8,30,480.0,153.0,4.9,14.0,380.0,101.72,84.38
2016,3,27,8,45,578.5,140.0,5.0,14.0,441.0,90.41,74.22
2016,3,27,9,0,677.0,127.0,5.1,14.0,502.0,103.01,66.25
2016,3,27,9,15,470.5,203.5,5.25,14.0,474.0,179.43,124.86
2016,3,27,9,30,264.0,280.0,5.4,14.0,446.0,237.84,179.47
2016,3,27,9,45,343.0,278.5,5.55,14.5,507.5,274.7,206.29
2016,3,27,10,0,422.0,277.0,5.7,15.0,569.0,313.35,236.35
2016,3,27,10,15,652.5,196.5,5.8,15.0,670.5,356.28,268.28
2016,3,27,10,30,883.0,116.0,5.9,15.0,772.0,427.77,326.22
2016,3,27,10,45,889.0,118.0,6.0,15.5,796.0,479.93,372.44
2016,3,27,11,0,895.0,120.0,6.1,16.0,820.0,531.28,416.88
2016,3,27,11,15,900.0,121.0,6.1,16.0,836.5,580.29,459.02
2016,3,27,11,30,905.0,122.0,6.1,16.0,853.0,627.97,499.15
2016,3,27,11,45,907.0,122.5,6.15,16.0,861.5,671.85,535.65
2016,3,27,12,0,909.0,123.0,6.2,16.0,870.0,713.72,569.93
2016,3,27,12,15,910.0,123.0,6.2,16.0,870.5,752.29,600.99
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,788.42,629.27
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,820.47,653.44
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,849.72,675.58
2016,3,27,13,15,910.5,118.0,6.4,16.0,841.0,872.91,693.54
2016,3,27,13,30,907.0,117.0,6.5,16.0,825.0,892.85,709.26
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.0,905.14,719.49
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,913.91,727.32
2016,3,27,14,15,874.5,118.0,6.8,15.5,743.5,925.77,739.06
2016,3,27,14,30,865.0,116.0,6.9,15.0,712.0,925.95,742.34
2016,3,27,14,45,774.0,133.5,7.0,15.0,645.0,870.47,702.64
2016,3,27,15,0,683.0,151.0,7.1,15.0,578.0,817.97,664.92
2016,3,27,15,15,509.0,187.5,7.15,14.5,493.5,696.19,572.23
2016,3,27,15,30,335.0,224.0,7.2,14.0,409.0,566.19,468.32
2016,3,27,15,45,368.5,196.0,7.25,14.0,383.0,563.87,469.6
2016,3,27,16,0,402.0,168.0,7.3,14.0,357.0,576.28,481.95
2016,3,27,16,15,298.5,160.5,7.25,13.5,292.5,458.4,386.46
2016,3,27,16,30,195.0,153.0,7.2,13.0,228.0,345.78,292.71
2016,3,27,16,45,165.5,135.0,7.15,13.0,192.0,300.02,254.34
2016,3,27,17,0,136.0,117.0,7.1,13.0,156.0,255.31,215.95
2016,3,27,17,15,114.0,94.0,7.1,12.5,122.0,209.63,176.56
2016,3,27,17,30,92.0,71.0,7.1,12.0,88.0,163.98,136.21
2016,3,27,17,45,55.0,49.5,7.1,12.0,59.0,110.43,87.9
2016,3,27,18,0,18.0,28.0,7.1,12.0,30.0,45.73,28.54
2016,3,27,18,15,9.0,14.0,7.15,11.5,15.0,18.17,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.0,8.5,9.0,29.5,12.09,0.0
2016,3,28,6,30,329.0,30.0,8.6,9.0,59.0,24.43,14.59
2016,3,28,6,45,446.5,39.0,8.7,9.5,108.0,30.85,21.71
2016,3,28,7,0,564.0,48.0,8.8,10.0,157.0,37.15,27.81
2016,3,28,7,15,628.5,54.0,8.75,10.0,210.5,40.66,31.24
2016,3,28,7,30,693.0,60.0,8.7,10.0,264.0,48.23,38.2
2016,3,28,7,45,737.0,64.5,8.7,10.5,318.0,50.58,40.23
2016,3,28,8,0,781.0,69.0,8.7,11.0,372.0,52.91,42.16
2016,3,28,8,15,810.0,72.5,8.6,11.0,424.5,54.3,43.28
2016,3,28,8,30,839.0,76.0,8.5,11.0,477.0,55.67,44.36
2016,3,28,8,45,860.0,78.5,8.4,11.5,525.5,65.11,52.52
2016,3,28,9,0,881.0,81.0,8.3,12.0,574.0,99.12,56.98
2016,3,28,9,15,896.5,83.0,8.25,12.0,618.0,154.44,87.1
2016,3,28,9,30,912.0,85.0,8.2,12.0,662.0,211.2,130.71
2016,3,28,9,45,923.0,87.0,8.15,12.5,700.5,268.21,180.59
2016,3,28,10,0,934.0,89.0,8.1,13.0,739.0,325.73,233.3
2016,3,28,10,15,942.0,90.5,8.05,13.0,770.0,382.18,286.18
2016,3,28,10,30,950.0,92.0,8.0,13.0,801.0,438.34,338.35
2016,3,28,10,45,955.0,93.0,7.95,13.0,825.0,492.3,387.85
2016,3,28,11,0,960.0,94.0,7.9,13.0,849.0,545.21,435.37
2016,3,28,11,15,963.0,94.5,7.9,13.0,865.0,595.36,479.64
2016,3,28,11,30,966.0,95.0,7.9,13.0,881.0,643.83,521.57
2016,3,28,11,45,966.5,96.0,7.9,13.5,888.5,689.31,559.18
2016,3,28,12,0,967.0,97.0,7.9,14.0,896.0,732.52,594.13
2016,3,28,12,15,966.5,97.0,7.85,14.0,895.0,771.67,626.28
2016,3,28,12,30,966.0,97.0,7.8,14.0,894.0,808.1,654.08
2016,3,28,12,45,945.5,106.5,7.75,14.0,880.0,835.47,674.88
2016,3,28,13,0,925.0,116.0,7.7,14.0,866.0,858.94,692.78
2016,3,28,13,15,920.0,115.0,7.65,14.0,849.0,881.04,709.72
2016,3,28,13,30,915.0,114.0,7.6,14.0,832.0,899.77,724.22
2016,3,28,13,45,908.5,112.5,7.6,14.0,807.0,913.28,735.12
2016,3,28,14,0,902.0,111.0,7.6,14.0,782.0,923.28,743.56
2016,3,28,14,15,892.0,109.5,7.5,14.0,750.0,926.64,746.8
2016,3,28,14,30,882.0,108.0,7.4,14.0,718.0,926.47,747.57
2016,3,28,14,45,868.0,106.0,7.35,14.0,679.0,927.46,749.62
2016,3,28,15,0,854.0,104.0,7.3,14.0,640.0,916.41,742.75
2016,3,28,15,15,835.5,101.0,7.2,13.5,596.0,896.73,730.71
2016,3,28,15,30,817.0,98.0,7.1,13.0,552.0,873.9,716.29
2016,3,28,15,45,408.5,67.0,7.0,13.0,294.0,467.37,394.68
2016,3,28,16,0,0.0,36.0,6.9,13.0,36.0,31.76,21.48
2016,3,28,16,15,232.0,76.5,6.7,13.0,165.5,311.36,266.23
2016,3,28,16,30,464.0,117.0,6.5,13.0,295.0,558.51,473.54
2016,3,28,16,45,541.0,92.5,6.35,13.0,270.5,588.69,498.35
2016,3,28,17,0,618.0,68.0,6.2,13.0,246.0,605.82,511.85
2016,3,28,17,15,547.0,60.5,6.05,12.5,194.0,525.38,445.42
2016,3,28,17,30,476.0,53.0,5.9,12.0,142.0,447.48,378.43
2016,3,28,17,45,364.5,41.5,5.75,11.5,96.5,340.49,283.05
2016,3,28,18,0,253.0,30.0,5.6,11.0,51.0,241.66,179.99
2016,3,28,18,15,126.5,15.0,5.5,10.5,25.5,90.25,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,162.0,15.0,2.3,9.5,31.0,11.96,0.0
2016,3,29,6,30,324.0,30.0,2.3,10.0,62.0,24.22,14.73
2016,3,29,6,45,439.5,39.0,2.35,10.5,110.0,30.65,21.57
2016,3,29,7,0,555.0,48.0,2.4,11.0,158.0,36.95,27.61
2016,3,29,7,15,619.0,54.5,2.55,11.0,211.5,40.85,31.36
2016,3,29,7,30,683.0,61.0,2.7,11.0,265.0,48.85,38.66
2016,3,29,7,45,730.5,64.5,2.9,11.5,319.5,50.37,39.91
2016,3,29,8,0,778.0,68.0,3.1,12.0,374.0,51.94,41.14
2016,3,29,8,15,807.0,71.5,3.1,12.0,426.0,53.37,42.28
2016,3,29,8,30,836.0,75.0,3.1,12.0,478.0,54.75,43.38
2016,3,29,8,45,858.5,77.0,3.1,12.5,527.0,64.03,51.35
2016,3,29,9,0,881.0,79.0,3.1,13.0,576.0,101.91,57.06
2016,3,29,9,15,896.5,81.0,2.85,13.5,620.0,157.21,87.89
2016,3,29,9,30,912.0,83.0,2.6,14.0,664.0,213.94,131.02
2016,3,29,9,45,923.5,84.5,2.4,14.5,702.5,270.65,179.52
2016,3,29,10,0,935.0,86.0,2.2,15.0,741.0,327.9,230.18
2016,3,29,10,15,943.0,87.5,2.0,15.0,772.0,384.33,280.58
2016,3,29,10,30,951.0,89.0,1.8,15.0,803.0,440.47,329.65
2016,3,29,10,45,956.0,90.0,1.65,15.0,827.0,494.38,375.63
2016,3,29,11,0,961.0,91.0,1.5,15.0,851.0,547.24,419.11
2016,3,29,11,15,964.5,92.0,1.6,15.0,867.0,598.02,460.91
2016,3,29,11,30,968.0,93.0,1.7,15.0,883.0,647.18,500.46
2016,3,29,11,45,968.5,93.5,1.8,15.5,890.5,692.2,535.13
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,734.92,567.32
2016,3,29,12,15,968.5,94.0,2.1,16.0,897.0,774.0,597.89
2016,3,29,12,30,968.0,94.0,2.3,16.0,896.0,810.36,624.71
2016,3,29,12,45,963.5,95.0,2.55,16.0,886.5,841.74,648.43
2016,3,29,13,0,959.0,96.0,2.8,16.0,877.0,869.91,670.0
2016,3,29,13,15,955.0,95.0,2.95,16.0,860.0,893.17,687.53
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,912.99,702.83
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,926.14,714.01
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,935.65,722.83
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,939.8,728.79
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,940.32,732.42
2016,3,29,14,45,897.5,92.0,3.8,15.0,687.5,932.18,728.75
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,920.63,722.83
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,902.41,711.93
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,889.92,705.25
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,858.48,684.75
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,824.46,662.21
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.5,780.66,632.93
2016,3,29,16,30,734.0,74.0,4.1,14.0,358.0,735.12,601.55
2016,3,29,16,45,688.0,69.0,4.1,13.5,304.5,680.28,561.87
2016,3,29,17,0,642.0,64.0,4.1,13.0,251.0,620.86,516.92
2016,3,29,17,15,574.0,57.0,3.9,12.5,198.5,542.52,454.16
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,466.65,390.47
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,358.97,296.67
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,259.53,195.98
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,125.34,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.5,2.65,9.5,30.0,14.53,0.0
2016,3,30,6,30,234.0,37.0,2.7,10.0,60.0,28.81,18.87
2016,3,30,6,45,333.5,50.0,2.8,10.5,105.5,38.38,28.47
2016,3,30,7,0,433.0,63.0,2.9,11.0,151.0,49.25,38.66
2016,3,30,7,15,501.0,72.0,2.8,11.0,202.5,54.55,43.71
2016,3,30,7,30,569.0,81.0,2.7,11.0,254.0,59.68,48.41
2016,3,30,7,45,458.0,116.5,2.65,11.5,272.0,82.42,68.61
2016,3,30,8,0,347.0,152.0,2.6,12.0,290.0,109.48,92.25
2016,3,30,8,15,374.0,164.5,2.6,12.0,331.0,116.93,98.48
2016,3,30,8,30,401.0,177.0,2.6,12.0,372.0,115.95,97.3
2016,3,30,8,45,341.5,210.0,2.65,12.5,388.0,142.26,119.67
2016,3,30,9,0,282.0,243.0,2.7,13.0,404.0,178.0,135.1
2016,3,30,9,15,353.0,246.5,2.8,13.0,463.0,210.15,153.8
2016,3,30,9,30,424.0,250.0,2.9,13.0,522.0,242.12,175.59
2016,3,30,9,45,467.5,248.0,3.0,13.5,564.0,280.01,205.6
2016,3,30,10,0,511.0,246.0,3.1,14.0,606.0,322.38,240.58
2016,3,30,10,15,693.0,182.5,3.15,14.0,693.0,367.88,276.25
2016,3,30,10,30,875.0,119.0,3.2,14.0,780.0,438.51,333.73
2016,3,30,10,45,883.0,119.5,3.3,14.5,803.5,489.9,378.16
2016,3,30,11,0,891.0,120.0,3.4,15.0,827.0,540.64,420.93
2016,3,30,11,15,895.0,120.5,3.4,15.0,843.0,588.38,460.83
2016,3,30,11,30,899.0,121.0,3.4,15.0,859.0,634.68,498.62
2016,3,30,11,45,902.5,121.0,3.45,15.0,867.0,678.6,533.93
2016,3,30,12,0,906.0,121.0,3.5,15.0,875.0,720.65,567.13
2016,3,30,12,15,906.0,120.5,3.5,15.0,874.5,757.7,595.89
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,792.24,621.35
2016,3,30,12,45,908.5,117.0,3.5,15.5,867.0,823.69,642.74
2016,3,30,13,0,911.0,114.0,3.5,16.0,860.0,852.37,662.06
2016,3,30,13,15,907.0,113.5,3.55,16.0,843.5,875.2,678.76
2016,3,30,13,30,903.0,113.0,3.6,16.0,827.0,894.78,693.32
2016,3,30,13,45,897.0,111.0,3.65,16.0,802.5,907.76,703.37
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,917.27,711.19
2016,3,30,14,15,881.5,107.5,3.75,15.5,746.5,920.69,716.27
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,920.63,719.11
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,922.23,722.28
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,911.84,717.03
2016,3,30,15,15,828.5,99.0,4.1,15.0,595.5,892.83,705.75
2016,3,30,15,30,811.0,96.0,4.2,15.0,552.0,870.7,692.23
2016,3,30,15,45,787.5,92.5,4.3,15.0,503.5,839.67,672.24
2016,3,30,16,0,764.0,89.0,4.4,15.0,455.0,806.08,650.24
2016,3,30,16,15,732.0,85.0,4.45,14.5,404.0,762.25,620.93
2016,3,30,16,30,700.0,81.0,4.5,14.0,353.0,722.31,593.78
2016,3,30,16,45,654.0,75.0,4.6,13.5,300.5,662.22,550.06
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,602.14,504.49
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,523.88,441.31
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,448.02,377.21
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,341.62,283.75
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,243.21,186.55
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,116.04,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,14.52,0.0
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,28.82,19.03
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,39.38,29.31
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,48.21,37.61
2016,3,31,7,15,233.0,70.5,2.75,12.0,119.0,51.17,40.52
2016,3,31,7,30,0.0,79.0,2.7,12.0,79.0,68.41,56.03
2016,3,31,7,45,0.0,95.5,2.65,12.0,95.5,82.04,68.12
2016,3,31,8,0,0.0,112.0,2.6,12.0,112.0,95.54,79.91
2016,3,31,8,15,34.5,159.0,2.55,12.0,176.0,124.79,105.36
2016,3,31,8,30,69.0,206.0,2.5,12.0,240.0,155.08,131.32
2016,3,31,8,45,39.5,200.0,2.5,12.5,220.0,152.81,128.65
2016,3,31,9,0,10.0,194.0,2.5,13.0,200.0,161.32,129.07
2016,3,31,9,15,25.0,229.5,2.55,13.5,246.0,191.73,152.45
2016,3,31,9,30,40.0,265.0,2.6,14.0,292.0,213.52,168.58
2016,3,31,9,45,151.0,296.0,2.7,14.5,402.5,258.37,199.63
2016,3,31,10,0,262.0,327.0,2.8,15.0,513.0,317.19,242.9
2016,3,31,10,15,584.0,216.0,2.85,15.0,653.5,359.84,271.29
2016,3,31,10,30,906.0,105.0,2.9,15.0,794.0,443.62,336.08
2016,3,31,10,45,913.5,105.5,3.0,15.0,817.5,496.11,381.82
2016,3,31,11,0,921.0,106.0,3.1,15.0,841.0,547.84,425.99
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.0,596.71,466.76
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,644.07,505.38
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,688.34,540.02
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,730.56,572.34
2016,3,31,12,15,934.0,106.5,3.55,16.0,888.0,768.32,601.98
2016,3,31,12,30,934.0,106.0,3.7,16.0,887.0,803.47,627.86
2016,3,31,12,45,938.0,102.5,3.85,16.0,880.0,836.1,651.94
2016,3,31,13,0,942.0,99.0,4.0,16.0,873.0,865.92,674.07
2016,3,31,13,15,938.0,98.0,4.15,16.0,856.0,888.62,691.23
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,907.95,706.2
2016,3,31,13,45,927.5,96.5,4.45,16.0,814.5,922.19,718.15
2016,3,31,14,0,921.0,96.0,4.6,16.0,790.0,932.91,727.8
2016,3,31,14,15,912.5,94.5,4.65,16.0,758.5,937.18,732.28
2016,3,31,14,30,904.0,93.0,4.7,16.0,727.0,937.89,734.44
2016,3,31,14,45,891.0,91.5,4.8,16.0,689.0,930.96,731.7
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,920.59,726.65
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,904.07,718.26
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,893.35,714.16
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,863.44,694.5
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,830.92,672.76
2016,3,31,16,15,771.5,77.0,5.05,14.5,415.5,788.52,643.87
2016,3,31,16,30,742.0,73.0,5.0,14.0,364.0,744.32,612.93
2016,3,31,16,45,698.0,68.5,5.0,13.5,311.0,686.1,570.24
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,633.31,530.2
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,557.55,469.15
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,484.01,407.1
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,378.41,314.27
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,280.4,217.34
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,137.69,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,13.83,1.67
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,28.21,18.68
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,35.73,26.13
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,42.99,32.97
2016,4,1,7,15,305.5,91.0,3.55,12.0,161.0,66.38,54.16
2016,4,1,7,30,89.0,126.0,3.5,12.0,154.0,95.54,80.23
2016,4,1,7,45,98.0,147.5,3.45,12.5,183.5,110.09,92.82
2016,4,1,8,0,107.0,169.0,3.4,13.0,213.0,124.17,104.76
2016,4,1,8,15,93.0,190.0,3.35,13.0,231.5,144.26,121.94
2016,4,1,8,30,79.0,211.0,3.3,13.0,250.0,158.24,133.61
2016,4,1,8,45,53.0,216.5,3.3,13.5,244.0,162.87,136.91
2016,4,1,9,0,27.0,222.0,3.3,14.0,238.0,182.47,145.39
2016,4,1,9,15,24.5,233.0,3.25,14.0,248.5,194.55,154.56
2016,4,1,9,30,22.0,244.0,3.2,14.0,259.0,206.23,163.68
2016,4,1,9,45,50.5,284.5,3.15,14.0,320.5,236.33,186.45
2016,4,1,10,0,79.0,325.0,3.1,14.0,382.0,279.85,220.11
2016,4,1,10,15,190.5,338.5,3.05,14.0,482.5,330.19,257.53
2016,4,1,10,30,302.0,352.0,3.0,14.0,583.0,394.18,306.73
2016,4,1,10,45,265.0,371.5,2.95,14.5,578.5,414.88,323.66
2016,4,1,11,0,228.0,391.0,2.9,15.0,574.0,435.83,340.06
2016,4,1,11,15,575.5,249.5,2.85,15.0,723.5,525.45,411.28
2016,4,1,11,30,923.0,108.0,2.8,15.0,873.0,645.02,505.26
2016,4,1,11,45,926.0,107.5,2.75,15.5,880.5,688.86,538.19
2016,4,1,12,0,929.0,107.0,2.7,16.0,888.0,730.7,569.21
2016,4,1,12,15,929.0,107.0,2.7,16.0,887.5,768.65,597.77
2016,4,1,12,30,929.0,107.0,2.7,16.0,887.0,804.03,622.7
2016,4,1,12,45,930.0,105.0,2.75,16.0,879.0,835.56,645.18
2016,4,1,13,0,931.0,103.0,2.8,16.0,871.0,864.19,665.67
2016,4,1,13,15,927.0,102.5,2.9,16.0,854.5,887.12,682.61
2016,4,1,13,30,923.0,102.0,3.0,16.0,838.0,906.73,697.4
2016,4,1,13,45,918.0,100.0,3.1,16.0,814.0,920.51,708.31
2016,4,1,14,0,913.0,98.0,3.2,16.0,790.0,930.78,716.99
2016,4,1,14,15,904.5,96.5,3.3,16.0,758.5,934.91,721.59
2016,4,1,14,30,896.0,95.0,3.4,16.0,727.0,935.5,723.93
2016,4,1,14,45,884.5,93.0,3.5,16.0,689.0,929.27,721.67
2016,4,1,15,0,873.0,91.0,3.6,16.0,651.0,919.62,717.18
2016,4,1,15,15,857.5,89.0,3.7,15.5,607.5,903.02,709.17
2016,4,1,15,30,842.0,87.0,3.8,15.0,564.0,892.31,705.42
2016,4,1,15,45,820.5,84.0,3.9,15.0,516.0,863.07,686.87
2016,4,1,16,0,799.0,81.0,4.0,15.0,468.0,831.18,666.26
2016,4,1,16,15,769.5,77.0,4.0,14.5,417.0,788.7,638.12
2016,4,1,16,30,740.0,73.0,4.0,14.0,366.0,744.42,607.92
2016,4,1,16,45,697.0,68.5,4.05,14.0,313.0,686.94,565.61
2016,4,1,17,0,654.0,64.0,4.1,14.0,260.0,634.75,525.92
2016,4,1,17,15,591.0,57.0,3.95,13.5,208.0,559.27,466.23
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,485.99,405.48
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,383.83,317.54
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,288.92,225.7
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,142.76,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,155.0,19.0,1.4,10.0,37.5,15.02,3.81
2016,4,2,6,30,310.0,38.0,1.3,10.0,75.0,30.7,21.12
2016,4,2,6,45,392.0,51.0,1.25,10.5,121.0,40.29,30.4
2016,4,2,7,0,474.0,64.0,1.2,11.0,167.0,49.46,38.99
2016,4,2,7,15,237.0,67.5,1.1,11.0,119.0,48.79,38.59
2016,4,2,7,30,0.0,71.0,1.0,11.0,71.0,62.26,50.75
2016,4,2,7,45,0.0,84.5,0.9,11.5,84.5,73.66,60.72
2016,4,2,8,0,0.0,98.0,0.8,12.0,98.0,84.95,70.41
2016,4,2,8,15,1.5,130.0,0.75,12.5,131.0,110.24,92.16
2016,4,2,8,30,3.0,162.0,0.7,13.0,164.0,134.75,112.74
2016,4,2,8,45,5.0,176.5,0.7,13.5,179.5,146.32,121.95
2016,4,2,9,0,7.0,191.0,0.7,14.0,195.0,159.46,126.36
2016,4,2,9,15,103.5,250.0,0.75,14.0,317.5,196.9,151.72
2016,4,2,9,30,200.0,309.0,0.8,14.0,440.0,262.79,199.13
2016,4,2,9,45,203.5,324.5,0.9,14.5,464.5,291.38,221.34
2016,4,2,10,0,207.0,340.0,1.0,15.0,489.0,320.46,244.39
2016,4,2,10,15,517.5,243.0,1.15,15.0,636.0,363.08,272.63
2016,4,2,10,30,828.0,146.0,1.3,15.0,783.0,448.13,337.15
2016,4,2,10,45,835.5,147.5,1.45,15.5,806.0,498.91,379.45
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,549.21,420.48
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.0,596.73,459.25
2016,4,2,11,30,852.0,151.0,1.9,16.0,859.0,643.03,496.3
2016,4,2,11,45,859.0,148.0,2.05,16.5,868.0,685.98,529.34
2016,4,2,12,0,866.0,145.0,2.2,17.0,877.0,727.35,560.58
2016,4,2,12,15,865.5,145.0,2.35,17.0,876.0,764.28,589.1
2016,4,2,12,30,865.0,145.0,2.5,17.0,875.0,798.77,615.27
2016,4,2,12,45,873.5,138.0,2.65,17.5,868.5,825.29,633.62
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,854.41,653.84
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,875.27,669.24
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,892.92,682.59
2016,4,2,13,45,861.5,129.5,3.15,18.0,802.5,912.27,697.64
2016,4,2,14,0,851.0,130.0,3.3,18.0,777.0,920.5,705.12
2016,4,2,14,15,841.0,128.0,3.3,18.0,745.5,922.99,707.86
2016,4,2,14,30,831.0,126.0,3.3,18.0,714.0,921.99,708.39
2016,4,2,14,45,811.5,126.0,3.35,18.0,675.0,911.03,702.5
2016,4,2,15,0,792.0,126.0,3.4,18.0,636.0,896.72,694.45
2016,4,2,15,15,773.5,122.5,3.4,17.5,592.5,876.25,683.11
2016,4,2,15,30,755.0,119.0,3.4,17.0,549.0,858.66,673.84
2016,4,2,15,45,729.5,107.5,3.4,17.0,494.0,816.66,645.62
2016,4,2,16,0,704.0,96.0,3.4,17.0,439.0,772.06,615.27
2016,4,2,16,15,657.5,94.0,3.4,16.5,387.0,719.36,579.42
2016,4,2,16,30,611.0,92.0,3.4,16.0,335.0,665.87,542.0
2016,4,2,16,45,531.5,95.0,3.4,15.5,285.0,590.56,486.4
2016,4,2,17,0,452.0,98.0,3.4,15.0,235.0,512.48,426.08
2016,4,2,17,15,419.0,83.5,3.3,14.5,191.0,457.72,382.08
2016,4,2,17,30,386.0,69.0,3.2,14.0,147.0,403.8,336.42
2016,4,2,17,45,286.0,54.0,3.15,13.5,102.0,303.91,250.28
2016,4,2,18,0,186.0,39.0,3.1,13.0,57.0,211.83,164.96
2016,4,2,18,15,93.0,19.5,3.0,12.5,28.5,106.11,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
