Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,8.19,0.0
2016,4,3,6,15,179.0,25.0,2.1,9.0,44.5,19.6,8.07
2016,4,3,6,30,315.0,41.0,2.1,9.0,79.0,33.26,23.56
2016,4,3,6,45,409.0,52.0,2.15,9.5,127.0,40.99,31.19
2016,4,3,7,0,503.0,63.0,2.2,10.0,175.0,48.45,38.25
2016,4,3,7,15,251.5,78.5,2.15,10.5,134.5,56.69,45.79
2016,4,3,7,30,0.0,94.0,2.1,11.0,94.0,80.16,66.77
2016,4,3,7,45,0.0,112.0,2.1,11.5,112.0,94.78,79.51
2016,4,3,8,0,0.0,130.0,2.1,12.0,130.0,109.25,91.88
2016,4,3,8,15,25.0,168.0,2.1,12.0,181.0,137.89,116.61
2016,4,3,8,30,50.0,206.0,2.1,12.0,232.0,155.49,131.43
2016,4,3,8,45,249.0,209.5,2.15,12.5,354.5,142.39,119.45
2016,4,3,9,0,448.0,213.0,2.2,13.0,477.0,168.8,119.67
2016,4,3,9,15,648.5,161.5,2.25,13.5,573.5,188.21,121.92
2016,4,3,9,30,849.0,110.0,2.3,14.0,670.0,234.66,151.13
2016,4,3,9,45,860.5,112.5,2.35,14.5,707.0,289.61,198.94
2016,4,3,10,0,872.0,115.0,2.4,15.0,744.0,351.32,252.96
2016,4,3,10,15,881.0,116.5,2.45,15.0,775.0,405.01,300.91
2016,4,3,10,30,890.0,118.0,2.5,15.0,806.0,458.58,347.96
2016,4,3,10,45,894.5,120.5,2.55,15.5,828.5,510.55,391.96
2016,4,3,11,0,899.0,123.0,2.6,16.0,851.0,561.55,433.88
2016,4,3,11,15,701.5,220.0,2.65,16.0,794.5,575.72,446.66
2016,4,3,11,30,504.0,317.0,2.7,16.0,738.0,576.26,447.21
2016,4,3,11,45,704.5,223.0,2.75,16.0,817.0,655.04,509.78
2016,4,3,12,0,905.0,129.0,2.8,16.0,896.0,740.46,576.52
2016,4,3,12,15,905.0,129.0,2.9,16.0,895.5,777.8,604.98
2016,4,3,12,30,905.0,129.0,3.0,16.0,895.0,812.64,630.34
2016,4,3,12,45,624.0,255.5,3.15,16.5,781.5,750.63,581.82
2016,4,3,13,0,343.0,382.0,3.3,17.0,668.0,655.09,506.78
2016,4,3,13,15,612.0,257.0,3.4,17.0,754.5,789.85,612.77
2016,4,3,13,30,881.0,132.0,3.5,17.0,841.0,906.44,698.45
2016,4,3,13,45,753.0,182.5,3.65,17.0,775.5,878.74,679.7
2016,4,3,14,0,625.0,233.0,3.8,17.0,710.0,831.45,646.54
2016,4,3,14,15,730.5,182.0,3.9,16.5,717.5,888.11,691.5
2016,4,3,14,30,836.0,131.0,4.0,16.0,725.0,934.51,727.06
2016,4,3,14,45,821.5,128.5,4.1,16.0,687.0,925.35,722.23
2016,4,3,15,0,807.0,126.0,4.2,16.0,649.0,912.8,715.5
2016,4,3,15,15,789.0,122.5,4.25,15.5,605.0,892.65,704.46
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,875.28,695.58
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,846.19,676.79
2016,4,3,16,0,734.0,107.0,4.4,15.0,467.0,814.52,655.93
2016,4,3,16,15,701.5,101.5,4.35,14.5,415.5,768.9,624.84
2016,4,3,16,30,669.0,96.0,4.3,14.0,364.0,721.78,591.91
2016,4,3,16,45,629.5,88.0,4.3,14.0,312.0,664.63,549.37
2016,4,3,17,0,590.0,80.0,4.3,14.0,260.0,607.11,505.13
2016,4,3,17,15,524.5,71.0,4.15,13.5,208.5,528.43,442.45
2016,4,3,17,30,459.0,62.0,4.0,13.0,157.0,451.87,378.65
2016,4,3,17,45,361.0,49.5,3.85,12.5,110.5,351.73,291.91
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,258.86,205.07
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,128.74,17.4
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,10.91,0.0
2016,4,4,6,15,161.0,27.5,5.6,11.5,47.5,21.51,10.26
2016,4,4,6,30,322.0,43.0,5.7,12.0,83.0,34.89,24.73
2016,4,4,6,45,419.5,53.5,5.8,12.5,132.5,42.12,31.8
2016,4,4,7,0,517.0,64.0,5.9,13.0,182.0,49.12,38.37
2016,4,4,7,15,579.0,71.5,5.85,13.0,235.5,53.24,42.22
2016,4,4,7,30,641.0,79.0,5.8,13.0,289.0,57.23,45.81
2016,4,4,7,45,443.0,124.0,5.75,13.5,281.0,86.58,71.73
2016,4,4,8,0,245.0,169.0,5.7,14.0,273.0,119.05,99.96
2016,4,4,8,15,286.5,185.5,5.8,14.0,321.5,128.68,108.05
2016,4,4,8,30,328.0,202.0,5.9,14.0,370.0,137.93,115.74
2016,4,4,8,45,581.0,152.5,6.0,14.5,483.5,102.82,75.91
2016,4,4,9,0,834.0,103.0,6.1,15.0,597.0,130.7,73.49
2016,4,4,9,15,850.0,106.0,6.1,15.0,640.0,184.97,110.32
2016,4,4,9,30,866.0,109.0,6.1,15.0,683.0,240.9,156.32
2016,4,4,9,45,877.0,111.0,6.15,15.5,720.5,296.28,205.38
2016,4,4,10,0,888.0,113.0,6.2,16.0,758.0,358.4,260.83
2016,4,4,10,15,896.5,115.0,6.05,16.0,788.5,413.09,310.54
2016,4,4,10,30,905.0,117.0,5.9,16.0,819.0,467.6,359.27
2016,4,4,10,45,910.0,118.5,5.8,16.5,842.0,519.71,404.33
2016,4,4,11,0,915.0,120.0,5.7,17.0,865.0,570.86,447.24
2016,4,4,11,15,918.5,121.0,5.65,17.0,880.5,619.59,488.06
2016,4,4,11,30,922.0,122.0,5.6,17.0,896.0,666.79,526.7
2016,4,4,11,45,921.5,123.0,5.6,17.0,902.5,709.7,561.4
2016,4,4,12,0,921.0,124.0,5.6,17.0,909.0,750.38,593.74
2016,4,4,12,15,921.0,124.0,5.5,17.0,908.0,788.15,622.75
2016,4,4,12,30,921.0,124.0,5.4,17.0,907.0,823.38,648.07
2016,4,4,12,45,922.5,121.5,5.35,17.5,899.0,854.77,669.44
2016,4,4,13,0,924.0,119.0,5.3,18.0,891.0,883.3,688.62
2016,4,4,13,15,919.5,118.0,5.3,18.0,873.5,905.23,704.68
2016,4,4,13,30,915.0,117.0,5.3,18.0,856.0,923.82,718.49
2016,4,4,13,45,905.5,117.0,5.35,18.0,830.0,935.61,727.91
2016,4,4,14,0,896.0,117.0,5.4,18.0,804.0,943.87,735.02
2016,4,4,14,15,886.0,115.5,5.75,17.5,771.5,946.57,741.67
2016,4,4,14,30,876.0,114.0,6.1,17.0,739.0,954.9,752.49
2016,4,4,14,45,859.5,112.5,6.5,17.0,699.5,944.88,748.8
2016,4,4,15,0,843.0,111.0,6.9,17.0,660.0,931.41,742.53
2016,4,4,15,15,825.0,108.5,7.05,16.5,615.5,912.09,732.13
2016,4,4,15,30,807.0,106.0,7.2,16.0,571.0,889.65,719.33
2016,4,4,15,45,780.0,103.0,7.4,16.0,521.5,855.52,696.32
2016,4,4,16,0,753.0,100.0,7.6,16.0,472.0,824.41,675.33
2016,4,4,16,15,720.5,95.5,7.4,15.5,420.5,779.59,643.33
2016,4,4,16,30,688.0,91.0,7.2,15.0,369.0,733.26,609.58
2016,4,4,16,45,639.5,85.5,7.0,15.0,315.5,671.22,561.35
2016,4,4,17,0,591.0,80.0,6.8,15.0,262.0,609.22,511.92
2016,4,4,17,15,523.0,71.5,6.4,14.5,210.0,529.02,446.49
2016,4,4,17,30,455.0,63.0,6.0,14.0,158.0,451.06,380.22
2016,4,4,17,45,349.5,51.0,5.6,13.5,111.5,344.14,286.76
2016,4,4,18,0,244.0,39.0,5.2,13.0,65.0,249.64,198.79
2016,4,4,18,15,122.0,19.5,4.95,12.5,32.5,125.72,32.71
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,94.0,13.0,2.7,11.0,15.0,11.82,0.0
2016,4,5,6,15,243.5,26.5,2.65,11.5,53.0,21.48,11.01
2016,4,5,6,30,393.0,40.0,2.6,12.0,91.0,32.06,22.4
2016,4,5,6,45,479.5,49.5,2.55,12.5,141.0,38.57,28.74
2016,4,5,7,0,566.0,59.0,2.5,13.0,191.0,44.87,34.63
2016,4,5,7,15,623.5,65.0,2.4,13.5,244.5,48.0,37.5
2016,4,5,7,30,681.0,71.0,2.3,14.0,298.0,51.08,40.16
2016,4,5,7,45,724.5,75.0,2.2,14.5,352.5,57.65,45.82
2016,4,5,8,0,768.0,79.0,2.1,15.0,407.0,59.25,47.01
2016,4,5,8,15,795.5,82.5,2.15,15.5,458.5,60.33,47.7
2016,4,5,8,30,823.0,86.0,2.2,16.0,510.0,61.38,48.35
2016,4,5,8,45,846.0,88.0,2.25,16.5,559.0,74.16,46.61
2016,4,5,9,0,869.0,90.0,2.3,17.0,608.0,136.87,75.52
2016,4,5,9,15,883.5,92.0,2.4,17.0,651.0,191.65,112.69
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,247.72,158.38
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,303.76,207.24
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,360.17,257.24
2016,4,5,10,15,925.5,99.5,2.95,18.0,798.5,415.46,306.4
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,470.41,354.35
2016,4,5,10,45,938.0,102.0,3.15,18.5,852.0,523.25,399.01
2016,4,5,11,0,943.0,103.0,3.3,19.0,875.0,575.04,441.58
2016,4,5,11,15,946.0,104.0,3.3,19.0,890.0,624.47,481.65
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,672.26,519.47
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,716.36,552.88
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,758.29,583.91
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,796.4,611.18
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,831.85,635.62
2016,4,5,12,45,949.5,104.0,3.3,20.5,907.5,862.71,655.81
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,890.52,673.82
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,913.02,689.49
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,932.13,702.97
2016,4,5,13,45,933.5,100.5,3.3,21.0,838.0,946.1,713.09
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,956.51,720.98
2016,4,5,14,15,918.0,98.5,3.3,21.0,780.5,960.0,724.36
2016,4,5,14,30,909.0,97.0,3.3,21.0,748.0,959.89,725.52
2016,4,5,14,45,896.0,95.0,3.35,21.0,709.0,951.96,721.91
2016,4,5,15,0,883.0,93.0,3.4,21.0,670.0,940.57,716.11
2016,4,5,15,15,867.0,91.0,3.45,20.5,625.5,923.09,707.58
2016,4,5,15,30,851.0,89.0,3.5,20.0,581.0,911.67,703.34
2016,4,5,15,45,828.0,86.0,3.6,20.0,532.0,880.54,684.13
2016,4,5,16,0,805.0,83.0,3.7,20.0,483.0,846.8,662.92
2016,4,5,16,15,775.5,79.5,3.7,19.5,431.0,804.37,635.75
2016,4,5,16,30,746.0,76.0,3.7,19.0,379.0,760.14,606.59
2016,4,5,16,45,703.5,71.0,3.7,19.0,325.5,701.75,564.75
2016,4,5,17,0,661.0,66.0,3.7,19.0,272.0,648.62,525.53
2016,4,5,17,15,599.0,59.5,3.55,18.0,219.0,573.68,469.03
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,500.83,411.29
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,399.7,326.65
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,305.31,240.92
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,155.47,56.49
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,5.91,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,11.82,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,21.74,11.56
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,32.72,22.75
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,39.19,28.88
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,45.46,34.58
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,48.96,37.78
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,52.35,40.77
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,54.41,42.4
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,62.06,48.86
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.0,63.38,49.74
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,64.65,50.56
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,81.67,49.84
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,134.95,73.01
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.0,189.51,110.43
2016,4,6,9,30,878.0,102.0,3.4,21.0,692.0,253.35,161.81
2016,4,6,9,45,888.0,104.5,3.45,21.5,728.5,308.73,209.49
2016,4,6,10,0,898.0,107.0,3.5,22.0,765.0,364.52,258.15
2016,4,6,10,15,906.0,108.5,3.4,22.0,795.5,419.02,305.77
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,473.25,352.15
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,525.3,395.02
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,576.21,435.62
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,624.3,472.69
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,670.78,507.35
2016,4,6,11,45,927.0,116.0,2.9,24.5,906.5,713.94,538.52
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,754.9,567.2
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,791.87,592.48
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,826.21,614.66
2016,4,6,12,45,917.0,119.5,2.45,25.5,898.0,854.53,632.05
2016,4,6,13,0,909.0,122.0,2.4,26.0,887.0,879.65,647.22
2016,4,6,13,15,904.0,121.0,2.25,26.0,869.0,900.65,660.03
2016,4,6,13,30,899.0,120.0,2.1,26.0,851.0,918.35,670.6
2016,4,6,13,45,890.0,119.0,1.95,26.5,825.5,929.12,675.29
2016,4,6,14,0,881.0,118.0,1.8,27.0,800.0,936.4,677.72
2016,4,6,14,15,871.0,116.5,1.7,27.0,767.5,938.75,678.98
2016,4,6,14,30,861.0,115.0,1.6,27.0,735.0,946.92,684.11
2016,4,6,14,45,846.5,113.0,1.5,27.0,696.0,937.92,678.28
2016,4,6,15,0,832.0,111.0,1.4,27.0,657.0,925.52,670.56
2016,4,6,15,15,632.0,163.0,1.3,27.0,562.0,805.0,592.38
2016,4,6,15,30,432.0,215.0,1.2,27.0,467.0,670.94,500.36
2016,4,6,15,45,453.0,189.5,1.1,27.0,434.0,660.19,495.78
2016,4,6,16,0,474.0,164.0,1.0,27.0,401.0,646.15,487.67
2016,4,6,16,15,570.0,123.0,0.85,26.5,378.0,683.58,515.83
2016,4,6,16,30,666.0,82.0,0.7,26.0,355.0,705.52,531.13
2016,4,6,16,45,598.0,84.5,0.55,25.5,304.0,638.01,484.56
2016,4,6,17,0,530.0,87.0,0.4,25.0,253.0,570.81,437.77
2016,4,6,17,15,471.0,76.5,0.35,24.5,203.5,496.63,385.06
2016,4,6,17,30,412.0,66.0,0.3,24.0,154.0,420.82,327.97
2016,4,6,17,45,325.0,52.5,0.3,23.5,109.5,329.82,256.48
2016,4,6,18,0,238.0,39.0,0.3,23.0,65.0,245.34,185.34
2016,4,6,18,15,119.0,19.5,0.45,22.5,32.5,125.45,52.3
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,3.25,14.0,8.0,7.28,0.0
2016,4,7,6,0,0.0,16.0,3.3,14.0,16.0,13.98,0.0
2016,4,7,6,15,121.0,33.5,3.45,14.5,50.5,26.93,16.15
2016,4,7,6,30,242.0,51.0,3.6,15.0,85.0,39.1,28.36
2016,4,7,6,45,313.0,66.0,3.75,15.5,130.0,49.75,38.26
2016,4,7,7,0,384.0,81.0,3.9,16.0,175.0,60.0,47.58
2016,4,7,7,15,460.5,84.0,3.9,16.0,223.0,61.25,48.82
2016,4,7,7,30,537.0,87.0,3.9,16.0,271.0,62.19,49.62
2016,4,7,7,45,526.0,107.0,3.95,16.0,311.5,74.92,60.71
2016,4,7,8,0,515.0,127.0,4.0,16.0,352.0,86.58,70.73
2016,4,7,8,15,414.0,169.5,3.9,16.0,364.0,111.58,92.21
2016,4,7,8,30,313.0,212.0,3.8,16.0,376.0,143.32,119.19
2016,4,7,8,45,357.0,223.5,3.75,16.5,426.5,160.11,120.75
2016,4,7,9,0,401.0,235.0,3.7,17.0,477.0,196.81,140.43
2016,4,7,9,15,482.5,223.5,3.6,17.0,535.0,220.03,152.87
2016,4,7,9,30,564.0,212.0,3.5,17.0,593.0,260.94,183.16
2016,4,7,9,45,573.0,224.0,3.45,17.0,629.0,308.11,223.34
2016,4,7,10,0,582.0,236.0,3.4,17.0,665.0,356.26,264.68
2016,4,7,10,15,712.5,185.5,3.3,17.0,732.5,401.17,301.39
2016,4,7,10,30,843.0,135.0,3.2,17.0,800.0,462.55,351.78
2016,4,7,10,45,846.5,137.5,3.15,17.5,821.0,512.71,393.58
2016,4,7,11,0,850.0,140.0,3.1,18.0,842.0,561.96,433.38
2016,4,7,11,15,702.5,225.0,3.05,18.0,812.0,591.35,456.6
2016,4,7,11,30,555.0,310.0,3.0,18.0,782.0,609.98,470.08
2016,4,7,11,45,568.0,300.5,2.95,18.0,787.0,642.02,494.93
2016,4,7,12,0,581.0,291.0,2.9,18.0,792.0,673.38,518.82
2016,4,7,12,15,498.0,328.5,2.9,18.0,757.5,674.71,518.98
2016,4,7,12,30,415.0,366.0,2.9,18.0,723.0,669.49,514.17
2016,4,7,12,45,456.5,345.0,2.9,18.0,734.0,705.82,542.03
2016,4,7,13,0,498.0,324.0,2.9,18.0,745.0,742.12,569.47
2016,4,7,13,15,643.5,246.0,2.9,17.5,778.5,814.76,626.44
2016,4,7,13,30,789.0,168.0,2.9,17.0,812.0,880.74,675.92
2016,4,7,13,45,653.5,223.0,2.95,17.0,746.0,839.94,647.15
2016,4,7,14,0,518.0,278.0,3.0,17.0,680.0,783.25,605.26
2016,4,7,14,15,392.0,306.0,3.0,17.0,603.0,693.27,539.36
2016,4,7,14,30,266.0,334.0,3.0,17.0,526.0,615.36,480.46
2016,4,7,14,45,257.0,316.5,3.0,17.0,494.5,595.06,467.01
2016,4,7,15,0,248.0,299.0,3.0,17.0,463.0,573.13,451.93
2016,4,7,15,15,203.5,282.0,2.95,16.5,410.5,499.77,397.83
2016,4,7,15,30,159.0,265.0,2.9,16.0,358.0,443.01,355.21
2016,4,7,15,45,118.0,238.5,2.9,16.0,304.5,377.7,304.62
2016,4,7,16,0,77.0,212.0,2.9,16.0,251.0,295.48,239.56
2016,4,7,16,15,107.5,192.0,2.8,15.5,240.0,318.73,260.69
2016,4,7,16,30,138.0,172.0,2.7,15.0,229.0,323.36,266.63
2016,4,7,16,45,121.5,151.0,2.6,15.0,196.5,285.13,235.81
2016,4,7,17,0,105.0,130.0,2.5,15.0,164.0,247.07,204.63
2016,4,7,17,15,87.5,107.0,2.35,15.0,131.5,205.45,169.76
2016,4,7,17,30,70.0,84.0,2.2,15.0,99.0,163.87,134.13
2016,4,7,17,45,46.5,62.0,2.1,15.0,70.5,107.64,85.57
2016,4,7,18,0,23.0,40.0,2.0,15.0,42.0,63.83,46.85
2016,4,7,18,15,11.5,20.0,1.9,14.5,21.0,28.42,9.83
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,17.5,1.6,13.0,17.5,15.4,7.13
2016,4,8,6,30,0.0,29.0,1.6,13.0,29.0,25.55,16.85
2016,4,8,6,45,0.0,44.0,1.65,13.5,44.0,38.84,29.0
2016,4,8,7,0,0.0,59.0,1.7,14.0,59.0,51.67,40.62
2016,4,8,7,15,0.0,75.0,1.6,14.0,75.0,65.1,52.65
2016,4,8,7,30,0.0,91.0,1.5,14.0,91.0,78.39,64.36
2016,4,8,7,45,0.0,109.0,1.45,14.5,109.0,93.08,76.96
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,107.6,89.18
2016,4,8,8,15,7.5,158.0,1.35,15.0,162.0,131.45,109.42
2016,4,8,8,30,15.0,189.0,1.3,15.0,197.0,154.69,128.82
2016,4,8,8,45,22.5,213.5,1.3,15.5,226.5,174.52,138.02
2016,4,8,9,0,30.0,238.0,1.3,16.0,256.0,185.79,145.54
2016,4,8,9,15,93.0,279.0,1.3,16.0,341.0,227.73,175.46
2016,4,8,9,30,156.0,320.0,1.3,16.0,426.0,268.33,204.4
2016,4,8,9,45,106.5,323.5,1.3,16.0,398.0,281.27,216.54
2016,4,8,10,0,57.0,327.0,1.3,16.0,370.0,278.88,216.31
2016,4,8,10,15,56.0,339.5,1.3,16.0,383.0,295.25,229.05
2016,4,8,10,30,55.0,352.0,1.3,16.0,396.0,311.63,241.61
2016,4,8,10,45,134.0,380.5,1.35,16.0,490.5,373.48,288.44
2016,4,8,11,0,213.0,409.0,1.4,16.0,585.0,449.75,345.74
2016,4,8,11,15,134.0,397.0,1.45,16.0,508.5,412.14,317.7
2016,4,8,11,30,55.0,385.0,1.5,16.0,432.0,366.62,283.32
2016,4,8,11,45,30.5,285.0,1.55,16.0,311.0,271.57,211.28
2016,4,8,12,0,6.0,185.0,1.6,16.0,190.0,168.34,130.67
2016,4,8,12,15,66.5,307.5,1.65,16.0,365.0,325.99,255.2
2016,4,8,12,30,127.0,430.0,1.7,16.0,540.0,495.95,382.67
2016,4,8,12,45,79.5,388.0,1.75,16.5,457.0,422.11,325.89
2016,4,8,13,0,32.0,346.0,1.8,17.0,374.0,349.2,270.18
2016,4,8,13,15,31.0,337.5,1.85,17.0,364.0,344.67,267.44
2016,4,8,13,30,30.0,329.0,1.9,17.0,354.0,339.75,264.09
2016,4,8,13,45,31.0,322.0,2.0,17.0,347.0,337.81,263.19
2016,4,8,14,0,32.0,315.0,2.1,17.0,340.0,335.7,262.17
2016,4,8,14,15,216.5,309.0,2.1,16.5,467.0,534.9,419.46
2016,4,8,14,30,401.0,303.0,2.1,16.0,594.0,708.29,550.63
2016,4,8,14,45,212.5,276.0,2.15,16.0,429.5,508.64,400.4
2016,4,8,15,0,24.0,249.0,2.2,16.0,265.0,257.31,203.48
2016,4,8,15,15,64.5,256.0,2.15,16.0,295.0,322.61,257.76
2016,4,8,15,30,105.0,263.0,2.1,16.0,325.0,373.37,299.07
2016,4,8,15,45,253.0,223.5,2.1,16.0,356.0,500.99,402.62
2016,4,8,16,0,401.0,184.0,2.1,16.0,387.0,605.86,486.08
2016,4,8,16,15,259.0,178.5,2.0,15.5,304.5,452.72,367.67
2016,4,8,16,30,117.0,173.0,1.9,15.0,222.0,306.48,250.77
2016,4,8,16,45,95.0,153.5,1.85,15.0,190.0,250.93,206.61
2016,4,8,17,0,73.0,134.0,1.8,15.0,158.0,212.15,174.66
2016,4,8,17,15,57.0,110.0,1.7,14.5,126.5,172.16,141.42
2016,4,8,17,30,41.0,86.0,1.6,14.0,95.0,132.13,107.33
2016,4,8,17,45,22.5,62.5,1.5,14.0,67.0,90.78,71.27
2016,4,8,18,0,4.0,39.0,1.4,14.0,39.0,42.53,29.35
2016,4,8,18,15,2.0,19.5,1.3,14.0,19.5,18.45,5.3
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,1.8,13.0,4.5,4.09,0.0
2016,4,9,6,0,0.0,9.0,1.8,13.0,9.0,7.9,0.0
2016,4,9,6,15,0.0,25.5,1.85,13.0,25.5,22.48,13.23
2016,4,9,6,30,0.0,42.0,1.9,13.0,42.0,36.54,26.55
2016,4,9,6,45,0.0,62.5,2.0,13.5,62.5,53.4,41.94
2016,4,9,7,0,0.0,83.0,2.1,14.0,83.0,70.05,56.92
2016,4,9,7,15,5.0,103.0,2.05,14.0,105.0,86.19,71.31
2016,4,9,7,30,10.0,123.0,2.0,14.0,127.0,102.18,85.3
2016,4,9,7,45,7.5,136.5,2.0,14.0,140.0,113.39,94.89
2016,4,9,8,0,5.0,150.0,2.0,14.0,153.0,124.48,104.23
2016,4,9,8,15,2.5,143.5,1.95,14.0,145.0,120.97,100.82
2016,4,9,8,30,0.0,137.0,1.9,14.0,137.0,116.9,96.98
2016,4,9,8,45,0.0,147.0,1.9,14.5,147.0,125.48,99.25
2016,4,9,9,0,0.0,157.0,1.9,15.0,157.0,134.3,105.97
2016,4,9,9,15,7.0,196.0,1.85,15.0,201.0,166.78,131.67
2016,4,9,9,30,14.0,235.0,1.8,15.0,245.0,200.12,157.72
2016,4,9,9,45,16.5,252.0,1.8,15.0,264.0,216.54,170.36
2016,4,9,10,0,19.0,269.0,1.8,15.0,283.0,233.39,183.37
2016,4,9,10,15,28.5,300.0,1.75,15.0,322.5,256.4,201.0
2016,4,9,10,30,38.0,331.0,1.7,15.0,362.0,289.05,226.08
2016,4,9,10,45,39.5,343.5,1.7,15.5,376.0,305.38,238.08
2016,4,9,11,0,41.0,356.0,1.7,16.0,390.0,322.1,250.34
2016,4,9,11,15,28.5,323.5,1.65,16.0,347.5,294.39,228.95
2016,4,9,11,30,16.0,291.0,1.6,16.0,305.0,264.75,206.04
2016,4,9,11,45,21.0,314.5,1.6,16.0,333.0,290.46,226.01
2016,4,9,12,0,26.0,338.0,1.6,16.0,361.0,319.05,247.85
2016,4,9,12,15,30.0,348.5,1.55,16.0,375.0,335.95,260.61
2016,4,9,12,30,34.0,359.0,1.5,16.0,389.0,353.44,273.85
2016,4,9,12,45,68.0,387.5,1.5,16.0,446.0,412.64,319.22
2016,4,9,13,0,102.0,416.0,1.5,16.0,503.0,475.03,366.07
2016,4,9,13,15,128.5,411.5,1.55,16.0,519.0,511.97,394.0
2016,4,9,13,30,155.0,407.0,1.6,16.0,535.0,540.47,416.0
2016,4,9,13,45,139.0,392.5,1.65,16.0,504.5,520.73,401.87
2016,4,9,14,0,123.0,378.0,1.7,16.0,474.0,499.43,386.83
2016,4,9,14,15,81.5,340.5,1.7,16.0,403.0,413.07,322.4
2016,4,9,14,30,40.0,303.0,1.7,16.0,332.0,338.93,265.85
2016,4,9,14,45,25.5,261.0,1.75,16.0,279.0,268.64,212.01
2016,4,9,15,0,11.0,219.0,1.8,16.0,226.0,214.4,169.51
2016,4,9,15,15,17.0,220.0,1.8,16.0,230.0,222.95,177.19
2016,4,9,15,30,23.0,221.0,1.8,16.0,234.0,232.0,185.13
2016,4,9,15,45,11.5,162.0,1.85,16.0,168.5,161.45,128.49
2016,4,9,16,0,0.0,103.0,1.9,16.0,103.0,92.52,71.92
2016,4,9,16,15,0.0,78.5,1.85,15.5,78.5,69.46,53.12
2016,4,9,16,30,0.0,54.0,1.8,15.0,54.0,47.68,35.02
2016,4,9,16,45,0.0,46.5,1.8,15.0,46.5,41.02,29.47
2016,4,9,17,0,0.0,39.0,1.8,15.0,39.0,34.38,23.85
2016,4,9,17,15,0.0,31.5,1.7,14.5,31.5,27.74,18.2
2016,4,9,17,30,0.0,24.0,1.6,14.0,24.0,21.11,12.47
2016,4,9,17,45,0.0,17.0,1.55,14.0,17.0,14.94,7.03
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,8.78,1.6
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.82,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,4.39,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,8.5,3.45,13.0,8.5,7.47,1.09
2016,4,10,7,30,0.0,10.0,3.5,13.0,10.0,8.79,2.28
2016,4,10,7,45,0.0,12.5,3.6,13.5,12.5,11.0,4.23
2016,4,10,8,0,0.0,15.0,3.7,14.0,15.0,13.21,6.16
2016,4,10,8,15,0.0,33.0,3.7,14.0,33.0,29.11,20.29
2016,4,10,8,30,0.0,51.0,3.7,14.0,51.0,45.07,34.31
2016,4,10,8,45,0.0,58.0,3.75,14.0,58.0,51.3,37.75
2016,4,10,9,0,0.0,65.0,3.8,14.0,65.0,57.54,42.86
2016,4,10,9,15,0.0,93.0,3.85,14.0,93.0,82.49,63.54
2016,4,10,9,30,0.0,121.0,3.9,14.0,121.0,106.27,83.03
2016,4,10,9,45,0.0,135.0,3.95,14.0,135.0,118.25,92.68
2016,4,10,10,0,0.0,149.0,4.0,14.0,149.0,130.3,102.36
2016,4,10,10,15,0.0,143.0,4.05,14.0,143.0,125.54,98.29
2016,4,10,10,30,0.0,137.0,4.1,14.0,137.0,120.66,94.17
2016,4,10,10,45,2.0,156.5,4.2,14.5,158.5,138.59,108.48
2016,4,10,11,0,4.0,176.0,4.3,15.0,180.0,156.84,122.93
2016,4,10,11,15,3.5,168.5,4.35,15.0,171.5,150.64,117.83
2016,4,10,11,30,3.0,161.0,4.4,15.0,163.0,144.28,112.65
2016,4,10,11,45,5.5,186.0,4.5,15.0,190.5,168.31,132.06
2016,4,10,12,0,8.0,211.0,4.6,15.0,218.0,192.78,151.73
2016,4,10,12,15,4.0,172.0,4.6,15.0,175.5,156.0,122.07
2016,4,10,12,30,0.0,133.0,4.6,15.0,133.0,118.47,91.66
2016,4,10,12,45,3.0,159.5,4.7,15.0,162.0,144.84,113.21
2016,4,10,13,0,6.0,186.0,4.8,15.0,191.0,171.68,135.04
2016,4,10,13,15,3.0,138.0,4.8,15.0,140.5,125.95,98.02
2016,4,10,13,30,0.0,90.0,4.8,15.0,90.0,80.05,60.53
2016,4,10,13,45,2.0,136.0,4.8,15.0,137.5,123.59,96.35
2016,4,10,14,0,4.0,182.0,4.8,15.0,185.0,168.24,132.79
2016,4,10,14,15,10.0,217.5,4.75,14.5,225.0,208.14,165.69
2016,4,10,14,30,16.0,253.0,4.7,14.0,265.0,249.68,199.9
2016,4,10,14,45,8.0,199.5,4.7,14.0,205.5,190.84,152.42
2016,4,10,15,0,0.0,146.0,4.7,14.0,146.0,132.21,104.51
2016,4,10,15,15,0.0,120.5,4.65,14.0,120.5,108.24,85.02
2016,4,10,15,30,0.0,95.0,4.6,14.0,95.0,84.35,65.37
2016,4,10,15,45,8.0,139.0,4.55,14.0,143.5,134.77,108.01
2016,4,10,16,0,16.0,183.0,4.5,14.0,192.0,190.0,154.34
2016,4,10,16,15,27.0,173.0,4.4,13.5,185.5,206.34,169.02
2016,4,10,16,30,38.0,163.0,4.3,13.0,179.0,208.46,172.02
2016,4,10,16,45,30.0,142.0,4.2,13.0,153.5,179.82,148.25
2016,4,10,17,0,22.0,121.0,4.1,13.0,128.0,139.04,113.93
2016,4,10,17,15,13.5,99.5,3.95,12.5,103.5,110.71,89.81
2016,4,10,17,30,5.0,78.0,3.8,12.0,79.0,82.4,65.24
2016,4,10,17,45,2.5,56.5,3.65,12.0,57.0,58.17,43.94
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,32.85,21.67
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,17.18,5.88
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.5,11.0,1.05,11.5,13.5,10.01,0.0
2016,4,11,6,0,81.0,22.0,1.0,12.0,27.0,17.95,2.8
2016,4,11,6,15,185.0,39.5,1.05,12.0,65.0,30.56,20.56
2016,4,11,6,30,289.0,57.0,1.1,12.0,103.0,43.5,32.95
2016,4,11,6,45,369.0,69.0,1.15,12.5,151.0,51.79,40.77
2016,4,11,7,0,449.0,81.0,1.2,13.0,199.0,59.82,48.09
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.5,66.33,53.96
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,70.82,57.86
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,73.04,59.56
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,75.16,61.11
2016,4,11,8,15,467.0,167.5,1.65,14.0,392.5,109.66,91.01
2016,4,11,8,30,297.0,223.0,1.7,14.0,384.0,149.05,124.56
2016,4,11,8,45,339.5,235.0,1.8,14.5,434.5,173.65,129.45
2016,4,11,9,0,382.0,247.0,1.9,15.0,485.0,210.3,151.27
2016,4,11,9,15,294.0,285.0,1.9,15.0,475.5,247.18,183.06
2016,4,11,9,30,206.0,323.0,1.9,15.0,466.0,284.34,216.43
2016,4,11,9,45,153.0,339.0,1.95,15.5,448.0,298.07,229.34
2016,4,11,10,0,100.0,355.0,2.0,16.0,430.0,314.14,243.37
2016,4,11,10,15,55.0,295.0,2.05,16.0,336.5,263.42,205.29
2016,4,11,10,30,10.0,235.0,2.1,16.0,243.0,207.46,162.13
2016,4,11,10,45,51.5,319.0,2.15,16.0,362.0,292.75,228.8
2016,4,11,11,0,93.0,403.0,2.2,16.0,481.0,387.65,301.21
2016,4,11,11,15,117.5,417.0,2.2,16.0,517.5,420.39,325.87
2016,4,11,11,30,142.0,431.0,2.2,16.0,554.0,459.4,355.43
2016,4,11,11,45,323.0,385.5,2.25,16.0,667.5,556.42,430.65
2016,4,11,12,0,504.0,340.0,2.3,16.0,781.0,669.08,515.8
2016,4,11,12,15,386.0,382.5,2.3,16.0,720.5,641.61,493.76
2016,4,11,12,30,268.0,425.0,2.3,16.0,660.0,608.98,468.26
2016,4,11,12,45,549.5,289.0,2.35,16.0,762.5,736.28,568.02
2016,4,11,13,0,831.0,153.0,2.4,16.0,865.0,864.38,662.55
2016,4,11,13,15,826.5,151.5,2.4,16.0,848.0,884.33,675.57
2016,4,11,13,30,822.0,150.0,2.4,16.0,831.0,901.15,687.55
2016,4,11,13,45,816.5,147.5,2.4,16.0,807.0,912.84,696.15
2016,4,11,14,0,811.0,145.0,2.4,16.0,783.0,921.23,702.68
2016,4,11,14,15,800.5,142.5,2.35,16.0,751.5,921.65,703.47
2016,4,11,14,30,790.0,140.0,2.3,16.0,720.0,918.71,702.18
2016,4,11,14,45,780.5,135.5,2.3,16.0,683.5,911.23,698.45
2016,4,11,15,0,771.0,131.0,2.3,16.0,647.0,900.51,692.66
2016,4,11,15,15,753.5,127.5,2.25,16.0,604.5,885.92,683.86
2016,4,11,15,30,736.0,124.0,2.2,16.0,562.0,863.14,669.46
2016,4,11,15,45,712.5,119.5,2.2,16.0,515.0,830.95,648.93
2016,4,11,16,0,689.0,115.0,2.2,16.0,468.0,796.51,626.65
2016,4,11,16,15,657.0,109.5,2.2,15.5,418.5,751.26,597.31
2016,4,11,16,30,625.0,104.0,2.2,15.0,369.0,704.66,566.28
2016,4,11,16,45,588.0,95.5,2.2,15.0,318.5,649.18,526.6
2016,4,11,17,0,551.0,87.0,2.2,15.0,268.0,593.38,485.39
2016,4,11,17,15,491.0,78.0,2.2,14.5,218.0,518.93,428.75
2016,4,11,17,30,431.0,69.0,2.2,14.0,168.0,442.13,367.3
2016,4,11,17,45,350.5,56.0,2.2,14.0,122.5,354.71,293.2
2016,4,11,18,0,270.0,43.0,2.2,14.0,77.0,273.11,220.68
2016,4,11,18,15,153.5,26.5,2.3,13.5,44.0,166.26,110.87
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,30.96,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,11.5,3.75,11.5,14.5,10.46,0.0
2016,4,12,6,0,88.0,23.0,3.9,12.0,29.0,18.76,5.17
2016,4,12,6,15,185.0,41.0,3.95,12.0,67.0,31.66,21.61
2016,4,12,6,30,282.0,59.0,4.0,12.0,105.0,44.92,34.21
2016,4,12,6,45,141.0,47.5,4.1,12.5,70.5,37.83,28.3
2016,4,12,7,0,0.0,36.0,4.2,13.0,36.0,31.72,22.92
2016,4,12,7,15,0.0,45.0,4.2,13.0,45.0,39.69,30.11
2016,4,12,7,30,0.0,54.0,4.2,13.0,54.0,47.67,37.22
2016,4,12,7,45,0.0,77.0,4.25,13.0,77.0,68.12,55.32
2016,4,12,8,0,0.0,100.0,4.3,13.0,100.0,87.11,71.93
2016,4,12,8,15,0.0,96.5,4.35,13.0,96.5,84.74,69.59
2016,4,12,8,30,0.0,93.0,4.4,13.0,93.0,82.17,67.1
2016,4,12,8,45,1.5,137.0,4.45,13.5,138.0,118.05,93.6
2016,4,12,9,0,3.0,181.0,4.5,14.0,183.0,153.44,122.2
2016,4,12,9,15,1.5,162.5,4.55,14.0,163.5,140.05,110.93
2016,4,12,9,30,0.0,144.0,4.6,14.0,144.0,125.42,98.75
2016,4,12,9,45,1.0,159.5,4.65,14.0,160.5,138.95,109.61
2016,4,12,10,0,2.0,175.0,4.7,14.0,177.0,152.69,120.59
2016,4,12,10,15,6.0,205.0,4.8,14.0,210.0,179.82,142.37
2016,4,12,10,30,10.0,235.0,4.9,14.0,243.0,207.56,164.55
2016,4,12,10,45,9.5,230.0,5.0,14.5,238.0,204.64,161.76
2016,4,12,11,0,9.0,225.0,5.1,15.0,233.0,201.46,158.85
2016,4,12,11,15,19.5,287.0,5.1,15.0,304.0,261.65,206.82
2016,4,12,11,30,30.0,349.0,5.1,15.0,375.0,322.07,254.35
2016,4,12,11,45,57.0,385.5,5.2,15.0,435.0,376.59,297.34
2016,4,12,12,0,84.0,422.0,5.3,15.0,495.0,434.53,342.75
2016,4,12,12,15,131.5,430.5,5.3,15.0,546.0,490.38,386.78
2016,4,12,12,30,179.0,439.0,5.3,15.0,597.0,547.08,431.24
2016,4,12,12,45,178.5,430.5,5.35,15.5,586.5,551.69,434.34
2016,4,12,13,0,178.0,422.0,5.4,16.0,576.0,555.28,436.87
2016,4,12,13,15,483.0,298.0,5.45,16.0,702.5,732.23,579.18
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,896.92,705.86
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,908.27,714.53
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,916.41,721.88
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.5,923.0,729.41
2016,4,12,14,30,757.0,163.0,5.8,15.0,721.0,920.45,730.46
2016,4,12,14,45,643.5,192.0,5.9,15.0,649.0,851.5,681.47
2016,4,12,15,0,530.0,221.0,6.0,15.0,577.0,772.95,622.82
2016,4,12,15,15,612.5,184.0,6.0,15.0,570.0,818.47,660.98
2016,4,12,15,30,695.0,147.0,6.0,15.0,563.0,853.5,688.92
2016,4,12,15,45,527.5,172.0,6.05,15.0,473.0,714.44,584.38
2016,4,12,16,0,360.0,197.0,6.1,15.0,383.0,569.01,469.38
2016,4,12,16,15,392.5,169.0,6.0,14.5,352.5,579.81,481.41
2016,4,12,16,30,425.0,141.0,5.9,14.0,322.0,569.0,476.11
2016,4,12,16,45,369.5,134.5,5.8,14.0,277.5,506.54,425.68
2016,4,12,17,0,314.0,128.0,5.7,14.0,233.0,429.96,363.08
2016,4,12,17,15,272.5,110.0,5.55,13.5,189.0,368.92,312.58
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,309.74,261.99
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,238.68,199.7
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,170.7,138.56
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,87.88,58.64
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
