Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,13.0,3.05,11.5,16.5,11.82,0.0
2016,4,13,6,0,98.0,26.0,3.1,12.0,33.0,21.08,8.12
2016,4,13,6,15,204.0,43.0,3.25,12.0,73.0,33.19,23.07
2016,4,13,6,30,310.0,60.0,3.4,12.0,113.0,45.67,34.95
2016,4,13,6,45,402.5,70.0,3.55,12.5,163.5,52.47,41.4
2016,4,13,7,0,495.0,80.0,3.7,13.0,214.0,60.43,48.65
2016,4,13,7,15,548.5,88.0,3.7,13.0,266.0,64.37,52.2
2016,4,13,7,30,602.0,96.0,3.7,13.0,318.0,68.16,55.49
2016,4,13,7,45,641.5,102.0,3.7,13.5,370.5,70.15,56.99
2016,4,13,8,0,681.0,108.0,3.7,14.0,423.0,72.06,58.37
2016,4,13,8,15,709.0,113.0,3.65,14.0,473.0,73.05,59.04
2016,4,13,8,30,737.0,118.0,3.6,14.0,523.0,73.96,59.63
2016,4,13,8,45,758.5,121.5,3.55,14.5,569.5,115.16,68.08
2016,4,13,9,0,780.0,125.0,3.5,15.0,616.0,173.27,104.5
2016,4,13,9,15,795.5,128.0,3.4,15.0,657.5,224.63,144.31
2016,4,13,9,30,811.0,131.0,3.3,15.0,699.0,277.61,189.71
2016,4,13,9,45,836.5,126.5,3.2,15.5,738.0,329.11,234.87
2016,4,13,10,0,862.0,122.0,3.1,16.0,777.0,382.76,281.9
2016,4,13,10,15,870.0,123.5,3.1,16.0,806.5,440.84,332.57
2016,4,13,10,30,878.0,125.0,3.1,16.0,836.0,493.07,377.67
2016,4,13,10,45,882.0,127.0,3.1,16.5,857.5,543.27,419.32
2016,4,13,11,0,886.0,129.0,3.1,17.0,879.0,592.45,458.88
2016,4,13,11,15,889.5,130.0,3.05,17.0,893.5,639.33,496.31
2016,4,13,11,30,893.0,131.0,3.0,17.0,908.0,684.76,531.68
2016,4,13,11,45,891.5,132.5,3.0,17.0,913.5,725.58,563.08
2016,4,13,12,0,890.0,134.0,3.0,17.0,919.0,764.21,592.26
2016,4,13,12,15,890.0,134.0,3.0,17.0,917.5,800.31,618.21
2016,4,13,12,30,890.0,134.0,3.0,17.0,916.0,833.98,641.77
2016,4,13,12,45,884.5,135.0,3.05,17.0,905.5,861.47,661.29
2016,4,13,13,0,879.0,136.0,3.1,17.0,895.0,885.97,678.81
2016,4,13,13,15,875.0,135.5,3.15,17.0,878.0,907.28,694.2
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,925.45,707.56
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,944.01,721.69
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,950.51,727.65
2016,4,13,14,15,835.5,137.0,3.4,16.5,776.5,952.52,731.45
2016,4,13,14,30,826.0,135.0,3.4,16.0,745.0,951.09,733.08
2016,4,13,14,45,642.5,192.5,3.45,16.0,652.5,852.59,665.4
2016,4,13,15,0,459.0,250.0,3.5,16.0,560.0,738.57,581.43
2016,4,13,15,15,604.0,189.5,3.55,15.5,570.0,817.6,646.63
2016,4,13,15,30,749.0,129.0,3.6,15.0,580.0,884.47,697.65
2016,4,13,15,45,722.5,126.0,3.65,15.0,532.0,851.03,675.22
2016,4,13,16,0,696.0,123.0,3.7,15.0,484.0,815.34,651.67
2016,4,13,16,15,664.5,117.0,3.75,14.5,433.5,769.6,621.44
2016,4,13,16,30,633.0,111.0,3.8,14.0,383.0,722.42,589.38
2016,4,13,16,45,587.0,104.0,3.9,14.0,330.5,660.6,544.15
2016,4,13,17,0,541.0,97.0,4.0,14.0,278.0,598.72,497.44
2016,4,13,17,15,480.5,87.5,3.9,13.5,227.0,518.78,434.86
2016,4,13,17,30,420.0,78.0,3.8,13.0,176.0,447.72,376.21
2016,4,13,17,45,322.0,64.5,3.75,12.5,128.5,347.52,290.79
2016,4,13,18,0,224.0,51.0,3.7,12.0,81.0,254.61,208.55
2016,4,13,18,15,123.5,31.5,3.6,11.5,46.5,144.08,102.43
2016,4,13,18,30,23.0,12.0,3.5,11.0,12.0,24.58,0.0
2016,4,13,18,45,11.5,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.5,14.5,4.0,10.5,19.0,13.19,0.0
2016,4,14,6,0,121.0,29.0,4.1,11.0,38.0,23.4,10.97
2016,4,14,6,15,237.0,45.0,4.2,11.0,80.0,34.76,24.64
2016,4,14,6,30,353.0,61.0,4.3,11.0,122.0,46.48,35.86
2016,4,14,6,45,428.0,72.0,4.45,11.5,172.0,53.96,42.93
2016,4,14,7,0,503.0,83.0,4.6,12.0,222.0,62.78,50.95
2016,4,14,7,15,598.0,74.5,4.6,12.0,273.5,53.62,42.76
2016,4,14,7,30,693.0,66.0,4.6,12.0,325.0,50.47,39.86
2016,4,14,7,45,531.0,118.0,4.6,12.5,333.5,81.33,67.15
2016,4,14,8,0,369.0,170.0,4.6,13.0,342.0,119.92,100.75
2016,4,14,8,15,520.5,147.0,4.6,13.0,419.0,96.21,79.61
2016,4,14,8,30,672.0,124.0,4.6,13.0,496.0,77.05,62.56
2016,4,14,8,45,455.0,204.0,4.6,13.5,465.5,156.81,111.28
2016,4,14,9,0,238.0,284.0,4.6,14.0,435.0,231.8,175.71
2016,4,14,9,15,399.0,254.0,4.65,14.0,526.5,241.26,175.75
2016,4,14,9,30,560.0,224.0,4.7,14.0,618.0,285.49,207.02
2016,4,14,9,45,434.5,285.5,4.8,14.5,600.5,328.82,248.62
2016,4,14,10,0,309.0,347.0,4.9,15.0,583.0,365.85,282.95
2016,4,14,10,15,585.0,243.5,4.95,15.0,711.0,414.9,320.1
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,496.82,385.98
2016,4,14,10,45,695.5,227.5,5.1,15.5,802.0,528.41,413.85
2016,4,14,11,0,530.0,315.0,5.2,16.0,765.0,548.74,430.53
2016,4,14,11,15,282.5,339.0,5.3,16.0,579.5,454.95,358.94
2016,4,14,11,30,35.0,363.0,5.4,16.0,394.0,337.42,265.17
2016,4,14,11,45,34.5,364.0,5.5,16.0,395.0,343.45,270.22
2016,4,14,12,0,34.0,365.0,5.6,16.0,396.0,349.35,274.92
2016,4,14,12,15,427.5,273.0,5.7,16.0,650.5,583.96,465.67
2016,4,14,12,30,821.0,181.0,5.8,16.0,905.0,830.85,657.87
2016,4,14,12,45,848.5,161.5,5.95,16.0,903.0,865.93,683.4
2016,4,14,13,0,876.0,142.0,6.1,16.0,901.0,891.35,702.93
2016,4,14,13,15,872.0,141.5,6.2,16.0,884.0,912.63,719.35
2016,4,14,13,30,868.0,141.0,6.3,16.0,867.0,939.74,740.16
2016,4,14,13,45,851.5,144.5,6.4,16.0,839.5,948.04,747.4
2016,4,14,14,0,835.0,148.0,6.5,16.0,812.0,952.74,752.27
2016,4,14,14,15,825.0,146.0,6.55,15.5,780.5,954.22,756.16
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,952.26,757.72
2016,4,14,14,45,801.0,141.5,6.7,15.0,710.5,942.59,752.56
2016,4,14,15,0,787.0,139.0,6.8,15.0,672.0,929.61,745.09
2016,4,14,15,15,769.0,135.0,6.85,15.0,628.5,914.41,735.83
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,890.26,719.92
2016,4,14,15,45,737.5,122.5,7.0,15.0,538.5,862.15,701.17
2016,4,14,16,0,724.0,114.0,7.1,15.0,492.0,831.34,680.21
2016,4,14,16,15,571.5,129.0,7.1,14.5,408.5,701.35,582.27
2016,4,14,16,30,419.0,144.0,7.1,14.0,325.0,568.84,477.6
2016,4,14,16,45,379.5,134.0,7.1,14.0,281.5,515.56,435.17
2016,4,14,17,0,340.0,124.0,7.1,14.0,238.0,446.25,378.73
2016,4,14,17,15,401.5,98.0,7.0,13.5,210.0,471.05,400.96
2016,4,14,17,30,463.0,72.0,6.9,13.0,182.0,476.41,405.65
2016,4,14,17,45,374.5,60.0,6.8,12.5,134.5,378.92,320.81
2016,4,14,18,0,286.0,48.0,6.7,12.0,87.0,292.07,242.2
2016,4,14,18,15,165.5,31.0,6.55,11.5,51.5,184.26,135.61
2016,4,14,18,30,45.0,14.0,6.4,11.0,16.0,39.55,0.0
2016,4,14,18,45,22.5,7.0,6.3,11.0,8.0,6.37,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,13.5,4.4,9.5,22.0,12.28,0.0
2016,4,15,6,0,221.0,27.0,4.4,10.0,44.0,22.06,10.96
2016,4,15,6,15,338.5,39.0,4.45,10.0,88.5,31.2,21.75
2016,4,15,6,30,456.0,51.0,4.5,10.0,133.0,40.0,30.26
2016,4,15,6,45,527.5,60.0,4.55,10.5,184.5,45.74,35.73
2016,4,15,7,0,599.0,69.0,4.6,11.0,236.0,51.28,40.81
2016,4,15,7,15,648.0,75.0,4.7,11.5,290.0,54.12,43.29
2016,4,15,7,30,697.0,81.0,4.8,12.0,344.0,56.87,45.59
2016,4,15,7,45,727.5,87.5,4.9,12.5,397.0,59.72,47.9
2016,4,15,8,0,758.0,94.0,5.0,13.0,450.0,68.91,55.79
2016,4,15,8,15,783.5,98.0,4.95,13.5,501.5,69.88,56.34
2016,4,15,8,30,809.0,102.0,4.9,14.0,553.0,70.8,56.84
2016,4,15,8,45,826.0,106.0,4.85,14.5,600.0,122.36,69.63
2016,4,15,9,0,843.0,110.0,4.8,15.0,647.0,176.26,103.78
2016,4,15,9,15,857.5,112.5,4.65,15.0,689.0,230.55,147.07
2016,4,15,9,30,872.0,115.0,4.5,15.0,731.0,286.28,195.64
2016,4,15,9,45,888.5,114.0,4.4,15.5,769.0,347.76,249.72
2016,4,15,10,0,905.0,113.0,4.3,16.0,807.0,403.02,298.72
2016,4,15,10,15,912.5,114.5,4.25,16.0,837.0,457.34,346.94
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,511.3,393.74
2016,4,15,10,45,927.5,115.5,4.2,16.5,889.5,563.14,436.99
2016,4,15,11,0,935.0,115.0,4.2,17.0,912.0,614.14,478.28
2016,4,15,11,15,938.0,115.5,4.3,17.0,926.5,662.24,517.57
2016,4,15,11,30,941.0,116.0,4.4,17.0,941.0,708.7,554.83
2016,4,15,11,45,944.0,115.5,4.55,17.5,948.0,752.48,588.59
2016,4,15,12,0,947.0,115.0,4.7,18.0,955.0,794.22,619.73
2016,4,15,12,15,946.0,114.5,4.85,18.0,952.5,830.69,646.65
2016,4,15,12,30,945.0,114.0,5.0,18.0,950.0,864.46,671.68
2016,4,15,12,45,946.0,111.5,5.15,18.0,940.5,895.16,694.58
2016,4,15,13,0,947.0,109.0,5.3,18.0,931.0,922.89,715.48
2016,4,15,13,15,942.5,108.0,5.4,18.0,912.5,944.19,731.61
2016,4,15,13,30,938.0,107.0,5.5,18.0,894.0,962.09,745.5
2016,4,15,13,45,932.5,105.0,5.65,18.0,868.5,974.59,756.06
2016,4,15,14,0,927.0,103.0,5.8,18.0,843.0,983.53,764.29
2016,4,15,14,15,918.0,101.5,5.8,18.0,810.0,986.16,767.25
2016,4,15,14,30,909.0,100.0,5.8,18.0,777.0,985.22,767.88
2016,4,15,14,45,896.0,98.5,5.85,18.0,737.5,976.97,763.78
2016,4,15,15,0,883.0,97.0,5.9,18.0,698.0,965.31,757.41
2016,4,15,15,15,867.5,95.0,5.85,18.0,653.5,947.44,746.08
2016,4,15,15,30,852.0,93.0,5.8,18.0,609.0,936.08,739.6
2016,4,15,15,45,830.5,90.0,5.75,18.0,560.0,905.39,719.05
2016,4,15,16,0,809.0,87.0,5.7,18.0,511.0,872.09,696.56
2016,4,15,16,15,782.0,83.5,5.6,17.5,459.5,830.86,669.0
2016,4,15,16,30,755.0,80.0,5.5,17.0,408.0,787.78,639.54
2016,4,15,16,45,718.5,75.0,5.45,17.0,354.5,733.18,599.57
2016,4,15,17,0,682.0,70.0,5.4,17.0,301.0,683.36,562.24
2016,4,15,17,15,628.0,63.5,5.3,16.0,248.0,612.65,508.85
2016,4,15,17,30,574.0,57.0,5.2,15.0,195.0,543.48,454.17
2016,4,15,17,45,492.0,48.5,5.15,14.5,145.5,453.52,378.92
2016,4,15,18,0,410.0,40.0,5.1,14.0,96.0,368.53,303.28
2016,4,15,18,15,272.5,27.0,5.05,13.5,57.5,249.03,186.56
2016,4,15,18,30,135.0,14.0,5.0,13.0,19.0,119.56,0.0
2016,4,15,18,45,67.5,7.0,4.95,13.0,9.5,6.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.5,12.28,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,47.0,21.92,11.42
2016,4,16,6,15,353.0,39.0,1.3,12.5,91.5,31.05,21.51
2016,4,16,6,30,462.0,51.0,1.3,13.0,136.0,39.82,29.82
2016,4,16,6,45,530.5,59.5,1.3,13.5,187.0,45.15,34.83
2016,4,16,7,0,599.0,68.0,1.3,14.0,238.0,50.29,39.47
2016,4,16,7,15,646.5,74.5,1.3,14.5,291.5,53.55,42.28
2016,4,16,7,30,694.0,81.0,1.3,15.0,345.0,56.67,44.87
2016,4,16,7,45,725.5,86.0,1.3,15.5,398.0,58.45,46.21
2016,4,16,8,0,757.0,91.0,1.3,16.0,451.0,66.38,52.89
2016,4,16,8,15,782.0,95.0,1.35,16.5,501.5,67.44,53.51
2016,4,16,8,30,807.0,99.0,1.4,17.0,552.0,71.77,56.96
2016,4,16,8,45,824.5,103.0,1.5,17.5,599.0,123.46,68.48
2016,4,16,9,0,842.0,107.0,1.6,18.0,646.0,177.32,102.69
2016,4,16,9,15,856.0,109.5,1.6,18.5,688.0,231.43,144.96
2016,4,16,9,30,870.0,112.0,1.6,19.0,730.0,294.21,197.42
2016,4,16,9,45,880.5,114.0,1.65,19.5,766.0,348.72,244.54
2016,4,16,10,0,891.0,116.0,1.7,20.0,802.0,403.64,291.69
2016,4,16,10,15,898.5,117.5,1.75,20.0,831.5,457.19,337.5
2016,4,16,10,30,906.0,119.0,1.8,20.0,861.0,510.41,381.94
2016,4,16,10,45,915.5,117.5,1.85,20.5,884.0,561.76,423.02
2016,4,16,11,0,925.0,116.0,1.9,21.0,907.0,612.45,462.37
2016,4,16,11,15,928.0,116.5,1.95,21.0,921.5,660.01,499.24
2016,4,16,11,30,931.0,117.0,2.0,21.0,936.0,705.97,534.09
2016,4,16,11,45,937.0,114.5,2.05,21.5,943.5,749.61,565.58
2016,4,16,12,0,943.0,112.0,2.1,22.0,951.0,791.39,594.41
2016,4,16,12,15,942.5,111.5,2.15,22.0,949.0,827.94,619.3
2016,4,16,12,30,942.0,111.0,2.2,22.0,947.0,861.85,642.38
2016,4,16,12,45,940.5,110.0,2.25,22.0,937.0,891.65,662.7
2016,4,16,13,0,939.0,109.0,2.3,22.0,927.0,918.45,681.07
2016,4,16,13,15,934.5,108.5,2.35,22.0,909.0,939.96,696.03
2016,4,16,13,30,930.0,108.0,2.4,22.0,891.0,958.13,708.93
2016,4,16,13,45,924.5,106.5,2.5,22.0,865.5,970.95,718.94
2016,4,16,14,0,919.0,105.0,2.6,22.0,840.0,980.26,726.84
2016,4,16,14,15,910.0,103.5,2.65,22.0,807.5,982.76,729.96
2016,4,16,14,30,901.0,102.0,2.7,22.0,775.0,981.73,730.96
2016,4,16,14,45,891.0,99.5,2.8,22.0,737.0,975.14,728.88
2016,4,16,15,0,881.0,97.0,2.9,22.0,699.0,965.14,724.67
2016,4,16,15,15,866.0,94.5,2.95,21.5,655.0,947.08,716.08
2016,4,16,15,30,851.0,92.0,3.0,21.0,611.0,935.5,711.99
2016,4,16,15,45,831.5,89.0,3.05,21.0,562.5,906.6,694.56
2016,4,16,16,0,812.0,86.0,3.1,21.0,514.0,875.04,675.24
2016,4,16,16,15,785.5,82.5,3.05,20.5,462.5,834.13,649.65
2016,4,16,16,30,759.0,79.0,3.0,20.0,411.0,791.36,622.22
2016,4,16,16,45,713.0,76.5,3.0,19.5,356.5,731.55,581.78
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,677.49,544.27
2016,4,16,17,15,613.5,67.5,2.8,18.5,249.5,607.5,492.14
2016,4,16,17,30,560.0,61.0,2.6,18.0,197.0,538.98,438.93
2016,4,16,17,45,456.5,53.5,2.4,17.5,146.5,434.83,354.91
2016,4,16,18,0,353.0,46.0,2.2,17.0,96.0,336.57,271.13
2016,4,16,18,15,231.0,31.0,2.1,16.5,58.0,225.26,167.52
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,105.04,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,37.65,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.5,15.0,0.95,13.5,24.0,13.64,0.0
2016,4,17,6,0,213.0,30.0,1.0,14.0,48.0,23.46,13.01
2016,4,17,6,15,315.0,43.5,1.1,14.5,91.5,33.57,23.58
2016,4,17,6,30,417.0,57.0,1.2,15.0,135.0,44.77,33.96
2016,4,17,6,45,485.0,66.5,1.3,15.5,185.0,50.68,39.44
2016,4,17,7,0,553.0,76.0,1.4,16.0,235.0,56.36,44.51
2016,4,17,7,15,600.5,83.0,1.35,16.0,287.5,59.7,47.44
2016,4,17,7,30,648.0,90.0,1.3,16.0,340.0,62.89,50.15
2016,4,17,7,45,684.0,95.0,1.3,16.5,392.5,64.38,51.19
2016,4,17,8,0,720.0,100.0,1.3,17.0,445.0,65.8,52.14
2016,4,17,8,15,745.5,104.5,1.3,17.5,495.0,66.69,52.63
2016,4,17,8,30,771.0,109.0,1.3,18.0,545.0,81.66,65.2
2016,4,17,8,45,791.0,112.0,1.3,18.5,591.5,130.8,74.29
2016,4,17,9,0,811.0,115.0,1.3,19.0,638.0,182.43,107.36
2016,4,17,9,15,826.0,117.5,1.35,19.5,679.0,235.02,148.44
2016,4,17,9,30,841.0,120.0,1.4,20.0,720.0,289.12,193.87
2016,4,17,9,45,857.0,119.5,1.5,20.5,757.5,342.52,239.75
2016,4,17,10,0,873.0,119.0,1.6,21.0,795.0,402.69,290.41
2016,4,17,10,15,881.0,120.5,1.65,21.5,824.0,455.47,334.58
2016,4,17,10,30,889.0,122.0,1.7,22.0,853.0,507.99,377.31
2016,4,17,10,45,896.0,122.0,1.75,22.5,875.5,558.38,417.21
2016,4,17,11,0,903.0,122.0,1.8,23.0,898.0,607.96,455.28
2016,4,17,11,15,906.5,123.0,1.8,23.0,912.5,655.22,491.21
2016,4,17,11,30,910.0,124.0,1.8,23.0,927.0,700.99,525.15
2016,4,17,11,45,912.5,123.5,1.8,23.5,933.5,743.13,554.75
2016,4,17,12,0,915.0,123.0,1.8,24.0,940.0,783.26,581.88
2016,4,17,12,15,915.0,122.5,1.7,24.0,938.0,819.31,604.75
2016,4,17,12,30,915.0,122.0,1.6,24.0,936.0,852.84,625.66
2016,4,17,12,45,915.0,120.5,1.55,24.5,927.0,882.75,643.29
2016,4,17,13,0,915.0,119.0,1.5,25.0,918.0,909.81,658.91
2016,4,17,13,15,910.5,118.0,1.35,25.0,900.0,930.38,670.19
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,947.67,679.22
2016,4,17,13,45,902.5,114.5,1.1,25.0,858.0,961.01,686.46
2016,4,17,14,0,899.0,112.0,1.0,25.0,834.0,970.94,691.59
2016,4,17,14,15,890.5,110.0,1.05,25.0,801.5,973.24,694.83
2016,4,17,14,30,882.0,108.0,1.1,25.0,769.0,972.06,696.14
2016,4,17,14,45,874.0,104.5,1.15,25.0,731.5,966.26,694.72
2016,4,17,15,0,866.0,101.0,1.2,25.0,694.0,957.07,691.32
2016,4,17,15,15,851.0,98.5,1.3,25.0,650.5,948.8,689.41
2016,4,17,15,30,836.0,96.0,1.4,25.0,607.0,927.79,679.27
2016,4,17,15,45,819.0,92.0,1.5,25.0,559.5,900.12,664.74
2016,4,17,16,0,802.0,88.0,1.6,25.0,512.0,869.75,648.17
2016,4,17,16,15,776.0,84.0,1.7,24.5,461.0,828.77,625.24
2016,4,17,16,30,750.0,80.0,1.8,24.0,410.0,785.94,600.3
2016,4,17,16,45,714.5,75.0,1.9,23.5,357.0,732.18,566.6
2016,4,17,17,0,679.0,70.0,2.0,23.0,304.0,682.99,534.73
2016,4,17,17,15,627.5,64.0,1.95,22.0,251.5,614.84,487.2
2016,4,17,17,30,576.0,58.0,1.9,21.0,199.0,548.08,438.23
2016,4,17,17,45,495.5,49.0,1.85,20.0,149.5,458.15,368.42
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,373.16,297.81
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,260.41,194.47
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,139.53,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,52.07,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.35,14.5,27.0,12.08,0.0
2016,4,18,6,0,263.0,30.0,0.4,15.0,54.0,24.38,14.11
2016,4,18,6,15,367.5,42.0,0.5,15.5,99.0,33.41,23.45
2016,4,18,6,30,472.0,54.0,0.6,16.0,144.0,42.09,31.53
2016,4,18,6,45,541.0,62.0,0.75,16.5,196.0,46.91,36.0
2016,4,18,7,0,610.0,70.0,0.9,17.0,248.0,51.59,40.14
2016,4,18,7,15,656.0,76.0,0.95,17.0,302.0,54.4,42.6
2016,4,18,7,30,702.0,82.0,1.0,17.0,356.0,57.11,44.87
2016,4,18,7,45,734.5,87.0,1.1,17.5,409.0,58.88,46.18
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,66.86,52.83
2016,4,18,8,15,791.0,96.0,1.25,18.5,512.5,67.88,53.42
2016,4,18,8,30,815.0,100.0,1.3,19.0,563.0,79.22,51.97
2016,4,18,8,45,834.5,102.5,1.4,20.0,610.5,130.46,71.17
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,184.06,105.89
2016,4,18,9,15,867.5,107.0,1.55,21.0,699.5,238.34,148.81
2016,4,18,9,30,881.0,109.0,1.6,21.0,741.0,301.28,201.63
2016,4,18,9,45,896.0,108.5,1.7,21.5,778.5,355.79,248.47
2016,4,18,10,0,911.0,108.0,1.8,22.0,816.0,411.11,295.64
2016,4,18,10,15,918.0,109.5,1.85,22.5,845.0,465.28,340.96
2016,4,18,10,30,925.0,111.0,1.9,23.0,874.0,519.04,384.62
2016,4,18,10,45,930.0,111.5,2.0,23.5,895.5,570.37,425.39
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,620.64,464.16
2016,4,18,11,15,937.5,112.5,2.1,24.0,931.0,668.14,500.31
2016,4,18,11,30,940.0,113.0,2.1,24.0,945.0,713.96,534.35
2016,4,18,11,45,940.5,113.5,2.15,24.5,950.5,756.54,564.58
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,796.93,591.79
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.0,833.35,615.53
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,867.12,637.35
2016,4,18,12,45,932.0,116.0,2.1,25.0,940.0,894.98,655.62
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,919.67,671.86
2016,4,18,13,15,920.0,117.5,2.1,25.0,910.0,940.43,685.6
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,957.88,697.32
2016,4,18,13,45,902.0,119.0,2.1,25.0,864.5,967.14,703.87
2016,4,18,14,0,889.0,121.0,2.1,25.0,837.0,972.87,708.38
2016,4,18,14,15,880.0,119.5,2.1,24.5,805.0,975.26,712.3
2016,4,18,14,30,871.0,118.0,2.1,24.0,773.0,974.21,714.2
2016,4,18,14,45,849.5,120.0,2.15,24.0,732.0,971.9,714.64
2016,4,18,15,0,828.0,122.0,2.2,24.0,691.0,956.39,706.56
2016,4,18,15,15,811.5,119.0,2.25,23.5,647.5,936.79,697.31
2016,4,18,15,30,795.0,116.0,2.3,23.0,604.0,914.14,686.01
2016,4,18,15,45,610.0,152.5,2.35,23.0,509.5,783.12,598.62
2016,4,18,16,0,425.0,189.0,2.4,23.0,415.0,641.21,497.94
2016,4,18,16,15,425.0,168.0,2.45,22.5,375.0,611.88,480.7
2016,4,18,16,30,425.0,147.0,2.5,22.0,335.0,580.36,460.55
2016,4,18,16,45,382.5,137.5,2.55,21.5,291.0,524.62,420.33
2016,4,18,17,0,340.0,128.0,2.6,21.0,247.0,452.87,366.91
2016,4,18,17,15,309.0,109.5,2.6,20.0,203.5,397.81,325.29
2016,4,18,17,30,278.0,91.0,2.6,19.0,160.0,343.57,282.39
2016,4,18,17,45,227.5,72.5,2.65,18.0,120.0,276.26,226.67
2016,4,18,18,0,177.0,54.0,2.7,17.0,80.0,211.83,171.23
2016,4,18,18,15,88.5,36.0,2.65,16.5,49.0,126.81,94.48
2016,4,18,18,30,0.0,18.0,2.6,16.0,18.0,17.51,0.0
2016,4,18,18,45,0.0,9.0,2.6,15.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,0.65,13.5,27.5,12.99,0.0
2016,4,19,6,0,231.0,33.0,0.6,14.0,55.0,25.75,15.61
2016,4,19,6,15,332.0,46.0,0.6,14.5,99.0,36.76,26.52
2016,4,19,6,30,433.0,59.0,0.6,15.0,143.0,46.16,35.29
2016,4,19,6,45,512.0,66.0,0.6,15.5,195.5,49.95,38.86
2016,4,19,7,0,591.0,73.0,0.6,16.0,248.0,53.71,42.2
2016,4,19,7,15,637.0,79.0,0.65,16.0,301.0,56.41,44.54
2016,4,19,7,30,683.0,85.0,0.7,16.0,354.0,59.01,46.72
2016,4,19,7,45,720.0,89.0,0.75,16.5,407.5,60.0,47.34
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,67.35,53.46
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.0,68.34,54.01
2016,4,19,8,30,805.0,101.0,1.0,18.0,561.0,82.92,53.04
2016,4,19,8,45,819.0,105.5,1.15,18.5,606.5,134.6,74.64
2016,4,19,9,0,833.0,110.0,1.3,19.0,652.0,188.05,110.58
2016,4,19,9,15,847.0,112.5,1.3,19.5,694.0,241.63,153.1
2016,4,19,9,30,861.0,115.0,1.3,20.0,736.0,296.56,199.44
2016,4,19,9,45,864.0,121.0,1.35,20.5,769.5,351.94,247.12
2016,4,19,10,0,867.0,127.0,1.4,21.0,803.0,407.13,293.98
2016,4,19,10,15,720.0,206.5,1.4,21.5,782.0,452.54,333.56
2016,4,19,10,30,573.0,286.0,1.4,22.0,761.0,489.59,363.83
2016,4,19,10,45,727.0,213.0,1.45,22.5,831.0,544.85,406.01
2016,4,19,11,0,881.0,140.0,1.5,23.0,901.0,615.28,458.86
2016,4,19,11,15,743.5,223.0,1.5,23.0,872.5,643.46,478.95
2016,4,19,11,30,606.0,306.0,1.5,23.0,844.0,663.15,491.91
2016,4,19,11,45,583.5,320.5,1.5,23.0,841.0,692.72,512.88
2016,4,19,12,0,561.0,335.0,1.5,23.0,838.0,719.61,531.46
2016,4,19,12,15,438.5,380.0,1.6,23.0,773.0,693.13,512.44
2016,4,19,12,30,316.0,425.0,1.7,23.0,708.0,654.58,484.82
2016,4,19,12,45,383.0,390.5,1.8,23.0,730.0,696.74,517.19
2016,4,19,13,0,450.0,356.0,1.9,23.0,752.0,748.42,555.15
2016,4,19,13,15,423.0,361.0,1.95,23.0,727.5,748.26,555.01
2016,4,19,13,30,396.0,366.0,2.0,23.0,703.0,735.0,546.59
2016,4,19,13,45,344.0,371.5,2.15,23.0,658.5,706.32,527.49
2016,4,19,14,0,292.0,377.0,2.3,23.0,614.0,674.92,506.2
2016,4,19,14,15,197.5,366.5,2.4,22.5,524.0,568.07,430.91
2016,4,19,14,30,103.0,356.0,2.5,22.0,434.0,456.82,349.77
2016,4,19,14,45,84.5,330.0,2.6,22.0,392.0,415.8,320.4
2016,4,19,15,0,66.0,304.0,2.7,22.0,350.0,373.81,289.43
2016,4,19,15,15,51.5,275.5,2.75,21.5,310.0,332.03,258.76
2016,4,19,15,30,37.0,247.0,2.8,21.0,270.0,289.62,226.97
2016,4,19,15,45,119.5,239.0,2.9,20.5,304.5,379.85,301.27
2016,4,19,16,0,202.0,231.0,3.0,20.0,339.0,450.37,359.43
2016,4,19,16,15,134.0,206.0,3.0,19.5,275.0,359.67,288.79
2016,4,19,16,30,66.0,181.0,3.0,19.0,211.0,254.2,204.87
2016,4,19,16,45,59.0,160.0,3.0,18.5,184.0,225.97,183.18
2016,4,19,17,0,52.0,139.0,3.0,18.0,157.0,197.68,160.73
2016,4,19,17,15,262.5,107.5,2.9,17.5,176.0,357.85,297.18
2016,4,19,17,30,473.0,76.0,2.8,17.0,195.0,492.58,406.58
2016,4,19,17,45,410.5,62.5,2.7,16.5,148.0,413.53,340.3
2016,4,19,18,0,348.0,49.0,2.6,16.0,101.0,336.49,273.94
2016,4,19,18,15,229.5,33.5,2.5,15.5,62.5,227.85,175.57
2016,4,19,18,30,111.0,18.0,2.4,15.0,24.0,112.26,0.0
2016,4,19,18,45,55.5,9.0,2.35,15.0,12.0,39.34,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,144.5,16.0,2.0,12.5,30.0,12.78,0.0
2016,4,20,6,0,289.0,32.0,2.1,13.0,60.0,25.93,16.03
2016,4,20,6,15,390.5,43.0,2.15,13.5,106.0,34.0,24.23
2016,4,20,6,30,492.0,54.0,2.2,14.0,152.0,41.79,31.55
2016,4,20,6,45,559.5,61.5,2.3,15.0,204.5,46.23,35.61
2016,4,20,7,0,627.0,69.0,2.4,16.0,257.0,50.54,39.36
2016,4,20,7,15,671.0,74.5,2.3,16.0,310.5,53.03,41.53
2016,4,20,7,30,715.0,80.0,2.2,16.0,364.0,55.42,43.54
2016,4,20,7,45,747.0,84.0,2.15,16.5,416.5,62.29,49.33
2016,4,20,8,0,779.0,88.0,2.1,17.0,469.0,63.58,50.17
2016,4,20,8,15,802.0,91.5,2.1,17.5,519.5,64.37,50.58
2016,4,20,8,30,825.0,95.0,2.1,18.0,570.0,82.42,50.26
2016,4,20,8,45,844.0,96.5,2.1,18.5,616.5,133.47,72.17
2016,4,20,9,0,863.0,98.0,2.1,19.0,663.0,195.49,115.43
2016,4,20,9,15,875.5,100.0,2.1,19.0,704.0,249.42,159.14
2016,4,20,9,30,888.0,102.0,2.1,19.0,745.0,304.38,206.62
2016,4,20,9,45,902.0,101.5,2.1,19.5,781.5,358.77,253.98
2016,4,20,10,0,916.0,101.0,2.1,20.0,818.0,413.86,301.35
2016,4,20,10,15,922.5,102.5,2.1,20.0,847.0,467.86,347.54
2016,4,20,10,30,929.0,104.0,2.1,20.0,876.0,521.38,392.11
2016,4,20,10,45,925.0,109.5,2.15,20.5,895.0,571.98,432.6
2016,4,20,11,0,921.0,115.0,2.2,21.0,914.0,620.77,470.43
2016,4,20,11,15,924.0,116.0,2.2,21.0,928.0,668.22,506.91
2016,4,20,11,30,927.0,117.0,2.2,21.0,942.0,714.1,541.33
2016,4,20,11,45,916.5,124.5,2.2,21.0,945.0,754.32,570.81
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,791.72,597.3
2016,4,20,12,15,905.0,132.0,2.2,21.0,945.5,827.06,621.15
2016,4,20,12,30,904.0,132.0,2.2,21.0,943.0,859.86,643.17
2016,4,20,12,45,901.5,131.0,2.25,21.0,932.5,887.82,662.34
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,912.84,679.62
2016,4,20,13,15,894.0,129.0,2.3,21.0,904.0,932.59,693.01
2016,4,20,13,30,889.0,128.0,2.3,21.0,886.0,949.09,704.38
2016,4,20,13,45,880.5,128.0,2.35,21.0,860.0,960.07,712.74
2016,4,20,14,0,872.0,128.0,2.4,21.0,834.0,967.67,719.07
2016,4,20,14,15,862.5,126.0,2.4,20.5,801.5,968.87,722.23
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,976.92,730.18
2016,4,20,14,45,840.0,121.5,2.45,20.0,730.5,967.63,725.8
2016,4,20,15,0,827.0,119.0,2.5,20.0,692.0,955.01,719.45
2016,4,20,15,15,810.0,116.0,2.45,19.5,648.0,934.76,708.48
2016,4,20,15,30,793.0,113.0,2.4,19.0,604.0,911.51,695.53
2016,4,20,15,45,775.0,108.0,2.4,19.0,556.5,882.17,677.49
2016,4,20,16,0,757.0,103.0,2.4,19.0,509.0,850.24,657.55
2016,4,20,16,15,705.5,98.5,2.35,18.5,448.0,791.65,619.23
2016,4,20,16,30,654.0,94.0,2.3,18.0,387.0,727.34,576.0
2016,4,20,16,45,598.5,95.0,2.3,17.5,337.5,666.55,534.39
2016,4,20,17,0,543.0,96.0,2.3,17.0,288.0,605.83,491.28
2016,4,20,17,15,498.0,85.0,2.25,16.5,238.5,540.29,442.48
2016,4,20,17,30,453.0,74.0,2.2,16.0,189.0,475.87,392.22
2016,4,20,17,45,387.5,61.5,2.15,15.5,143.5,392.42,323.85
2016,4,20,18,0,322.0,49.0,2.1,15.0,98.0,318.62,260.24
2016,4,20,18,15,161.0,36.5,2.05,14.5,61.0,188.43,145.7
2016,4,20,18,30,0.0,24.0,2.0,14.0,24.0,27.56,0.0
2016,4,20,18,45,0.0,12.0,1.95,14.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.5,1.2,14.5,8.5,7.46,0.0
2016,4,21,6,0,0.0,17.0,1.3,15.0,17.0,14.95,6.9
2016,4,21,6,15,0.0,30.5,1.45,15.0,30.5,26.88,17.92
2016,4,21,6,30,0.0,44.0,1.6,15.0,44.0,38.83,28.85
2016,4,21,6,45,0.0,59.5,1.75,15.5,59.5,52.17,40.82
2016,4,21,7,0,0.0,75.0,1.9,16.0,75.0,65.2,52.32
2016,4,21,7,15,0.0,91.0,1.95,16.0,91.0,78.5,63.95
2016,4,21,7,30,0.0,107.0,2.0,16.0,107.0,91.68,75.3
2016,4,21,7,45,8.5,142.0,2.15,16.0,146.5,118.85,98.61
2016,4,21,8,0,17.0,177.0,2.3,16.0,186.0,145.13,120.82
2016,4,21,8,15,104.0,217.5,2.4,16.0,277.5,154.35,128.24
2016,4,21,8,30,191.0,258.0,2.5,16.0,369.0,184.9,143.54
2016,4,21,8,45,194.5,280.0,2.6,16.5,401.0,214.96,162.72
2016,4,21,9,0,198.0,302.0,2.7,17.0,433.0,245.84,185.18
2016,4,21,9,15,231.0,318.0,2.75,17.0,479.5,279.78,210.53
2016,4,21,9,30,264.0,334.0,2.8,17.0,526.0,307.94,232.35
2016,4,21,9,45,303.5,342.0,2.85,17.5,573.0,346.63,262.4
2016,4,21,10,0,343.0,350.0,2.9,18.0,620.0,389.54,295.89
2016,4,21,10,15,208.5,369.5,2.9,18.0,535.5,379.59,291.61
2016,4,21,10,30,74.0,389.0,2.9,18.0,451.0,353.62,273.21
2016,4,21,10,45,124.5,412.0,2.95,18.0,519.0,401.07,309.63
2016,4,21,11,0,175.0,435.0,3.0,18.0,587.0,460.26,354.54
2016,4,21,11,15,112.5,417.0,3.0,18.0,515.5,422.9,326.2
2016,4,21,11,30,50.0,399.0,3.0,18.0,444.0,378.98,292.52
2016,4,21,11,45,52.5,400.0,3.05,18.0,447.5,388.33,299.94
2016,4,21,12,0,55.0,401.0,3.1,18.0,451.0,397.74,307.23
2016,4,21,12,15,73.0,419.5,3.15,18.0,486.0,434.98,335.73
2016,4,21,12,30,91.0,438.0,3.2,18.0,521.0,474.04,365.36
2016,4,21,12,45,52.0,354.0,3.3,18.5,401.5,370.52,286.7
2016,4,21,13,0,13.0,270.0,3.4,19.0,282.0,254.71,197.1
2016,4,21,13,15,115.0,345.5,3.5,19.0,444.5,439.78,342.14
2016,4,21,13,30,217.0,421.0,3.6,19.0,607.0,616.05,474.4
2016,4,21,13,45,551.0,265.0,3.7,19.0,717.5,805.63,620.78
2016,4,21,14,0,885.0,109.0,3.8,19.0,828.0,961.81,732.83
2016,4,21,14,15,877.0,107.5,3.85,18.5,796.5,964.61,736.29
2016,4,21,14,30,869.0,106.0,3.9,18.0,765.0,964.03,738.82
2016,4,21,14,45,861.0,102.0,3.95,18.0,728.5,957.31,735.87
2016,4,21,15,0,853.0,98.0,4.0,18.0,692.0,947.23,730.76
2016,4,21,15,15,753.5,126.0,4.0,18.0,626.0,893.2,694.47
2016,4,21,15,30,654.0,154.0,4.0,18.0,560.0,834.12,654.36
2016,4,21,15,45,450.5,191.5,4.0,18.0,461.0,673.0,535.92
2016,4,21,16,0,247.0,229.0,4.0,18.0,362.0,507.86,407.78
2016,4,21,16,15,300.0,196.5,4.0,17.5,343.0,516.37,419.11
2016,4,21,16,30,353.0,164.0,4.0,17.0,324.0,520.55,426.28
2016,4,21,16,45,335.5,146.5,4.0,17.0,283.0,478.78,394.51
2016,4,21,17,0,318.0,129.0,4.0,17.0,242.0,436.6,361.82
2016,4,21,17,15,295.5,109.5,3.9,16.5,201.0,387.36,322.96
2016,4,21,17,30,273.0,90.0,3.8,16.0,160.0,338.26,282.83
2016,4,21,17,45,235.0,71.5,3.75,15.5,122.0,279.64,233.02
2016,4,21,18,0,197.0,53.0,3.7,15.0,84.0,222.71,182.96
2016,4,21,18,15,124.0,36.0,3.6,14.5,53.0,147.45,114.54
2016,4,21,18,30,51.0,19.0,3.5,14.0,22.0,67.46,14.18
2016,4,21,18,45,25.5,9.5,3.45,14.0,11.0,23.02,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,73.5,19.0,5.95,14.0,27.0,15.64,0.81
2016,4,22,6,0,147.0,38.0,6.0,14.0,54.0,30.46,20.1
2016,4,22,6,15,214.5,55.0,6.05,14.0,92.5,41.8,31.06
2016,4,22,6,30,282.0,72.0,6.1,14.0,131.0,53.79,42.21
2016,4,22,6,45,328.0,87.5,6.2,14.5,174.5,64.12,51.58
2016,4,22,7,0,374.0,103.0,6.3,15.0,218.0,73.99,60.32
2016,4,22,7,15,415.0,114.0,6.4,15.0,263.5,80.22,65.76
2016,4,22,7,30,456.0,125.0,6.5,15.0,309.0,86.15,70.82
2016,4,22,7,45,228.0,84.5,6.6,15.0,176.5,55.72,43.79
2016,4,22,8,0,0.0,44.0,6.7,15.0,44.0,38.85,28.75
2016,4,22,8,15,0.0,104.5,6.8,15.0,104.5,91.5,74.81
2016,4,22,8,30,0.0,165.0,6.9,15.0,165.0,139.19,110.74
2016,4,22,8,45,0.0,161.0,7.05,15.5,161.0,137.45,108.75
2016,4,22,9,0,0.0,157.0,7.2,16.0,157.0,135.22,106.43
2016,4,22,9,15,0.0,134.5,7.3,16.0,134.5,117.48,91.64
2016,4,22,9,30,0.0,112.0,7.4,16.0,112.0,98.83,76.15
2016,4,22,9,45,6.0,178.5,7.5,16.0,183.0,156.59,122.99
2016,4,22,10,0,12.0,245.0,7.6,16.0,254.0,214.09,169.13
2016,4,22,10,15,12.0,250.0,7.75,16.0,259.5,220.05,173.72
2016,4,22,10,30,12.0,255.0,7.9,16.0,265.0,225.96,178.35
2016,4,22,10,45,17.5,291.0,8.05,16.0,306.5,260.52,205.86
2016,4,22,11,0,23.0,327.0,8.2,16.0,348.0,296.04,234.02
2016,4,22,11,15,45.0,373.0,8.25,15.5,413.5,347.95,275.73
2016,4,22,11,30,67.0,419.0,8.3,15.0,479.0,407.19,323.16
2016,4,22,11,45,110.0,438.0,8.4,15.0,537.5,462.4,367.32
2016,4,22,12,0,153.0,457.0,8.5,15.0,596.0,522.21,414.95
2016,4,22,12,15,99.5,427.5,8.4,15.0,518.0,463.05,367.95
2016,4,22,12,30,46.0,398.0,8.3,15.0,440.0,400.95,318.17
2016,4,22,12,45,119.0,421.0,8.25,15.0,527.5,498.1,396.51
2016,4,22,13,0,192.0,444.0,8.2,15.0,615.0,593.61,472.48
2016,4,22,13,15,309.0,399.0,8.05,14.5,667.0,676.9,541.19
2016,4,22,13,30,426.0,354.0,7.9,14.0,719.0,764.09,612.42
2016,4,22,13,45,302.5,376.5,7.8,14.0,632.0,674.86,541.33
2016,4,22,14,0,179.0,399.0,7.7,14.0,545.0,577.78,463.41
2016,4,22,14,15,500.0,268.0,7.65,14.0,654.0,785.89,635.12
2016,4,22,14,30,821.0,137.0,7.6,14.0,763.0,963.54,773.45
2016,4,22,14,45,438.0,218.5,7.6,14.0,551.0,687.2,560.25
2016,4,22,15,0,55.0,300.0,7.6,14.0,339.0,358.49,289.9
2016,4,22,15,15,46.5,275.0,7.55,14.0,306.5,326.37,264.99
2016,4,22,15,30,38.0,250.0,7.5,14.0,274.0,293.69,238.97
2016,4,22,15,45,205.0,228.0,7.45,14.0,340.5,447.41,370.65
2016,4,22,16,0,372.0,206.0,7.4,14.0,407.0,595.98,495.13
2016,4,22,16,15,326.0,192.0,7.2,14.0,355.5,534.67,445.93
2016,4,22,16,30,280.0,178.0,7.0,14.0,304.0,473.97,397.06
2016,4,22,16,45,259.5,160.0,6.85,14.0,266.0,431.24,362.92
2016,4,22,17,0,239.0,142.0,6.7,14.0,228.0,388.54,328.13
2016,4,22,17,15,389.0,105.5,6.45,13.5,218.5,474.59,403.27
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,537.8,456.25
2016,4,22,17,45,446.0,61.0,5.95,13.0,159.0,440.13,372.47
2016,4,22,18,0,353.0,53.0,5.7,13.0,109.0,346.62,289.35
2016,4,22,18,15,230.0,38.5,5.5,12.5,69.5,236.15,188.77
2016,4,22,18,30,107.0,24.0,5.3,12.0,30.0,123.69,43.3
2016,4,22,18,45,53.5,12.0,5.15,11.5,15.0,41.16,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
