Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,19.0,3.85,11.5,34.0,14.88,2.2
2016,4,23,6,0,273.0,38.0,4.0,12.0,68.0,29.55,19.69
2016,4,23,6,15,370.0,49.0,4.05,12.0,113.5,38.77,28.73
2016,4,23,6,30,467.0,60.0,4.1,12.0,159.0,46.33,35.94
2016,4,23,6,45,528.0,68.0,4.2,12.5,209.5,50.93,40.21
2016,4,23,7,0,589.0,76.0,4.3,13.0,260.0,55.36,44.15
2016,4,23,7,15,633.0,82.5,4.2,13.0,312.5,58.35,46.77
2016,4,23,7,30,677.0,89.0,4.1,13.0,365.0,61.2,49.17
2016,4,23,7,45,708.0,93.5,4.1,13.5,416.5,62.37,49.95
2016,4,23,8,0,739.0,98.0,4.1,14.0,468.0,63.47,50.64
2016,4,23,8,15,762.0,102.0,4.1,14.0,517.0,71.07,57.14
2016,4,23,8,30,785.0,106.0,4.1,14.0,566.0,98.01,59.67
2016,4,23,8,45,800.0,110.0,4.2,14.5,610.5,148.28,85.5
2016,4,23,9,0,815.0,114.0,4.3,15.0,655.0,200.41,123.63
2016,4,23,9,15,828.0,116.0,4.3,15.0,695.0,252.35,167.48
2016,4,23,9,30,841.0,118.0,4.3,15.0,735.0,305.52,214.84
2016,4,23,9,45,860.5,115.0,4.35,15.5,772.0,364.45,266.78
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,417.59,313.77
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,469.47,359.64
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,520.96,404.09
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,570.54,445.25
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,618.96,484.33
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,664.85,520.86
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,709.18,555.28
2016,4,23,11,45,905.0,120.5,4.25,17.0,938.0,749.83,586.4
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,788.3,614.46
2016,4,23,12,15,903.5,122.0,4.25,17.0,941.0,823.51,639.73
2016,4,23,12,30,903.0,122.0,4.3,17.0,939.0,856.24,663.19
2016,4,23,12,45,897.5,123.0,4.35,17.0,927.5,883.04,682.56
2016,4,23,13,0,892.0,124.0,4.4,17.0,916.0,906.83,699.9
2016,4,23,13,15,887.5,123.5,4.55,17.0,898.5,926.99,715.58
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,943.97,729.19
2016,4,23,13,45,871.5,124.5,4.9,17.0,854.5,953.22,737.9
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,959.11,744.42
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,959.93,746.77
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,967.65,754.21
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,957.13,749.11
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,943.41,741.85
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,923.58,730.71
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,900.81,717.43
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,873.51,699.67
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,838.93,676.36
2016,4,23,16,15,693.5,108.5,5.65,15.5,455.5,796.57,647.68
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,752.7,617.33
2016,4,23,16,45,617.5,100.0,5.6,15.0,353.5,691.78,572.04
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,630.9,525.67
2016,4,23,17,15,516.0,87.5,5.5,14.5,250.5,559.96,470.42
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,485.97,410.57
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,395.88,333.4
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,311.88,259.02
2016,4,23,18,15,189.0,41.0,5.2,13.5,67.0,213.29,169.96
2016,4,23,18,30,86.0,24.0,5.1,13.0,29.0,99.86,41.72
2016,4,23,18,45,43.0,12.0,5.05,13.0,14.5,35.28,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,27.5,21.5,6.45,11.5,24.5,18.26,5.43
2016,4,24,6,0,55.0,43.0,6.7,12.0,49.0,35.04,24.51
2016,4,24,6,15,94.5,65.0,6.7,12.0,82.5,51.7,40.18
2016,4,24,6,30,134.0,87.0,6.7,12.0,116.0,67.97,55.26
2016,4,24,6,45,169.0,108.5,6.7,12.5,155.0,83.52,69.35
2016,4,24,7,0,204.0,130.0,6.7,13.0,194.0,95.0,79.5
2016,4,24,7,15,243.0,143.5,6.65,13.0,233.5,103.68,87.09
2016,4,24,7,30,282.0,157.0,6.6,13.0,273.0,112.0,94.22
2016,4,24,7,45,377.0,160.5,6.6,13.5,337.5,106.74,89.11
2016,4,24,8,0,472.0,164.0,6.6,14.0,402.0,107.13,88.98
2016,4,24,8,15,607.5,147.0,6.6,14.0,485.0,92.92,76.27
2016,4,24,8,30,743.0,130.0,6.6,14.0,568.0,107.95,67.52
2016,4,24,8,45,776.0,127.5,6.6,14.5,617.0,161.6,97.15
2016,4,24,9,0,809.0,125.0,6.6,15.0,666.0,210.4,132.43
2016,4,24,9,15,823.5,128.0,6.55,15.5,707.0,263.09,176.96
2016,4,24,9,30,838.0,131.0,6.5,16.0,748.0,317.22,224.92
2016,4,24,9,45,855.0,129.5,6.5,16.5,784.5,369.97,272.3
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,429.05,324.23
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,481.26,370.75
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,533.15,416.04
2016,4,24,10,45,890.5,133.0,6.7,17.0,899.0,582.8,458.68
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,631.36,499.55
2016,4,24,11,15,897.0,135.5,7.05,17.0,933.5,677.17,537.85
2016,4,24,11,30,900.0,136.0,7.3,17.0,947.0,721.46,574.36
2016,4,24,11,45,895.0,140.5,7.55,17.5,950.5,761.7,606.01
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,799.59,634.94
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,834.29,662.64
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,866.53,688.65
2016,4,24,12,45,710.5,242.0,8.45,17.0,882.0,849.84,675.69
2016,4,24,13,0,533.0,339.0,8.7,17.0,814.0,810.68,642.74
2016,4,24,13,15,456.5,359.0,8.85,17.0,760.5,781.5,620.09
2016,4,24,13,30,380.0,379.0,9.0,17.0,707.0,737.57,586.1
2016,4,24,13,45,460.0,335.0,9.15,17.0,720.5,793.97,632.57
2016,4,24,14,0,540.0,291.0,9.3,17.0,734.0,838.76,670.28
2016,4,24,14,15,558.5,269.5,9.35,16.5,712.0,845.56,678.72
2016,4,24,14,30,577.0,248.0,9.4,16.0,690.0,849.56,685.32
2016,4,24,14,45,638.5,218.5,9.5,16.0,685.0,889.93,719.42
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,922.07,745.67
2016,4,24,15,15,605.5,197.5,9.6,15.5,603.5,840.07,685.71
2016,4,24,15,30,511.0,206.0,9.6,15.0,527.0,751.27,617.96
2016,4,24,15,45,416.0,212.5,9.65,15.0,460.5,666.45,550.73
2016,4,24,16,0,321.0,219.0,9.7,15.0,394.0,565.15,469.4
2016,4,24,16,15,445.5,181.0,9.75,14.5,399.0,649.56,543.26
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,708.2,595.62
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,657.53,556.2
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,606.24,515.62
2016,4,24,17,15,462.0,105.0,9.9,13.5,253.0,533.74,456.55
2016,4,24,17,30,406.0,94.0,9.9,13.0,202.0,463.56,397.27
2016,4,24,17,45,336.0,79.0,9.9,12.5,154.5,380.69,325.13
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,302.51,254.88
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,193.01,156.06
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,95.48,46.23
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,32.67,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,72.0,10.0,5.7,9.0,11.0,9.1,0.0
2016,4,25,5,45,230.0,22.5,5.8,9.5,46.0,18.19,6.57
2016,4,25,6,0,388.0,35.0,5.9,10.0,81.0,28.06,18.79
2016,4,25,6,15,480.0,43.5,6.0,10.0,129.5,33.93,24.72
2016,4,25,6,30,572.0,52.0,6.1,10.0,178.0,39.64,30.23
2016,4,25,6,45,631.5,58.0,6.2,10.5,231.5,43.03,33.41
2016,4,25,7,0,691.0,64.0,6.3,11.0,285.0,50.73,40.32
2016,4,25,7,15,730.5,68.5,6.3,11.5,339.0,52.93,42.15
2016,4,25,7,30,770.0,73.0,6.3,12.0,393.0,55.07,43.86
2016,4,25,7,45,798.0,77.0,6.3,12.5,446.5,56.66,45.04
2016,4,25,8,0,826.0,81.0,6.3,13.0,500.0,58.17,46.13
2016,4,25,8,15,847.0,84.0,6.2,13.0,550.5,58.82,46.54
2016,4,25,8,30,868.0,87.0,6.1,13.0,601.0,103.91,60.0
2016,4,25,8,45,884.0,89.5,6.05,13.5,648.0,157.32,89.05
2016,4,25,9,0,900.0,92.0,6.0,14.0,695.0,212.51,130.61
2016,4,25,9,15,911.5,94.0,6.0,14.0,736.5,267.98,178.56
2016,4,25,9,30,923.0,96.0,6.0,14.0,778.0,324.34,229.75
2016,4,25,9,45,930.5,98.0,6.05,14.5,813.5,380.09,280.69
2016,4,25,10,0,938.0,100.0,6.1,15.0,849.0,435.87,331.03
2016,4,25,10,15,944.5,101.0,6.15,15.0,877.5,490.27,379.92
2016,4,25,10,30,951.0,102.0,6.2,15.0,906.0,544.15,427.3
2016,4,25,10,45,955.0,103.0,6.3,15.5,927.0,595.97,471.17
2016,4,25,11,0,959.0,104.0,6.4,16.0,948.0,646.61,512.93
2016,4,25,11,15,961.0,104.5,6.45,16.0,961.5,694.19,552.24
2016,4,25,11,30,963.0,105.0,6.5,16.0,975.0,740.01,589.41
2016,4,25,11,45,961.5,106.5,6.6,16.0,979.5,782.26,623.2
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,822.14,653.09
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,858.56,680.17
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,892.3,705.25
2016,4,25,12,45,949.0,111.5,6.85,16.0,966.5,919.72,725.72
2016,4,25,13,0,940.0,115.0,6.9,16.0,954.0,943.87,743.88
2016,4,25,13,15,935.5,114.5,6.95,16.0,935.5,964.84,759.83
2016,4,25,13,30,931.0,114.0,7.0,16.0,917.0,982.49,773.5
2016,4,25,13,45,924.0,113.0,7.05,16.5,891.0,993.9,781.29
2016,4,25,14,0,917.0,112.0,7.1,17.0,865.0,1001.82,786.7
2016,4,25,14,15,908.5,110.5,7.15,16.5,832.5,1004.28,791.37
2016,4,25,14,30,900.0,109.0,7.2,16.0,800.0,1003.25,793.7
2016,4,25,14,45,887.5,107.5,7.25,16.0,761.0,994.9,789.33
2016,4,25,15,0,875.0,106.0,7.3,16.0,722.0,983.22,782.68
2016,4,25,15,15,860.0,103.5,7.35,16.0,677.5,974.86,778.63
2016,4,25,15,30,845.0,101.0,7.4,16.0,633.0,953.35,764.9
2016,4,25,15,45,824.5,98.0,7.45,16.0,584.5,923.08,744.66
2016,4,25,16,0,804.0,95.0,7.5,16.0,536.0,890.21,722.36
2016,4,25,16,15,778.0,91.0,7.5,15.5,484.5,848.74,694.4
2016,4,25,16,30,752.0,87.0,7.5,15.0,433.0,805.41,664.5
2016,4,25,16,45,714.0,83.0,7.5,15.0,379.5,755.48,627.51
2016,4,25,17,0,676.0,79.0,7.5,15.0,326.0,700.28,585.45
2016,4,25,17,15,625.0,72.5,7.35,14.5,273.0,631.2,531.64
2016,4,25,17,30,574.0,66.0,7.2,14.0,220.0,563.41,476.91
2016,4,25,17,45,492.5,58.0,7.1,13.5,169.5,472.91,401.1
2016,4,25,18,0,411.0,50.0,7.0,13.0,119.0,386.91,325.2
2016,4,25,18,15,292.5,37.0,6.75,12.5,77.5,276.73,225.22
2016,4,25,18,30,174.0,24.0,6.5,12.0,36.0,167.4,93.72
2016,4,25,18,45,87.0,12.0,6.3,11.5,18.0,60.46,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,9.1,0.0
2016,4,26,5,45,116.5,26.5,3.55,10.5,41.0,20.68,9.13
2016,4,26,6,0,233.0,43.0,3.6,11.0,72.0,33.19,23.28
2016,4,26,6,15,309.5,57.5,3.65,11.0,115.0,43.69,33.37
2016,4,26,6,30,386.0,72.0,3.7,11.0,158.0,53.83,42.9
2016,4,26,6,45,429.5,85.0,3.8,11.5,204.5,62.35,50.67
2016,4,26,7,0,473.0,98.0,3.9,12.0,251.0,70.5,57.89
2016,4,26,7,15,533.0,99.0,3.9,12.5,300.0,69.94,57.17
2016,4,26,7,30,593.0,100.0,3.9,13.0,349.0,68.14,55.31
2016,4,26,7,45,478.5,145.5,3.9,13.5,363.0,97.24,80.66
2016,4,26,8,0,364.0,191.0,3.9,14.0,377.0,131.73,110.22
2016,4,26,8,15,498.0,170.5,3.8,14.0,452.0,108.38,89.58
2016,4,26,8,30,632.0,150.0,3.7,14.0,527.0,121.37,79.05
2016,4,26,8,45,513.5,209.5,3.6,14.5,531.0,189.36,129.61
2016,4,26,9,0,395.0,269.0,3.5,15.0,535.0,251.76,183.0
2016,4,26,9,15,377.0,293.5,3.45,15.0,559.5,291.0,215.91
2016,4,26,9,30,359.0,318.0,3.4,15.0,584.0,328.81,248.3
2016,4,26,9,45,446.5,299.5,3.4,15.0,646.5,362.34,274.85
2016,4,26,10,0,534.0,281.0,3.4,15.0,709.0,412.31,315.25
2016,4,26,10,15,507.5,303.0,3.55,15.0,721.5,450.99,348.51
2016,4,26,10,30,481.0,325.0,3.7,15.0,734.0,487.08,378.85
2016,4,26,10,45,496.0,332.5,3.9,15.5,762.5,531.75,414.29
2016,4,26,11,0,511.0,340.0,4.1,16.0,791.0,577.49,449.87
2016,4,26,11,15,398.0,389.0,4.3,16.0,743.5,579.0,451.34
2016,4,26,11,30,285.0,438.0,4.5,16.0,696.0,568.43,443.03
2016,4,26,11,45,276.0,443.5,4.75,16.0,694.5,587.23,458.26
2016,4,26,12,0,267.0,449.0,5.0,16.0,693.0,604.95,472.43
2016,4,26,12,15,273.0,446.0,5.15,16.0,695.5,625.86,489.03
2016,4,26,12,30,279.0,443.0,5.3,16.0,698.0,646.24,505.23
2016,4,26,12,45,396.0,395.0,5.5,16.0,752.5,718.45,563.24
2016,4,26,13,0,513.0,347.0,5.7,16.0,807.0,802.83,629.55
2016,4,26,13,15,656.0,260.5,5.8,16.0,836.5,871.14,684.76
2016,4,26,13,30,799.0,174.0,5.9,16.0,866.0,931.64,731.19
2016,4,26,13,45,672.5,232.5,6.05,16.0,803.5,897.01,707.09
2016,4,26,14,0,546.0,291.0,6.2,16.0,741.0,846.41,668.23
2016,4,26,14,15,668.5,221.0,6.2,16.0,751.0,908.42,718.72
2016,4,26,14,30,791.0,151.0,6.2,16.0,761.0,954.94,753.59
2016,4,26,14,45,782.0,146.5,6.25,16.0,724.5,947.14,749.36
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,936.13,743.19
2016,4,26,15,15,678.5,161.5,6.3,15.5,619.0,873.4,699.92
2016,4,26,15,30,584.0,181.0,6.3,15.0,550.0,801.7,649.28
2016,4,26,15,45,645.5,151.0,6.3,15.0,530.5,822.83,667.48
2016,4,26,16,0,707.0,121.0,6.3,15.0,511.0,837.81,680.77
2016,4,26,16,15,571.0,137.0,6.3,14.5,432.5,721.08,594.16
2016,4,26,16,30,435.0,153.0,6.3,14.0,354.0,600.96,501.01
2016,4,26,16,45,393.5,139.5,6.35,14.0,304.5,540.28,453.6
2016,4,26,17,0,352.0,126.0,6.4,14.0,255.0,480.29,405.45
2016,4,26,17,15,308.0,113.0,6.35,13.5,213.5,402.98,342.62
2016,4,26,17,30,264.0,100.0,6.3,13.0,172.0,346.14,294.68
2016,4,26,17,45,219.0,81.5,6.3,12.5,132.5,282.93,239.99
2016,4,26,18,0,174.0,63.0,6.3,12.0,93.0,222.26,185.97
2016,4,26,18,15,112.0,44.0,6.2,11.5,61.0,152.12,122.2
2016,4,26,18,30,50.0,25.0,6.1,11.0,29.0,69.8,38.92
2016,4,26,18,45,25.0,12.5,6.0,11.0,14.5,25.64,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,10.01,0.0
2016,4,27,5,45,161.0,26.5,3.9,11.5,45.0,20.71,9.79
2016,4,27,6,0,285.0,42.0,4.2,12.0,78.0,32.48,22.64
2016,4,27,6,15,374.5,53.0,4.35,12.0,123.5,41.61,31.42
2016,4,27,6,30,464.0,64.0,4.5,12.0,169.0,49.02,38.43
2016,4,27,6,45,232.0,76.0,4.7,12.5,128.5,54.73,43.65
2016,4,27,7,0,0.0,88.0,4.9,13.0,88.0,75.67,62.28
2016,4,27,7,15,0.0,105.0,5.15,13.0,105.0,89.62,74.56
2016,4,27,7,30,0.0,122.0,5.4,13.0,122.0,103.43,86.56
2016,4,27,7,45,0.0,88.0,5.7,13.5,88.0,77.56,63.32
2016,4,27,8,0,0.0,54.0,6.0,14.0,54.0,47.72,36.68
2016,4,27,8,15,13.0,140.0,6.3,14.0,147.5,119.68,99.58
2016,4,27,8,30,26.0,226.0,6.6,14.0,241.0,185.22,148.23
2016,4,27,8,45,53.0,264.0,6.9,14.0,299.0,206.55,163.69
2016,4,27,9,0,80.0,302.0,7.2,14.0,357.0,242.81,191.49
2016,4,27,9,15,41.5,241.5,7.35,14.0,270.5,202.65,160.35
2016,4,27,9,30,3.0,181.0,7.5,14.0,184.0,157.1,124.46
2016,4,27,9,45,7.0,213.0,7.7,14.0,219.5,185.36,147.26
2016,4,27,10,0,11.0,245.0,7.9,14.0,255.0,214.23,170.44
2016,4,27,10,15,235.0,290.0,7.95,14.0,490.0,330.16,262.04
2016,4,27,10,30,459.0,335.0,8.0,14.0,725.0,485.23,385.44
2016,4,27,10,45,659.0,245.5,8.05,14.0,820.5,550.93,440.27
2016,4,27,11,0,859.0,156.0,8.1,14.0,916.0,634.27,509.91
2016,4,27,11,15,863.5,156.5,8.05,14.0,930.5,680.7,548.49
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,725.88,585.43
2016,4,27,11,45,867.5,159.0,8.0,14.0,951.0,767.32,618.92
2016,4,27,12,0,867.0,161.0,8.0,14.0,957.0,806.77,650.4
2016,4,27,12,15,867.0,161.0,8.0,14.0,955.5,842.64,677.61
2016,4,27,12,30,867.0,161.0,8.0,14.0,954.0,876.12,702.91
2016,4,27,12,45,858.5,164.5,8.0,14.0,942.5,903.13,723.34
2016,4,27,13,0,850.0,168.0,8.0,14.0,931.0,927.07,741.56
2016,4,27,13,15,845.5,166.5,8.0,14.0,913.0,946.62,756.58
2016,4,27,13,30,841.0,165.0,8.0,14.0,895.0,962.98,769.36
2016,4,27,13,45,838.5,161.0,8.05,14.0,871.0,975.46,779.6
2016,4,27,14,0,836.0,157.0,8.1,14.0,847.0,984.63,787.55
2016,4,27,14,15,570.0,254.0,8.1,14.0,716.5,843.07,679.98
2016,4,27,14,30,304.0,351.0,8.1,14.0,586.0,681.04,549.28
2016,4,27,14,45,547.0,248.0,8.15,14.0,645.5,829.54,672.95
2016,4,27,15,0,790.0,145.0,8.2,14.0,705.0,957.1,773.38
2016,4,27,15,15,772.0,141.5,8.15,14.0,661.0,941.97,763.09
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,917.61,746.42
2016,4,27,15,45,729.0,134.0,8.1,14.0,568.5,883.34,722.36
2016,4,27,16,0,704.0,130.0,8.1,14.0,520.0,846.83,696.45
2016,4,27,16,15,679.0,114.0,8.05,14.0,461.0,793.81,657.24
2016,4,27,16,30,654.0,98.0,8.0,14.0,402.0,738.71,615.87
2016,4,27,16,45,515.5,110.5,8.0,14.0,332.5,618.71,521.51
2016,4,27,17,0,377.0,123.0,8.0,14.0,263.0,497.92,422.21
2016,4,27,17,15,417.0,104.5,7.95,13.5,237.0,497.91,424.59
2016,4,27,17,30,457.0,86.0,7.9,13.0,211.0,493.55,421.98
2016,4,27,17,45,390.5,73.0,7.85,13.0,163.5,413.39,352.24
2016,4,27,18,0,324.0,60.0,7.8,13.0,116.0,337.54,284.21
2016,4,27,18,15,220.0,44.0,7.75,12.5,76.0,237.54,193.87
2016,4,27,18,30,116.0,28.0,7.7,12.0,36.0,127.9,80.26
2016,4,27,18,45,58.0,14.0,7.65,12.0,18.0,45.92,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,56.0,13.0,5.4,10.0,15.0,11.82,0.0
2016,4,28,5,45,183.0,27.5,5.65,10.5,49.0,21.49,10.98
2016,4,28,6,0,310.0,42.0,5.9,11.0,83.0,33.78,23.93
2016,4,28,6,15,398.5,52.5,5.9,11.5,129.5,41.06,31.02
2016,4,28,6,30,487.0,63.0,5.9,12.0,176.0,48.08,37.6
2016,4,28,6,45,549.5,70.0,5.95,12.5,227.0,51.81,41.03
2016,4,28,7,0,612.0,77.0,6.0,13.0,278.0,55.44,44.21
2016,4,28,7,15,653.0,82.5,5.85,13.5,330.5,57.67,46.02
2016,4,28,7,30,694.0,88.0,5.7,14.0,383.0,59.79,47.67
2016,4,28,7,45,728.0,91.0,5.6,14.5,435.5,60.02,47.61
2016,4,28,8,0,762.0,94.0,5.5,15.0,488.0,66.63,53.15
2016,4,28,8,15,784.5,97.5,5.3,15.0,537.0,67.22,53.48
2016,4,28,8,30,807.0,101.0,5.1,15.0,586.0,109.53,62.1
2016,4,28,8,45,825.0,103.0,4.95,15.5,632.0,159.82,91.63
2016,4,28,9,0,843.0,105.0,4.8,16.0,678.0,212.25,131.85
2016,4,28,9,15,856.0,107.0,4.65,16.0,718.5,273.4,184.04
2016,4,28,9,30,869.0,109.0,4.5,16.0,759.0,327.16,232.06
2016,4,28,9,45,888.5,106.0,4.4,16.5,796.5,380.29,279.25
2016,4,28,10,0,908.0,103.0,4.3,17.0,834.0,434.6,326.71
2016,4,28,10,15,915.0,104.0,4.2,17.0,862.5,487.48,372.72
2016,4,28,10,30,922.0,105.0,4.1,17.0,891.0,539.93,417.22
2016,4,28,10,45,924.0,107.5,4.05,17.5,911.5,590.23,458.09
2016,4,28,11,0,926.0,110.0,4.0,18.0,932.0,639.25,496.7
2016,4,28,11,15,929.0,110.5,4.05,18.0,946.0,685.8,533.67
2016,4,28,11,30,932.0,111.0,4.1,18.0,960.0,730.76,568.68
2016,4,28,11,45,931.0,113.0,4.2,18.5,965.0,772.36,599.4
2016,4,28,12,0,930.0,115.0,4.3,19.0,970.0,811.74,626.47
2016,4,28,12,15,930.0,114.5,4.45,19.0,968.0,847.33,652.39
2016,4,28,12,30,930.0,114.0,4.6,19.0,966.0,880.39,676.64
2016,4,28,12,45,931.0,112.0,4.75,19.0,957.0,910.2,698.68
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,937.15,718.83
2016,4,28,13,15,928.5,109.5,5.05,19.0,930.5,958.51,735.19
2016,4,28,13,30,925.0,109.0,5.2,19.0,913.0,976.64,749.47
2016,4,28,13,45,918.0,108.5,5.35,19.0,887.5,988.15,759.29
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,996.23,766.89
2016,4,28,14,15,903.5,106.5,5.65,18.5,830.5,999.32,772.68
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,998.97,776.21
2016,4,28,14,45,881.0,105.0,5.95,18.0,760.0,989.59,771.95
2016,4,28,15,0,866.0,105.0,6.1,18.0,721.0,976.97,765.48
2016,4,28,15,15,851.5,103.0,6.2,17.5,677.5,969.58,764.06
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,949.09,753.14
2016,4,28,15,45,810.5,100.5,6.45,17.0,585.0,916.08,731.78
2016,4,28,16,0,784.0,100.0,6.6,17.0,536.0,880.7,708.44
2016,4,28,16,15,758.5,96.5,6.6,16.5,485.0,840.52,681.83
2016,4,28,16,30,733.0,93.0,6.6,16.0,434.0,803.98,657.52
2016,4,28,16,45,689.0,90.0,6.6,15.5,380.5,745.57,615.62
2016,4,28,17,0,645.0,87.0,6.6,15.0,327.0,687.01,572.47
2016,4,28,17,15,594.5,80.0,6.55,14.5,275.0,618.37,519.61
2016,4,28,17,30,544.0,73.0,6.5,14.0,223.0,550.94,465.76
2016,4,28,17,45,457.5,65.0,6.45,13.5,172.5,457.13,387.53
2016,4,28,18,0,371.0,57.0,6.4,13.0,122.0,366.22,308.05
2016,4,28,18,15,261.5,43.0,6.15,12.5,81.0,263.16,215.46
2016,4,28,18,30,152.0,29.0,5.9,12.0,40.0,166.32,110.38
2016,4,28,18,45,76.0,14.5,5.65,12.0,20.0,56.78,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.91,0.0
2016,4,29,5,45,84.5,33.5,3.35,11.0,45.0,26.79,15.6
2016,4,29,6,0,169.0,55.0,3.4,11.0,78.0,43.05,32.15
2016,4,29,6,15,251.5,72.0,3.45,11.0,122.5,55.79,44.27
2016,4,29,6,30,334.0,89.0,3.5,11.0,167.0,66.03,53.9
2016,4,29,6,45,336.5,100.5,3.6,11.5,196.0,72.85,60.09
2016,4,29,7,0,339.0,112.0,3.7,12.0,225.0,79.28,65.72
2016,4,29,7,15,368.0,129.0,3.75,12.0,270.5,89.33,74.53
2016,4,29,7,30,397.0,146.0,3.8,12.0,316.0,98.85,82.74
2016,4,29,7,45,516.5,143.0,3.9,12.0,393.5,95.44,79.45
2016,4,29,8,0,636.0,140.0,4.0,12.0,471.0,90.67,74.99
2016,4,29,8,15,661.5,145.5,4.1,12.0,518.5,90.98,75.01
2016,4,29,8,30,687.0,151.0,4.2,12.0,566.0,131.95,84.2
2016,4,29,8,45,708.0,154.5,4.3,12.5,610.5,177.82,112.19
2016,4,29,9,0,729.0,158.0,4.4,13.0,655.0,226.29,149.7
2016,4,29,9,15,744.0,161.5,4.4,13.0,694.5,275.82,192.41
2016,4,29,9,30,759.0,165.0,4.4,13.0,734.0,326.94,238.01
2016,4,29,9,45,791.0,156.0,4.4,13.5,773.0,381.44,285.67
2016,4,29,10,0,823.0,147.0,4.4,14.0,812.0,432.07,329.98
2016,4,29,10,15,831.0,148.5,4.5,14.0,839.5,482.78,374.67
2016,4,29,10,30,839.0,150.0,4.6,14.0,867.0,533.41,418.33
2016,4,29,10,45,845.0,151.0,4.75,14.5,888.0,582.25,458.95
2016,4,29,11,0,851.0,152.0,4.9,15.0,909.0,630.39,498.02
2016,4,29,11,15,854.5,153.0,5.2,15.0,922.5,676.04,535.86
2016,4,29,11,30,858.0,154.0,5.5,15.0,936.0,720.37,572.17
2016,4,29,11,45,858.5,155.0,5.8,15.5,942.0,761.05,604.13
2016,4,29,12,0,859.0,156.0,6.1,16.0,948.0,799.8,634.01
2016,4,29,12,15,859.0,156.0,6.2,16.0,946.0,835.15,660.43
2016,4,29,12,30,859.0,156.0,6.3,16.0,944.0,868.14,685.12
2016,4,29,12,45,860.0,153.5,6.4,16.0,935.5,897.09,706.89
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,914.49,720.33
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,943.59,742.21
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,960.74,755.45
2016,4,29,13,45,843.5,149.0,6.65,16.0,866.5,970.52,763.52
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,976.93,769.33
2016,4,29,14,15,825.0,146.5,6.75,16.0,809.5,977.81,771.31
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,975.33,771.03
2016,4,29,14,45,802.5,142.0,6.85,16.0,740.0,965.69,765.67
2016,4,29,15,0,789.0,140.0,6.9,16.0,702.0,952.85,758.11
2016,4,29,15,15,772.5,136.5,6.95,16.0,659.5,932.34,744.98
2016,4,29,15,30,756.0,133.0,7.0,16.0,617.0,915.48,734.64
2016,4,29,15,45,733.0,129.5,7.05,16.0,569.5,883.58,713.01
2016,4,29,16,0,710.0,126.0,7.1,16.0,522.0,849.41,689.56
2016,4,29,16,15,567.0,142.0,7.15,15.5,439.5,725.26,597.37
2016,4,29,16,30,424.0,158.0,7.2,15.0,357.0,598.55,498.47
2016,4,29,16,45,387.0,143.5,7.3,15.0,309.0,540.72,453.39
2016,4,29,17,0,350.0,129.0,7.4,15.0,261.0,483.33,407.45
2016,4,29,17,15,302.5,118.0,7.4,14.5,219.5,405.81,344.35
2016,4,29,17,30,255.0,107.0,7.4,14.0,178.0,349.3,296.68
2016,4,29,17,45,295.0,85.0,7.45,13.5,150.0,359.37,304.97
2016,4,29,18,0,335.0,63.0,7.5,13.0,122.0,349.91,295.02
2016,4,29,18,15,230.5,47.0,7.45,12.5,81.5,248.91,204.21
2016,4,29,18,30,126.0,31.0,7.4,12.0,41.0,141.34,96.55
2016,4,29,18,45,63.0,15.5,7.4,12.0,20.5,50.32,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,6.82,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.82,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,23.06,12.89
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,33.59,23.7
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,39.62,29.62
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,45.47,35.15
2016,4,30,6,45,601.0,66.5,5.35,13.5,242.0,48.97,38.33
2016,4,30,7,0,659.0,73.0,5.4,14.0,295.0,52.36,41.27
2016,4,30,7,15,698.0,78.0,5.45,14.5,348.0,54.38,42.9
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,61.99,49.4
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,62.88,49.91
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,63.73,50.38
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,64.45,50.83
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,113.91,62.57
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,165.85,94.51
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,228.18,143.4
2016,4,30,9,15,879.5,103.5,5.1,17.0,736.5,281.43,189.55
2016,4,30,9,30,891.0,105.0,5.0,17.0,777.0,335.54,238.12
2016,4,30,9,45,906.0,103.5,4.95,17.5,813.0,389.3,286.04
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,443.8,333.81
2016,4,30,10,15,927.0,103.0,4.85,18.0,876.5,496.76,380.04
2016,4,30,10,30,933.0,104.0,4.8,18.0,904.0,549.16,424.63
2016,4,30,10,45,937.0,105.0,4.8,18.5,924.5,599.72,465.88
2016,4,30,11,0,941.0,106.0,4.8,19.0,945.0,649.13,505.01
2016,4,30,11,15,943.0,106.5,4.75,19.0,958.0,695.51,541.66
2016,4,30,11,30,945.0,107.0,4.7,19.0,971.0,740.17,576.17
2016,4,30,11,45,945.5,107.0,4.7,19.5,976.0,781.43,605.95
2016,4,30,12,0,946.0,107.0,4.7,20.0,981.0,820.5,632.41
2016,4,30,12,15,945.0,107.0,4.7,20.0,978.5,856.01,657.39
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,888.9,680.46
2016,4,30,12,45,939.0,108.0,4.7,20.0,964.5,916.53,699.82
2016,4,30,13,0,934.0,109.0,4.7,20.0,953.0,941.08,717.09
2016,4,30,13,15,929.5,108.5,4.7,20.0,934.5,961.43,731.52
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,978.5,743.8
2016,4,30,13,45,919.5,106.5,4.75,20.5,890.5,990.26,751.49
2016,4,30,14,0,914.0,105.0,4.8,21.0,865.0,998.58,756.98
2016,4,30,14,15,905.5,103.5,4.85,21.0,833.0,1000.56,759.78
2016,4,30,14,30,897.0,102.0,4.9,21.0,801.0,999.08,760.41
2016,4,30,14,45,887.0,100.0,4.95,21.0,763.0,992.17,757.46
2016,4,30,15,0,877.0,98.0,5.0,21.0,725.0,981.95,752.37
2016,4,30,15,15,863.0,95.5,5.0,21.0,681.5,964.04,741.66
2016,4,30,15,30,849.0,93.0,5.0,21.0,638.0,943.11,728.93
2016,4,30,15,45,831.5,90.0,5.05,21.0,590.5,925.19,718.72
2016,4,30,16,0,814.0,87.0,5.1,21.0,543.0,894.8,699.55
2016,4,30,16,15,615.0,124.0,5.1,20.5,450.0,749.39,596.66
2016,4,30,16,30,416.0,161.0,5.1,20.0,357.0,595.39,481.34
2016,4,30,16,45,401.5,142.5,5.15,19.5,314.0,552.55,451.26
2016,4,30,17,0,387.0,124.0,5.2,19.0,271.0,508.69,419.03
2016,4,30,17,15,497.0,92.5,5.15,18.5,251.5,555.12,459.03
2016,4,30,17,30,607.0,61.0,5.1,18.0,232.0,585.96,483.82
2016,4,30,17,45,537.5,54.0,5.1,17.5,182.0,504.22,417.98
2016,4,30,18,0,468.0,47.0,5.1,17.0,132.0,426.29,352.35
2016,4,30,18,15,358.0,36.5,5.0,16.5,89.0,321.51,260.53
2016,4,30,18,30,248.0,26.0,4.9,16.0,46.0,225.78,158.77
2016,4,30,18,45,124.0,13.0,4.85,16.0,23.0,83.28,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,7.28,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.61,0.0
2016,5,1,5,45,255.0,28.5,1.15,13.5,58.0,22.95,13.07
2016,5,1,6,0,385.0,41.0,1.1,14.0,95.0,32.57,22.83
2016,5,1,6,15,468.0,49.5,1.1,14.5,143.0,38.22,28.29
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,43.71,33.37
2016,5,1,6,45,604.0,64.5,1.1,15.5,242.5,47.27,36.57
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,50.7,39.51
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,52.43,40.85
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,59.48,46.81
2016,5,1,7,45,759.5,84.5,1.15,17.5,450.5,61.19,48.03
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,62.8,49.14
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,64.74,50.54
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,114.47,61.52
2016,5,1,8,45,842.0,97.5,1.05,19.5,645.0,165.76,92.89
2016,5,1,9,0,857.0,100.0,1.0,20.0,690.0,227.41,140.1
2016,5,1,9,15,869.0,102.0,0.9,20.5,730.0,280.43,183.95
2016,5,1,9,30,881.0,104.0,0.8,21.0,770.0,334.4,229.48
2016,5,1,9,45,889.5,106.0,0.7,21.5,804.0,387.92,274.21
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,441.6,317.7
2016,5,1,10,15,904.5,109.5,0.6,22.0,866.0,493.98,360.0
2016,5,1,10,30,911.0,111.0,0.6,22.0,894.0,545.9,400.64
2016,5,1,10,45,915.0,112.0,0.65,22.5,914.5,595.4,437.98
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,643.78,473.38
2016,5,1,11,15,921.5,113.5,0.85,23.0,948.0,689.51,508.08
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,733.63,541.06
2016,5,1,11,45,924.0,115.0,1.2,23.5,966.0,774.57,570.48
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,813.38,596.8
2016,5,1,12,15,923.5,116.0,1.55,24.0,968.5,848.62,621.28
2016,5,1,12,30,923.0,116.0,1.7,24.0,966.0,881.34,644.12
2016,5,1,12,45,920.0,115.5,1.9,24.0,955.5,908.77,664.09
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,933.24,682.22
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,953.23,697.85
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,970.0,711.58
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,981.2,720.98
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,989.03,728.35
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,990.94,732.46
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,989.46,734.55
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,980.81,730.64
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,968.96,724.77
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,961.14,722.26
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,940.08,710.87
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.5,910.08,692.54
2016,5,1,16,0,779.0,99.0,2.7,21.0,537.0,877.63,672.47
2016,5,1,16,15,594.5,131.5,2.6,20.5,447.5,740.02,578.01
2016,5,1,16,30,410.0,164.0,2.5,20.0,358.0,593.99,471.85
2016,5,1,16,45,531.0,123.5,2.4,19.5,344.5,642.62,513.34
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,690.02,549.99
2016,5,1,17,15,604.0,76.5,2.1,18.5,279.5,623.76,501.12
2016,5,1,17,30,556.0,70.0,1.9,18.0,228.0,558.62,452.21
2016,5,1,17,45,482.0,62.0,1.75,17.5,178.5,473.72,386.04
2016,5,1,18,0,408.0,54.0,1.6,17.0,129.0,392.77,319.25
2016,5,1,18,15,303.0,41.5,1.45,16.5,87.0,287.87,230.36
2016,5,1,18,30,198.0,29.0,1.3,16.0,45.0,197.04,139.74
2016,5,1,18,45,99.0,14.5,1.2,15.5,22.5,70.38,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,8.5,1.25,11.5,10.0,7.73,0.0
2016,5,2,5,30,69.0,17.0,1.3,12.0,20.0,14.01,0.0
2016,5,2,5,45,176.5,33.5,1.4,12.5,55.5,26.05,15.92
2016,5,2,6,0,284.0,50.0,1.5,13.0,91.0,38.4,28.07
2016,5,2,6,15,142.0,54.0,1.5,13.0,74.5,42.65,32.41
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,50.81,40.0
2016,5,2,6,45,0.0,73.5,1.55,13.5,73.5,63.84,51.63
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,76.76,62.94
2016,5,2,7,15,18.0,128.0,1.55,14.5,136.0,107.1,89.27
2016,5,2,7,30,36.0,167.0,1.5,15.0,183.0,129.37,108.04
2016,5,2,7,45,23.0,173.0,1.5,15.5,184.0,142.06,118.3
2016,5,2,8,0,10.0,179.0,1.5,16.0,185.0,147.64,122.39
2016,5,2,8,15,95.0,227.5,1.45,16.0,285.5,171.57,142.16
2016,5,2,8,30,180.0,276.0,1.4,16.0,386.0,205.54,156.47
2016,5,2,8,45,272.0,280.5,1.4,16.5,461.5,224.83,165.16
2016,5,2,9,0,364.0,285.0,1.4,17.0,537.0,264.87,191.88
2016,5,2,9,15,587.5,210.0,1.3,17.0,643.5,280.64,197.36
2016,5,2,9,30,811.0,135.0,1.2,17.0,750.0,332.3,234.65
2016,5,2,9,45,831.5,131.5,1.2,17.5,786.5,383.07,278.03
2016,5,2,10,0,852.0,128.0,1.2,18.0,823.0,440.34,325.41
2016,5,2,10,15,859.0,129.5,1.2,18.5,850.5,490.75,366.59
2016,5,2,10,30,866.0,131.0,1.2,19.0,878.0,540.81,406.18
2016,5,2,10,45,868.5,133.5,1.2,19.5,897.5,588.63,442.83
2016,5,2,11,0,871.0,136.0,1.2,20.0,917.0,635.32,477.45
2016,5,2,11,15,873.5,137.0,1.2,20.0,930.0,679.56,510.24
2016,5,2,11,30,876.0,138.0,1.2,20.0,943.0,722.31,541.21
2016,5,2,11,45,873.0,140.5,1.3,20.0,947.0,760.69,569.53
2016,5,2,12,0,870.0,143.0,1.4,20.0,951.0,796.9,595.04
2016,5,2,12,15,869.0,143.0,1.55,20.0,948.0,830.28,618.74
2016,5,2,12,30,868.0,143.0,1.7,20.0,945.0,861.29,640.88
2016,5,2,12,45,860.5,145.5,1.9,20.0,933.5,886.43,659.68
2016,5,2,13,0,853.0,148.0,2.1,20.0,922.0,908.66,676.63
2016,5,2,13,15,687.0,240.0,2.25,20.0,855.5,886.58,663.04
2016,5,2,13,30,521.0,332.0,2.4,20.0,789.0,839.38,628.5
2016,5,2,13,45,515.0,320.5,2.55,20.0,761.5,838.09,630.13
2016,5,2,14,0,509.0,309.0,2.7,20.0,734.0,834.1,629.5
2016,5,2,14,15,525.0,288.0,2.75,19.5,712.5,839.05,636.29
2016,5,2,14,30,541.0,267.0,2.8,19.0,691.0,841.32,641.29
2016,5,2,14,45,645.0,209.5,2.85,19.0,691.0,894.39,682.3
2016,5,2,15,0,749.0,152.0,2.9,19.0,691.0,936.43,712.54
2016,5,2,15,15,633.5,180.5,2.9,18.5,617.0,855.87,659.26
2016,5,2,15,30,518.0,209.0,2.9,18.0,543.0,766.53,597.9
2016,5,2,15,45,432.5,215.5,2.9,18.0,480.5,689.58,542.53
2016,5,2,16,0,347.0,222.0,2.9,18.0,418.0,595.31,473.18
2016,5,2,16,15,300.0,207.0,2.85,17.5,365.5,531.77,427.02
2016,5,2,16,30,253.0,192.0,2.8,17.0,313.0,468.93,380.02
2016,5,2,16,45,211.5,172.5,2.75,16.5,265.5,389.17,318.94
2016,5,2,17,0,170.0,153.0,2.7,16.0,218.0,328.42,271.06
2016,5,2,17,15,142.5,134.5,2.65,15.5,183.5,282.33,234.1
2016,5,2,17,30,115.0,116.0,2.6,15.0,149.0,237.59,197.17
2016,5,2,17,45,186.5,93.5,2.6,14.5,134.0,276.11,230.27
2016,5,2,18,0,258.0,71.0,2.6,14.0,119.0,307.02,254.63
2016,5,2,18,15,176.5,52.0,2.55,13.5,80.0,206.46,167.61
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,125.32,90.25
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,58.16,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
