Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,27.5,1.6,12.5,27.5,24.12,14.53
2016,5,3,6,0,0.0,45.0,1.6,13.0,45.0,38.76,28.43
2016,5,3,6,15,7.0,66.5,1.5,13.0,68.0,56.23,44.48
2016,5,3,6,30,14.0,88.0,1.4,13.0,91.0,73.51,60.18
2016,5,3,6,45,24.0,108.5,1.35,13.0,116.0,86.9,72.18
2016,5,3,7,0,34.0,129.0,1.3,13.0,141.0,102.05,85.48
2016,5,3,7,15,72.5,156.0,1.45,13.0,186.5,121.1,101.96
2016,5,3,7,30,111.0,183.0,1.6,13.0,232.0,133.1,112.09
2016,5,3,7,45,169.5,204.0,1.8,13.5,289.5,146.58,123.15
2016,5,3,8,0,228.0,225.0,2.0,14.0,347.0,159.66,133.73
2016,5,3,8,15,154.5,247.0,2.1,14.0,333.5,173.55,145.12
2016,5,3,8,30,81.0,269.0,2.2,14.0,320.0,206.01,161.72
2016,5,3,8,45,216.0,280.0,2.35,14.5,427.0,229.44,173.08
2016,5,3,9,0,351.0,291.0,2.5,15.0,534.0,267.52,196.94
2016,5,3,9,15,311.0,320.5,2.45,15.0,545.0,302.03,226.85
2016,5,3,9,30,271.0,350.0,2.4,15.0,556.0,332.89,253.72
2016,5,3,9,45,220.0,374.5,2.35,15.5,547.0,362.2,278.34
2016,5,3,10,0,169.0,399.0,2.3,16.0,538.0,376.71,290.53
2016,5,3,10,15,262.5,395.5,2.15,16.0,619.0,423.96,326.27
2016,5,3,10,30,356.0,392.0,2.0,16.0,700.0,488.78,375.18
2016,5,3,10,45,318.0,412.5,1.9,16.5,692.5,508.11,389.12
2016,5,3,11,0,280.0,433.0,1.8,17.0,685.0,524.14,400.14
2016,5,3,11,15,296.0,435.5,1.7,17.0,705.0,557.45,424.62
2016,5,3,11,30,312.0,438.0,1.6,17.0,725.0,591.8,449.32
2016,5,3,11,45,284.0,448.5,1.5,17.5,711.0,601.75,454.68
2016,5,3,12,0,256.0,459.0,1.4,18.0,697.0,609.32,458.25
2016,5,3,12,15,363.0,418.5,1.45,18.0,755.0,677.57,509.29
2016,5,3,12,30,470.0,378.0,1.5,18.0,813.0,755.48,565.73
2016,5,3,12,45,474.5,371.0,1.55,18.0,806.0,776.0,580.2
2016,5,3,13,0,479.0,364.0,1.6,18.0,799.0,794.81,594.09
2016,5,3,13,15,410.0,383.5,1.7,18.0,751.0,769.47,576.51
2016,5,3,13,30,341.0,403.0,1.8,18.0,703.0,730.79,549.96
2016,5,3,13,45,419.5,358.0,1.9,18.0,716.5,784.84,591.5
2016,5,3,14,0,498.0,313.0,2.0,18.0,730.0,828.2,624.96
2016,5,3,14,15,480.0,305.0,2.1,18.0,695.0,813.42,616.05
2016,5,3,14,30,462.0,297.0,2.2,18.0,660.0,796.07,605.86
2016,5,3,14,45,380.0,308.5,2.35,18.0,598.0,717.83,551.57
2016,5,3,15,0,298.0,320.0,2.5,18.0,536.0,655.22,506.99
2016,5,3,15,15,223.0,308.0,2.65,17.5,464.5,554.02,434.39
2016,5,3,15,30,148.0,296.0,2.8,17.0,393.0,471.02,372.66
2016,5,3,15,45,155.0,273.0,2.95,17.0,367.5,454.4,362.25
2016,5,3,16,0,162.0,250.0,3.1,17.0,342.0,436.55,350.42
2016,5,3,16,15,156.5,226.5,3.1,16.5,308.5,405.24,327.92
2016,5,3,16,30,151.0,203.0,3.1,16.0,275.0,373.13,304.43
2016,5,3,16,45,99.0,175.5,3.1,16.0,220.5,277.78,227.74
2016,5,3,17,0,47.0,148.0,3.1,16.0,166.0,201.17,164.33
2016,5,3,17,15,36.5,127.0,3.0,15.5,140.0,169.77,138.74
2016,5,3,17,30,26.0,106.0,2.9,15.0,114.0,138.53,112.64
2016,5,3,17,45,16.0,85.0,2.85,15.0,89.5,98.21,78.2
2016,5,3,18,0,6.0,64.0,2.8,15.0,65.0,69.09,52.85
2016,5,3,18,15,3.0,43.5,2.6,14.5,44.0,45.09,31.95
2016,5,3,18,30,0.0,23.0,2.4,14.0,23.0,20.28,9.9
2016,5,3,18,45,0.0,11.5,2.25,14.0,11.5,10.12,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.55,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.5,12.0,15.0,13.21,0.0
2016,5,4,5,45,37.5,36.5,2.5,12.5,42.0,30.05,19.64
2016,5,4,6,0,75.0,58.0,2.5,13.0,69.0,46.47,35.21
2016,5,4,6,15,111.0,80.0,2.45,13.0,104.0,62.81,50.32
2016,5,4,6,30,147.0,102.0,2.4,13.0,139.0,78.78,64.88
2016,5,4,6,45,198.0,116.0,2.4,13.0,178.0,85.85,71.29
2016,5,4,7,0,249.0,130.0,2.4,13.0,217.0,95.13,79.44
2016,5,4,7,15,237.0,154.5,2.3,13.0,248.0,110.3,92.59
2016,5,4,7,30,225.0,179.0,2.2,13.0,279.0,124.71,104.88
2016,5,4,7,45,245.5,200.0,2.15,13.5,321.5,136.58,114.58
2016,5,4,8,0,266.0,221.0,2.1,14.0,364.0,147.86,123.65
2016,5,4,8,15,276.5,242.5,2.0,14.0,403.0,163.16,127.63
2016,5,4,8,30,287.0,264.0,1.9,14.0,442.0,197.34,147.22
2016,5,4,8,45,322.5,277.0,1.85,14.0,490.5,231.29,169.91
2016,5,4,9,0,358.0,290.0,1.8,14.0,539.0,269.33,198.3
2016,5,4,9,15,335.5,315.5,1.7,14.0,559.5,305.68,228.91
2016,5,4,9,30,313.0,341.0,1.6,14.0,580.0,340.17,258.02
2016,5,4,9,45,315.5,357.5,1.55,14.5,607.5,375.38,286.17
2016,5,4,10,0,318.0,374.0,1.5,15.0,635.0,411.13,314.19
2016,5,4,10,15,316.0,389.0,1.5,15.0,655.5,444.27,340.47
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,477.39,366.22
2016,5,4,10,45,260.5,426.5,1.5,15.5,656.0,487.7,373.72
2016,5,4,11,0,207.0,449.0,1.5,16.0,636.0,497.86,380.49
2016,5,4,11,15,218.0,454.5,1.65,16.0,654.0,525.97,402.17
2016,5,4,11,30,229.0,460.0,1.8,16.0,672.0,554.84,424.17
2016,5,4,11,45,245.0,459.5,2.0,16.0,687.5,583.11,446.04
2016,5,4,12,0,261.0,459.0,2.2,16.0,703.0,613.63,469.47
2016,5,4,12,15,328.0,431.5,2.3,16.0,737.0,661.67,506.32
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,711.99,544.56
2016,5,4,12,45,365.0,417.0,2.5,16.5,753.0,717.98,547.66
2016,5,4,13,0,335.0,430.0,2.6,17.0,735.0,721.56,549.31
2016,5,4,13,15,383.5,395.5,2.65,17.0,738.5,748.36,570.77
2016,5,4,13,30,432.0,361.0,2.7,17.0,742.0,785.58,599.17
2016,5,4,13,45,394.0,370.0,2.8,17.0,710.0,761.13,582.25
2016,5,4,14,0,356.0,379.0,2.9,17.0,678.0,745.69,571.76
2016,5,4,14,15,352.5,362.0,2.95,17.0,649.0,734.39,565.24
2016,5,4,14,30,349.0,345.0,3.0,17.0,620.0,721.06,557.25
2016,5,4,14,45,364.5,322.0,3.05,17.0,597.0,717.86,557.18
2016,5,4,15,0,380.0,299.0,3.1,17.0,574.0,712.51,555.59
2016,5,4,15,15,369.0,282.0,3.1,17.0,536.0,685.81,537.58
2016,5,4,15,30,358.0,265.0,3.1,17.0,498.0,657.43,518.35
2016,5,4,15,45,369.0,240.5,3.1,17.0,465.0,639.72,507.62
2016,5,4,16,0,380.0,216.0,3.1,17.0,432.0,619.67,495.01
2016,5,4,16,15,250.0,210.0,3.0,16.5,346.5,489.39,394.95
2016,5,4,16,30,120.0,204.0,2.9,16.0,261.0,346.2,281.44
2016,5,4,16,45,247.0,167.0,2.85,16.0,268.0,430.36,353.55
2016,5,4,17,0,374.0,130.0,2.8,16.0,275.0,506.47,416.87
2016,5,4,17,15,324.0,120.0,2.7,15.5,232.5,426.65,354.05
2016,5,4,17,30,274.0,110.0,2.6,15.0,190.0,368.3,306.95
2016,5,4,17,45,229.5,91.5,2.55,14.5,149.5,304.84,254.4
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,243.93,202.22
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,174.05,140.95
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,95.01,69.26
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,43.67,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.9,13.0,8.5,7.73,0.0
2016,5,5,5,30,0.0,17.0,2.0,13.0,17.0,14.98,0.0
2016,5,5,5,45,33.5,37.0,2.1,13.0,42.0,31.24,20.77
2016,5,5,6,0,67.0,57.0,2.2,13.0,67.0,45.87,34.74
2016,5,5,6,15,94.5,78.5,2.25,13.0,99.0,61.88,49.53
2016,5,5,6,30,122.0,100.0,2.3,13.0,131.0,77.5,63.77
2016,5,5,6,45,152.0,118.5,2.35,13.5,166.5,90.88,75.6
2016,5,5,7,0,182.0,137.0,2.4,14.0,202.0,103.93,86.87
2016,5,5,7,15,183.5,160.5,2.4,14.0,234.5,119.44,100.21
2016,5,5,7,30,185.0,184.0,2.4,14.0,267.0,134.4,112.89
2016,5,5,7,45,240.5,201.0,2.45,14.5,322.0,137.06,114.57
2016,5,5,8,0,296.0,218.0,2.5,15.0,377.0,146.33,121.92
2016,5,5,8,15,192.0,246.0,2.45,15.0,353.0,175.45,137.63
2016,5,5,8,30,88.0,274.0,2.4,15.0,329.0,210.54,164.38
2016,5,5,8,45,219.5,283.5,2.4,15.5,433.5,233.71,175.57
2016,5,5,9,0,351.0,293.0,2.4,16.0,538.0,271.05,198.97
2016,5,5,9,15,206.5,316.0,2.35,16.0,462.5,286.22,217.46
2016,5,5,9,30,62.0,339.0,2.3,16.0,387.0,284.61,221.27
2016,5,5,9,45,177.5,360.5,2.3,16.0,505.0,339.32,261.39
2016,5,5,10,0,293.0,382.0,2.3,16.0,623.0,407.51,312.68
2016,5,5,10,15,150.0,290.0,2.3,16.0,413.5,304.31,236.36
2016,5,5,10,30,7.0,198.0,2.3,16.0,204.0,176.58,137.26
2016,5,5,10,45,11.0,242.0,2.3,16.5,252.0,217.05,169.09
2016,5,5,11,0,15.0,286.0,2.3,17.0,300.0,258.2,200.6
2016,5,5,11,15,20.5,321.0,2.3,17.0,340.0,293.51,227.65
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,328.77,254.47
2016,5,5,11,45,13.0,245.0,2.35,17.0,257.0,226.34,175.48
2016,5,5,12,0,0.0,134.0,2.4,17.0,134.0,119.26,90.98
2016,5,5,12,15,6.0,190.5,2.4,17.0,196.0,174.62,135.35
2016,5,5,12,30,12.0,247.0,2.4,17.0,258.0,230.99,179.65
2016,5,5,12,45,7.0,199.0,2.4,17.5,205.5,184.31,142.61
2016,5,5,13,0,2.0,151.0,2.4,18.0,153.0,136.94,104.94
2016,5,5,13,15,7.5,208.5,2.4,18.0,215.5,194.65,150.89
2016,5,5,13,30,13.0,266.0,2.4,18.0,278.0,253.86,197.2
2016,5,5,13,45,24.0,305.5,2.4,18.0,326.0,315.53,245.04
2016,5,5,14,0,35.0,345.0,2.4,18.0,374.0,369.8,286.68
2016,5,5,14,15,21.5,280.0,2.4,17.5,298.0,279.51,218.03
2016,5,5,14,30,8.0,215.0,2.4,17.0,222.0,204.59,159.99
2016,5,5,14,45,4.5,188.0,2.4,17.0,192.0,175.93,137.59
2016,5,5,15,0,1.0,161.0,2.4,17.0,162.0,147.14,114.73
2016,5,5,15,15,212.0,204.5,2.35,17.0,343.0,442.86,355.02
2016,5,5,15,30,423.0,248.0,2.3,17.0,524.0,719.47,563.08
2016,5,5,15,45,559.5,187.5,2.25,17.0,524.0,780.59,609.9
2016,5,5,16,0,696.0,127.0,2.2,17.0,524.0,842.04,654.47
2016,5,5,16,15,525.0,153.0,2.2,16.5,437.0,694.81,551.15
2016,5,5,16,30,354.0,179.0,2.2,16.0,350.0,544.21,439.02
2016,5,5,16,45,220.5,167.5,2.2,16.0,270.0,407.66,332.63
2016,5,5,17,0,87.0,156.0,2.2,16.0,190.0,245.52,201.0
2016,5,5,17,15,280.0,121.5,2.25,15.5,208.0,392.59,326.46
2016,5,5,17,30,473.0,87.0,2.3,15.0,226.0,510.59,423.26
2016,5,5,17,45,405.5,76.0,2.35,15.0,178.5,430.97,357.56
2016,5,5,18,0,338.0,65.0,2.4,15.0,131.0,355.7,293.98
2016,5,5,18,15,247.5,50.0,2.25,14.5,90.5,264.15,215.0
2016,5,5,18,30,157.0,35.0,2.1,14.0,50.0,180.45,136.44
2016,5,5,18,45,78.5,17.5,2.0,13.5,25.0,88.46,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,2.7,12.0,0.5,0.44,0.0
2016,5,6,6,0,0.0,1.0,2.7,12.0,1.0,0.88,0.0
2016,5,6,6,15,0.0,2.0,2.65,12.0,2.0,1.75,0.0
2016,5,6,6,30,0.0,3.0,2.6,12.0,3.0,2.63,0.0
2016,5,6,6,45,0.0,4.0,2.55,12.5,4.0,3.51,0.0
2016,5,6,7,0,0.0,5.0,2.5,13.0,5.0,4.39,0.0
2016,5,6,7,15,30.0,92.5,2.45,13.0,106.0,78.07,64.24
2016,5,6,7,30,60.0,180.0,2.4,13.0,207.0,137.84,116.37
2016,5,6,7,45,128.5,206.5,2.4,13.0,273.0,147.77,124.46
2016,5,6,8,0,197.0,233.0,2.4,13.0,339.0,163.87,137.87
2016,5,6,8,15,99.0,201.0,2.35,13.0,254.5,147.77,116.76
2016,5,6,8,30,1.0,169.0,2.3,13.0,170.0,143.53,114.28
2016,5,6,8,45,36.0,239.5,2.3,13.5,265.0,192.0,151.55
2016,5,6,9,0,71.0,310.0,2.3,14.0,360.0,250.65,196.15
2016,5,6,9,15,42.5,282.5,2.3,14.0,313.0,233.87,183.71
2016,5,6,9,30,14.0,255.0,2.3,14.0,266.0,219.86,173.43
2016,5,6,9,45,7.0,191.0,2.3,14.0,196.5,167.91,131.95
2016,5,6,10,0,0.0,127.0,2.3,14.0,127.0,111.96,86.75
2016,5,6,10,15,0.0,77.0,2.3,14.0,77.0,68.47,51.13
2016,5,6,10,30,0.0,27.0,2.3,14.0,27.0,23.97,14.32
2016,5,6,10,45,5.0,128.5,2.3,14.5,133.5,116.44,90.18
2016,5,6,11,0,10.0,230.0,2.3,15.0,240.0,207.61,162.68
2016,5,6,11,15,10.0,224.0,2.3,15.0,234.0,203.6,159.21
2016,5,6,11,30,10.0,218.0,2.3,15.0,228.0,199.46,155.93
2016,5,6,11,45,12.0,246.5,2.35,15.0,258.0,226.95,177.63
2016,5,6,12,0,14.0,275.0,2.4,15.0,288.0,254.94,199.51
2016,5,6,12,15,16.0,296.5,2.4,15.0,312.0,277.24,216.83
2016,5,6,12,30,18.0,318.0,2.4,15.0,336.0,300.0,234.47
2016,5,6,12,45,18.0,313.5,2.4,15.0,331.0,297.81,232.82
2016,5,6,13,0,18.0,309.0,2.4,15.0,326.0,295.47,231.19
2016,5,6,13,15,18.5,303.0,2.35,15.0,319.5,292.08,228.75
2016,5,6,13,30,19.0,297.0,2.3,15.0,313.0,288.57,226.25
2016,5,6,13,45,23.5,313.5,2.3,15.0,333.5,323.04,253.31
2016,5,6,14,0,28.0,330.0,2.3,15.0,354.0,347.58,272.49
2016,5,6,14,15,24.0,307.0,2.25,15.0,327.5,308.34,242.42
2016,5,6,14,30,20.0,284.0,2.2,15.0,301.0,283.66,223.63
2016,5,6,14,45,10.0,184.0,2.15,15.0,192.5,177.52,139.9
2016,5,6,15,0,0.0,84.0,2.1,15.0,84.0,74.54,56.27
2016,5,6,15,15,0.0,90.5,1.95,15.0,90.5,80.3,61.27
2016,5,6,15,30,0.0,97.0,1.8,15.0,97.0,86.16,66.28
2016,5,6,15,45,0.0,115.0,1.7,15.0,115.0,103.22,80.54
2016,5,6,16,0,0.0,133.0,1.6,15.0,133.0,121.18,95.56
2016,5,6,16,15,0.0,87.0,1.4,15.0,87.0,77.05,59.24
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,36.19,25.12
2016,5,6,16,45,0.0,43.0,1.0,15.0,43.0,37.94,26.75
2016,5,6,17,0,0.0,45.0,0.8,15.0,45.0,39.7,28.35
2016,5,6,17,15,0.0,38.0,0.7,14.5,38.0,33.49,23.17
2016,5,6,17,30,0.0,31.0,0.6,14.0,31.0,27.3,17.92
2016,5,6,17,45,0.0,24.5,0.5,14.0,24.5,21.55,12.94
2016,5,6,18,0,0.0,18.0,0.4,14.0,18.0,15.82,7.91
2016,5,6,18,15,0.0,12.5,0.45,13.5,12.5,10.97,3.62
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,6.14,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,3.07,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.73,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,5.26,0.0
2016,5,7,5,45,0.0,14.0,2.0,12.5,14.0,12.3,4.89
2016,5,7,6,0,0.0,22.0,2.2,13.0,22.0,19.35,11.49
2016,5,7,6,15,0.0,32.0,2.25,13.0,32.0,28.19,19.62
2016,5,7,6,30,0.0,42.0,2.3,13.0,42.0,37.03,27.71
2016,5,7,6,45,0.0,53.5,2.35,13.5,53.5,47.23,36.82
2016,5,7,7,0,0.0,65.0,2.4,14.0,65.0,57.44,45.79
2016,5,7,7,15,60.0,127.0,2.45,14.0,154.0,102.8,85.7
2016,5,7,7,30,120.0,189.0,2.5,14.0,243.0,136.87,115.03
2016,5,7,7,45,161.5,211.0,2.6,14.0,293.0,150.65,126.48
2016,5,7,8,0,203.0,233.0,2.7,14.0,343.0,163.96,137.47
2016,5,7,8,15,176.5,258.0,2.75,14.0,360.0,183.23,143.97
2016,5,7,8,30,150.0,283.0,2.8,14.0,377.0,211.07,163.05
2016,5,7,8,45,75.0,218.0,2.9,14.5,265.0,183.16,142.15
2016,5,7,9,0,0.0,153.0,3.0,15.0,153.0,132.58,103.98
2016,5,7,9,15,2.5,172.5,2.95,15.0,174.5,149.64,117.56
2016,5,7,9,30,5.0,192.0,2.9,15.0,196.0,167.08,131.29
2016,5,7,9,45,2.5,166.5,2.9,15.5,168.5,146.03,113.95
2016,5,7,10,0,0.0,141.0,2.9,16.0,141.0,123.94,95.84
2016,5,7,10,15,0.0,103.5,2.85,16.0,103.5,91.75,69.67
2016,5,7,10,30,0.0,66.0,2.8,16.0,66.0,58.7,42.69
2016,5,7,10,45,0.0,77.5,2.75,16.0,77.5,68.99,51.07
2016,5,7,11,0,0.0,89.0,2.7,16.0,89.0,79.14,59.27
2016,5,7,11,15,0.0,77.5,2.65,16.0,77.5,69.0,50.98
2016,5,7,11,30,0.0,66.0,2.6,16.0,66.0,58.79,42.64
2016,5,7,11,45,0.0,61.0,2.6,16.5,61.0,54.34,38.92
2016,5,7,12,0,0.0,56.0,2.6,17.0,56.0,49.88,35.21
2016,5,7,12,15,3.0,116.0,2.55,17.0,119.0,105.8,80.56
2016,5,7,12,30,6.0,176.0,2.5,17.0,182.0,162.24,125.64
2016,5,7,12,45,3.0,152.5,2.5,17.0,155.5,138.95,106.96
2016,5,7,13,0,0.0,129.0,2.5,17.0,129.0,115.31,88.05
2016,5,7,13,15,4.5,171.0,2.45,17.0,175.0,157.65,122.14
2016,5,7,13,30,9.0,213.0,2.4,17.0,221.0,200.86,156.49
2016,5,7,13,45,12.0,244.0,2.4,17.0,254.5,233.39,182.16
2016,5,7,14,0,15.0,275.0,2.4,17.0,288.0,266.83,208.43
2016,5,7,14,15,7.5,202.0,2.4,17.0,208.5,191.0,148.99
2016,5,7,14,30,0.0,129.0,2.4,17.0,129.0,115.68,88.9
2016,5,7,14,45,0.0,107.0,2.4,17.0,107.0,95.43,72.77
2016,5,7,15,0,0.0,85.0,2.4,17.0,85.0,75.44,56.64
2016,5,7,15,15,0.0,83.5,2.35,16.5,83.5,74.06,55.78
2016,5,7,15,30,0.0,82.0,2.3,16.0,82.0,72.69,54.92
2016,5,7,15,45,0.0,98.0,2.3,16.0,98.0,87.13,67.03
2016,5,7,16,0,0.0,114.0,2.3,16.0,114.0,102.57,79.97
2016,5,7,16,15,2.0,136.0,2.25,16.0,137.0,126.97,100.43
2016,5,7,16,30,4.0,158.0,2.2,16.0,160.0,153.72,122.78
2016,5,7,16,45,2.0,130.0,2.2,16.0,131.0,123.95,98.51
2016,5,7,17,0,0.0,102.0,2.2,16.0,102.0,94.14,73.94
2016,5,7,17,15,0.0,86.5,2.1,15.5,86.5,79.37,61.86
2016,5,7,17,30,0.0,71.0,2.0,15.0,71.0,64.47,49.43
2016,5,7,17,45,0.0,56.0,1.95,15.0,56.0,49.98,37.03
2016,5,7,18,0,0.0,41.0,1.9,15.0,41.0,36.17,25.07
2016,5,7,18,15,0.0,28.5,1.85,14.5,28.5,25.11,15.41
2016,5,7,18,30,0.0,16.0,1.8,14.0,16.0,14.07,5.58
2016,5,7,18,45,0.0,8.0,1.75,14.0,8.0,7.02,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,17.6,9.45
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,27.32,18.48
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,39.71,29.82
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,51.87,40.85
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,64.52,52.03
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,77.06,62.91
2016,5,8,7,15,0.0,102.0,1.4,15.0,102.0,87.95,72.27
2016,5,8,7,30,0.0,115.0,1.4,15.0,115.0,98.75,81.44
2016,5,8,7,45,26.0,168.0,1.45,15.0,182.5,131.79,109.65
2016,5,8,8,0,52.0,221.0,1.5,15.0,250.0,165.58,138.01
2016,5,8,8,15,124.5,251.5,1.5,15.0,328.0,178.79,139.95
2016,5,8,8,30,197.0,282.0,1.5,15.0,406.0,215.23,163.26
2016,5,8,8,45,255.5,294.0,1.5,15.5,466.5,236.49,175.42
2016,5,8,9,0,314.0,306.0,1.5,16.0,527.0,275.23,203.03
2016,5,8,9,15,172.5,305.5,1.5,16.0,428.0,272.95,207.53
2016,5,8,9,30,31.0,305.0,1.5,16.0,329.0,252.61,196.49
2016,5,8,9,45,33.0,321.5,1.55,16.5,348.0,270.58,210.02
2016,5,8,10,0,35.0,338.0,1.6,17.0,367.0,289.05,223.68
2016,5,8,10,15,38.5,355.5,1.65,17.0,388.0,309.5,239.19
2016,5,8,10,30,42.0,373.0,1.7,17.0,409.0,330.68,255.2
2016,5,8,10,45,41.0,380.5,1.8,17.0,417.0,342.25,263.98
2016,5,8,11,0,40.0,388.0,1.9,17.0,425.0,353.83,272.78
2016,5,8,11,15,90.0,427.5,2.0,17.0,511.0,424.99,326.9
2016,5,8,11,30,140.0,467.0,2.1,17.0,597.0,500.54,383.31
2016,5,8,11,45,149.5,461.5,2.25,17.5,601.0,516.2,394.53
2016,5,8,12,0,159.0,456.0,2.4,18.0,605.0,531.99,406.2
2016,5,8,12,15,212.0,457.5,2.45,18.0,656.0,589.2,449.19
2016,5,8,12,30,265.0,459.0,2.5,18.0,707.0,655.03,497.58
2016,5,8,12,45,285.0,437.5,2.65,18.0,701.5,669.44,509.27
2016,5,8,13,0,305.0,416.0,2.8,18.0,696.0,682.96,520.76
2016,5,8,13,15,366.0,391.0,2.85,18.0,720.5,729.69,556.42
2016,5,8,13,30,427.0,366.0,2.9,18.0,745.0,787.79,599.41
2016,5,8,13,45,633.5,249.0,3.0,18.0,793.5,887.23,675.95
2016,5,8,14,0,840.0,132.0,3.1,18.0,842.0,963.48,729.91
2016,5,8,14,15,831.5,130.0,3.15,17.5,811.5,975.15,739.97
2016,5,8,14,30,823.0,128.0,3.2,17.0,781.0,973.17,741.49
2016,5,8,14,45,817.0,123.0,3.25,17.0,745.5,967.05,739.04
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,957.69,734.51
2016,5,8,15,15,796.5,115.5,3.35,17.0,668.5,939.74,724.15
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,918.92,711.89
2016,5,8,15,45,765.5,108.5,3.45,17.0,582.0,891.09,694.67
2016,5,8,16,0,749.0,104.0,3.5,17.0,537.0,860.79,675.59
2016,5,8,16,15,725.0,100.5,3.55,16.5,488.0,822.41,651.69
2016,5,8,16,30,701.0,97.0,3.6,16.0,439.0,787.79,630.11
2016,5,8,16,45,672.0,91.0,3.7,16.0,389.5,739.09,596.5
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,689.61,561.47
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,626.89,515.86
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,565.07,469.17
2016,5,8,17,45,495.0,64.0,3.95,15.0,191.0,489.84,408.76
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,417.59,347.73
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,323.15,265.93
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,234.25,183.44
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,115.55,23.21
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,17.0,12.28,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,34.0,21.82,8.47
2016,5,9,5,45,203.0,42.5,2.75,11.5,71.5,32.85,22.75
2016,5,9,6,0,307.0,58.0,2.8,12.0,109.0,44.22,33.61
2016,5,9,6,15,161.0,76.0,2.8,12.0,103.5,58.46,46.79
2016,5,9,6,30,15.0,94.0,2.8,12.0,98.0,78.42,64.89
2016,5,9,6,45,23.5,114.5,2.8,12.0,122.0,91.44,76.55
2016,5,9,7,0,32.0,135.0,2.8,12.0,146.0,106.48,89.78
2016,5,9,7,15,19.5,144.0,2.75,12.0,151.0,119.11,100.65
2016,5,9,7,30,7.0,153.0,2.7,12.0,156.0,126.95,107.19
2016,5,9,7,45,37.5,191.0,2.7,12.5,211.5,146.27,123.4
2016,5,9,8,0,68.0,229.0,2.7,13.0,267.0,170.38,143.47
2016,5,9,8,15,49.0,236.0,2.65,13.0,264.5,178.66,142.5
2016,5,9,8,30,30.0,243.0,2.6,13.0,262.0,188.6,149.86
2016,5,9,8,45,77.0,285.5,2.6,13.5,339.0,228.19,178.76
2016,5,9,9,0,124.0,328.0,2.6,14.0,416.0,263.01,203.76
2016,5,9,9,15,128.0,348.0,2.55,14.0,443.5,289.58,224.74
2016,5,9,9,30,132.0,368.0,2.5,14.0,471.0,316.97,246.46
2016,5,9,9,45,178.0,384.0,2.5,14.5,528.5,357.6,277.11
2016,5,9,10,0,224.0,400.0,2.5,15.0,586.0,403.32,311.78
2016,5,9,10,15,240.0,411.5,2.5,15.0,616.5,436.91,338.03
2016,5,9,10,30,256.0,423.0,2.5,15.0,647.0,465.19,360.19
2016,5,9,10,45,400.5,383.0,2.5,15.5,743.0,536.09,414.18
2016,5,9,11,0,545.0,343.0,2.5,16.0,839.0,615.14,473.74
2016,5,9,11,15,723.0,234.0,2.55,16.0,901.5,672.8,519.92
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,739.19,572.68
2016,5,9,11,45,901.5,125.5,2.65,16.5,969.0,778.77,600.55
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,816.35,625.74
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,850.51,649.59
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,882.28,671.74
2016,5,9,12,45,898.5,125.5,2.9,17.5,959.0,909.28,689.71
2016,5,9,13,0,896.0,125.0,3.0,18.0,949.0,933.44,705.76
2016,5,9,13,15,892.5,124.5,3.05,18.0,931.5,953.73,720.2
2016,5,9,13,30,889.0,124.0,3.1,18.0,914.0,970.94,732.69
2016,5,9,13,45,883.0,123.0,3.2,18.0,889.5,982.11,741.63
2016,5,9,14,0,877.0,122.0,3.3,18.0,865.0,989.99,748.54
2016,5,9,14,15,869.0,120.0,3.35,17.5,834.0,991.59,752.41
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,989.88,754.23
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,982.94,751.22
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,983.48,753.53
2016,5,9,15,15,827.0,111.5,3.5,17.0,687.0,965.82,743.01
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,945.2,730.64
2016,5,9,15,45,796.0,105.5,3.55,17.0,599.0,917.68,713.78
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,887.62,695.04
2016,5,9,16,15,577.5,140.0,3.65,16.5,458.0,738.85,590.49
2016,5,9,16,30,376.0,178.0,3.7,16.0,363.0,582.41,472.66
2016,5,9,16,45,519.5,132.0,3.75,16.0,357.0,646.97,528.07
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,708.7,576.5
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,645.32,529.99
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,582.79,483.04
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,499.37,417.26
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,419.54,350.67
2016,5,9,18,15,333.0,48.5,4.05,13.5,105.0,319.35,264.14
2016,5,9,18,30,236.0,37.0,4.0,13.0,62.0,232.31,183.53
2016,5,9,18,45,118.0,18.5,3.95,13.0,31.0,115.99,35.06
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,2.15,11.0,17.5,12.28,0.0
2016,5,10,5,30,123.0,27.0,2.2,11.0,35.0,21.12,8.82
2016,5,10,5,45,234.5,41.0,2.25,11.5,74.0,31.7,21.85
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,42.0,31.68
2016,5,10,6,15,173.0,59.0,2.25,12.0,88.0,46.42,36.07
2016,5,10,6,30,0.0,63.0,2.2,12.0,63.0,55.14,44.1
2016,5,10,6,45,0.0,78.0,2.2,12.5,78.0,67.74,55.32
2016,5,10,7,0,0.0,93.0,2.2,13.0,93.0,80.24,66.23
2016,5,10,7,15,0.0,116.5,2.15,13.5,116.5,99.08,82.5
2016,5,10,7,30,0.0,140.0,2.1,14.0,140.0,117.59,98.19
2016,5,10,7,45,1.0,152.5,2.05,14.5,153.0,127.87,106.52
2016,5,10,8,0,2.0,165.0,2.0,15.0,166.0,138.06,114.66
2016,5,10,8,15,7.5,189.0,1.9,15.5,193.5,157.24,124.43
2016,5,10,8,30,13.0,213.0,1.8,16.0,221.0,177.75,139.9
2016,5,10,8,45,21.0,243.0,1.75,16.5,257.5,203.83,159.51
2016,5,10,9,0,29.0,273.0,1.7,17.0,294.0,219.57,170.8
2016,5,10,9,15,39.5,303.0,1.7,17.0,333.0,248.1,192.47
2016,5,10,9,30,50.0,333.0,1.7,17.0,372.0,278.35,215.43
2016,5,10,9,45,90.0,368.0,1.7,17.5,442.0,324.52,249.47
2016,5,10,10,0,130.0,403.0,1.7,18.0,512.0,367.07,280.71
2016,5,10,10,15,480.0,279.5,1.65,18.0,698.0,438.33,333.41
2016,5,10,10,30,830.0,156.0,1.6,18.0,884.0,552.8,419.87
2016,5,10,10,45,837.0,156.5,1.6,18.5,905.0,600.74,456.08
2016,5,10,11,0,844.0,157.0,1.6,19.0,926.0,648.1,491.24
2016,5,10,11,15,847.5,157.5,1.6,19.0,939.0,692.37,524.17
2016,5,10,11,30,851.0,158.0,1.6,19.0,952.0,735.36,555.46
2016,5,10,11,45,855.0,156.5,1.65,19.5,958.0,771.05,580.63
2016,5,10,12,0,859.0,155.0,1.7,20.0,964.0,808.44,605.42
2016,5,10,12,15,858.5,155.0,1.8,20.0,961.5,841.62,628.43
2016,5,10,12,30,858.0,155.0,1.9,20.0,959.0,872.54,649.95
2016,5,10,12,45,864.5,148.5,2.05,20.5,951.5,901.39,669.36
2016,5,10,13,0,871.0,142.0,2.2,21.0,944.0,927.72,687.08
2016,5,10,13,15,867.0,141.5,2.3,21.0,927.0,947.31,701.23
2016,5,10,13,30,863.0,141.0,2.4,21.0,910.0,963.88,713.55
2016,5,10,13,45,858.0,139.0,2.55,21.0,885.5,974.93,722.86
2016,5,10,14,0,853.0,137.0,2.7,21.0,861.0,982.76,730.21
2016,5,10,14,15,844.5,135.0,2.75,21.0,830.0,994.95,739.69
2016,5,10,14,30,836.0,133.0,2.8,21.0,799.0,993.09,739.97
2016,5,10,14,45,827.5,129.5,2.9,21.0,763.0,986.28,737.66
2016,5,10,15,0,819.0,126.0,3.0,21.0,727.0,976.24,733.32
2016,5,10,15,15,804.5,123.0,3.05,20.5,685.0,957.73,724.33
2016,5,10,15,30,790.0,120.0,3.1,20.0,643.0,936.29,713.39
2016,5,10,15,45,775.0,115.0,3.15,20.0,597.0,909.29,697.2
2016,5,10,16,0,760.0,110.0,3.2,20.0,551.0,879.71,679.13
2016,5,10,16,15,735.5,106.0,3.25,19.5,502.0,845.64,658.96
2016,5,10,16,30,711.0,102.0,3.3,19.0,453.0,804.64,633.39
2016,5,10,16,45,682.5,96.0,3.4,18.5,402.5,756.13,601.93
2016,5,10,17,0,654.0,90.0,3.5,18.0,352.0,706.76,568.81
2016,5,10,17,15,609.5,83.5,3.45,17.5,300.5,642.94,522.9
2016,5,10,17,30,565.0,77.0,3.4,17.0,249.0,579.96,475.95
2016,5,10,17,45,506.0,68.0,3.4,16.5,200.0,504.15,416.88
2016,5,10,18,0,447.0,59.0,3.4,16.0,151.0,431.2,356.82
2016,5,10,18,15,352.0,47.5,3.25,15.5,107.5,334.44,274.09
2016,5,10,18,30,257.0,36.0,3.1,15.0,64.0,243.62,191.82
2016,5,10,18,45,128.5,18.0,3.0,14.5,32.0,121.74,46.66
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,2.55,11.5,20.0,11.37,0.0
2016,5,11,5,30,195.0,25.0,2.6,12.0,40.0,19.61,8.31
2016,5,11,5,45,304.5,37.0,2.65,12.5,80.0,29.58,19.98
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,38.47,28.46
2016,5,11,6,15,207.0,54.0,2.65,13.0,89.5,39.81,30.04
2016,5,11,6,30,0.0,59.0,2.6,13.0,59.0,51.98,41.11
2016,5,11,6,45,0.0,73.0,2.55,13.5,73.0,63.84,51.63
2016,5,11,7,0,0.0,87.0,2.5,14.0,87.0,75.61,61.87
2016,5,11,7,15,0.0,115.0,2.45,14.0,115.0,98.0,81.4
2016,5,11,7,30,0.0,143.0,2.4,14.0,143.0,119.84,100.16
2016,5,11,7,45,0.0,150.0,2.35,14.5,150.0,126.08,104.99
2016,5,11,8,0,0.0,157.0,2.3,15.0,157.0,132.2,109.68
2016,5,11,8,15,0.0,161.5,2.25,15.5,162.0,136.74,107.96
2016,5,11,8,30,0.0,166.0,2.2,16.0,167.0,141.43,111.23
2016,5,11,8,45,14.5,220.0,2.15,16.5,231.0,186.07,145.92
2016,5,11,9,0,29.0,274.0,2.1,17.0,295.0,220.45,171.77
2016,5,11,9,15,49.0,311.5,2.05,17.0,349.0,256.51,198.98
2016,5,11,9,30,69.0,349.0,2.0,17.0,403.0,295.43,228.39
2016,5,11,9,45,98.0,376.5,1.95,17.5,456.5,333.66,256.56
2016,5,11,10,0,127.0,404.0,1.9,18.0,510.0,366.9,280.95
2016,5,11,10,15,203.0,411.5,1.9,18.0,587.0,420.75,321.26
2016,5,11,10,30,279.0,419.0,1.9,18.0,664.0,475.16,362.12
2016,5,11,10,45,293.0,425.5,1.9,18.0,688.5,509.15,387.69
2016,5,11,11,0,307.0,432.0,1.9,18.0,713.0,544.34,413.97
2016,5,11,11,15,598.0,285.0,1.9,18.0,840.5,634.1,483.96
2016,5,11,11,30,889.0,138.0,1.9,18.0,968.0,743.79,567.15
2016,5,11,11,45,893.0,136.5,1.95,18.5,974.0,783.92,594.59
2016,5,11,12,0,897.0,135.0,2.0,19.0,980.0,822.3,619.74
2016,5,11,12,15,896.5,134.5,2.05,19.0,977.5,855.93,642.7
2016,5,11,12,30,896.0,134.0,2.1,19.0,975.0,887.17,664.04
2016,5,11,12,45,900.0,129.0,2.2,19.5,966.5,915.7,682.75
2016,5,11,13,0,904.0,124.0,2.3,20.0,958.0,941.52,699.67
2016,5,11,13,15,900.0,123.5,2.35,20.0,940.5,961.44,713.58
2016,5,11,13,30,896.0,123.0,2.4,20.0,923.0,978.24,725.59
2016,5,11,13,45,891.0,121.0,2.5,20.0,898.0,989.39,734.52
2016,5,11,14,0,886.0,119.0,2.6,20.0,873.0,997.22,741.45
2016,5,11,14,15,877.5,117.5,2.6,19.5,841.5,998.82,744.89
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,997.11,746.33
2016,5,11,14,45,858.5,114.0,2.6,19.0,772.5,989.62,742.69
2016,5,11,15,0,848.0,112.0,2.6,19.0,735.0,978.94,737.1
2016,5,11,15,15,834.0,109.5,2.55,19.0,692.5,971.75,733.53
2016,5,11,15,30,820.0,107.0,2.5,19.0,650.0,951.04,720.92
2016,5,11,15,45,802.0,103.5,2.45,19.0,603.5,922.44,703.1
2016,5,11,16,0,784.0,100.0,2.4,19.0,557.0,891.32,683.55
2016,5,11,16,15,760.5,96.5,2.35,18.5,507.5,852.76,659.93
2016,5,11,16,30,737.0,93.0,2.3,18.0,458.0,812.37,634.67
2016,5,11,16,45,706.5,88.0,2.3,17.5,406.5,767.57,606.05
2016,5,11,17,0,676.0,83.0,2.3,17.0,355.0,717.13,572.47
2016,5,11,17,15,632.5,77.5,2.25,16.5,303.5,654.81,528.54
2016,5,11,17,30,589.0,72.0,2.2,16.0,252.0,593.29,483.56
2016,5,11,17,45,528.0,64.0,2.2,16.0,203.0,516.43,423.93
2016,5,11,18,0,467.0,56.0,2.2,16.0,154.0,442.6,363.83
2016,5,11,18,15,374.0,45.5,2.2,15.5,110.0,347.61,283.8
2016,5,11,18,30,281.0,35.0,2.2,15.0,66.0,259.92,205.03
2016,5,11,18,45,140.5,17.5,2.25,14.5,33.0,128.35,57.96
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,19.0,12.73,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,38.0,21.86,10.5
2016,5,12,5,45,223.0,43.5,3.3,11.5,76.0,33.54,23.56
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,44.86,34.27
2016,5,12,6,15,158.5,60.0,3.35,12.0,87.5,47.08,36.68
2016,5,12,6,30,0.0,61.0,3.3,12.0,61.0,53.61,42.74
2016,5,12,6,45,0.0,75.5,3.25,12.5,75.5,65.85,53.64
2016,5,12,7,0,0.0,90.0,3.2,13.0,90.0,77.99,64.23
2016,5,12,7,15,1.0,119.0,3.1,13.0,119.5,101.06,84.43
2016,5,12,7,30,2.0,148.0,3.0,13.0,149.0,123.53,103.8
2016,5,12,7,45,5.0,164.0,2.95,13.5,167.0,136.33,114.33
2016,5,12,8,0,8.0,180.0,2.9,14.0,185.0,149.02,124.61
2016,5,12,8,15,17.0,209.5,2.85,14.0,220.5,172.47,137.51
2016,5,12,8,30,26.0,239.0,2.8,14.0,256.0,197.86,156.95
2016,5,12,8,45,36.0,268.0,2.75,14.5,293.5,212.08,166.98
2016,5,12,9,0,46.0,297.0,2.7,15.0,331.0,239.34,187.59
2016,5,12,9,15,76.5,331.5,2.65,15.0,390.5,277.19,216.15
2016,5,12,9,30,107.0,366.0,2.6,15.0,450.0,319.05,247.99
2016,5,12,9,45,236.5,367.0,2.6,15.5,562.0,359.44,276.75
2016,5,12,10,0,366.0,368.0,2.6,16.0,674.0,432.98,332.04
2016,5,12,10,15,606.0,255.5,2.55,16.0,780.5,478.29,367.52
2016,5,12,10,30,846.0,143.0,2.5,16.0,887.0,555.65,428.72
2016,5,12,10,45,850.0,144.5,2.45,16.5,907.0,602.01,464.86
2016,5,12,11,0,854.0,146.0,2.4,17.0,927.0,647.42,499.32
2016,5,12,11,15,857.0,146.5,2.35,17.0,939.5,690.28,531.9
2016,5,12,11,30,860.0,147.0,2.3,17.0,952.0,731.77,562.72
2016,5,12,11,45,860.0,148.0,2.3,17.5,956.5,769.93,589.69
2016,5,12,12,0,860.0,149.0,2.3,18.0,961.0,806.2,613.5
2016,5,12,12,15,859.5,149.0,2.35,18.0,959.0,839.2,636.35
2016,5,12,12,30,859.0,149.0,2.4,18.0,957.0,869.94,657.64
2016,5,12,12,45,836.0,161.0,2.5,18.5,940.5,898.31,676.46
2016,5,12,13,0,813.0,173.0,2.6,19.0,924.0,915.83,687.93
2016,5,12,13,15,808.5,172.0,2.7,19.0,907.0,934.38,701.59
2016,5,12,13,30,804.0,171.0,2.8,19.0,890.0,949.94,713.34
2016,5,12,13,45,800.5,167.5,2.9,19.0,867.0,960.89,722.12
2016,5,12,14,0,797.0,164.0,3.0,19.0,844.0,968.7,728.97
2016,5,12,14,15,787.5,162.0,3.1,18.5,813.0,969.0,732.3
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,966.1,733.65
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,959.26,731.05
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,949.26,726.4
2016,5,12,15,15,751.0,144.0,3.45,17.5,671.5,936.26,720.79
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,914.22,708.91
2016,5,12,15,45,722.5,133.5,3.55,17.0,585.5,887.61,692.48
2016,5,12,16,0,710.0,126.0,3.6,17.0,541.0,858.48,674.15
2016,5,12,16,15,529.0,156.0,3.65,16.5,450.0,705.13,565.32
2016,5,12,16,30,348.0,186.0,3.7,16.0,359.0,548.69,446.35
2016,5,12,16,45,336.5,166.0,3.75,16.0,318.0,508.93,417.73
2016,5,12,17,0,325.0,146.0,3.8,16.0,277.0,468.27,387.14
2016,5,12,17,15,291.5,131.5,3.85,15.5,236.5,416.07,346.53
2016,5,12,17,30,258.0,117.0,3.9,15.0,196.0,365.26,305.8
2016,5,12,17,45,226.0,97.5,4.0,14.5,157.5,310.03,260.23
2016,5,12,18,0,194.0,78.0,4.1,14.0,119.0,256.16,214.27
2016,5,12,18,15,145.5,59.0,4.1,13.5,85.0,193.34,159.12
2016,5,12,18,30,97.0,40.0,4.1,13.0,51.0,133.24,104.65
2016,5,12,18,45,48.5,20.0,4.1,13.0,25.5,66.78,31.33
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
