Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.55,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,8.78,1.01
2016,5,13,5,45,0.0,20.0,3.45,11.5,20.0,17.59,9.73
2016,5,13,6,0,0.0,30.0,3.5,12.0,30.0,26.42,17.93
2016,5,13,6,15,0.0,41.5,3.45,12.0,41.5,36.6,27.31
2016,5,13,6,30,0.0,53.0,3.4,12.0,53.0,46.79,36.62
2016,5,13,6,45,0.0,66.0,3.4,12.0,66.0,58.28,46.96
2016,5,13,7,0,0.0,79.0,3.4,12.0,79.0,69.32,56.75
2016,5,13,7,15,0.0,100.0,3.35,12.5,100.0,86.57,71.78
2016,5,13,7,30,0.0,121.0,3.3,13.0,121.0,103.53,86.31
2016,5,13,7,45,0.5,143.0,3.3,13.5,143.5,120.99,101.05
2016,5,13,8,0,1.0,165.0,3.3,14.0,166.0,138.18,115.35
2016,5,13,8,15,5.5,186.0,3.3,14.0,189.5,155.3,123.8
2016,5,13,8,30,10.0,207.0,3.3,14.0,213.0,173.44,137.92
2016,5,13,8,45,8.5,205.5,3.3,14.5,211.0,174.44,138.09
2016,5,13,9,0,7.0,204.0,3.3,15.0,209.0,174.84,137.91
2016,5,13,9,15,7.5,210.0,3.4,15.0,216.0,181.26,142.81
2016,5,13,9,30,8.0,216.0,3.5,15.0,223.0,187.67,147.73
2016,5,13,9,45,12.0,248.5,3.65,15.5,258.5,216.79,170.4
2016,5,13,10,0,16.0,281.0,3.8,16.0,294.0,246.57,193.35
2016,5,13,10,15,38.0,340.5,3.9,16.0,373.5,298.68,233.86
2016,5,13,10,30,60.0,400.0,4.0,16.0,453.0,361.47,282.28
2016,5,13,10,45,77.5,422.5,4.15,16.0,492.5,396.55,309.26
2016,5,13,11,0,95.0,445.0,4.3,16.0,532.0,433.88,338.07
2016,5,13,11,15,163.0,455.5,4.4,16.0,607.5,494.24,385.05
2016,5,13,11,30,231.0,466.0,4.5,16.0,683.0,564.77,439.37
2016,5,13,11,45,572.5,294.0,4.6,16.5,835.0,688.06,538.31
2016,5,13,12,0,914.0,122.0,4.7,17.0,987.0,826.4,643.96
2016,5,13,12,15,913.5,122.0,4.75,17.0,984.5,860.71,668.05
2016,5,13,12,30,913.0,122.0,4.8,17.0,982.0,892.6,691.01
2016,5,13,12,45,910.0,122.0,4.9,17.0,971.5,919.72,710.96
2016,5,13,13,0,907.0,122.0,5.0,17.0,961.0,943.98,729.0
2016,5,13,13,15,903.5,121.0,5.0,16.5,944.0,963.84,744.76
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,980.57,758.5
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,993.53,768.66
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,1003.2,776.69
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,1005.74,779.48
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,1004.94,780.13
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,1000.14,778.13
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,992.06,773.99
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,976.08,765.47
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,957.14,754.94
2016,5,13,15,45,833.0,95.0,4.95,15.0,617.0,943.37,746.76
2016,5,13,16,0,822.0,90.0,4.9,15.0,572.0,916.52,729.12
2016,5,13,16,15,800.5,87.0,4.85,14.5,522.5,879.74,705.55
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,840.98,680.2
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,796.01,648.44
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,749.69,615.05
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,689.83,571.37
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,635.48,530.48
2016,5,13,17,45,600.0,57.5,4.55,13.0,217.5,563.63,472.79
2016,5,13,18,0,546.0,51.0,4.5,13.0,167.0,494.26,414.73
2016,5,13,18,15,455.5,42.5,4.45,12.5,121.5,400.27,333.84
2016,5,13,18,30,365.0,34.0,4.4,12.0,76.0,313.17,253.6
2016,5,13,18,45,220.5,22.0,4.35,12.0,43.5,190.41,108.45
2016,5,13,19,0,76.0,10.0,4.3,12.0,11.0,50.86,0.0
2016,5,13,19,15,38.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.0,2.95,12.5,9.0,8.19,0.0
2016,5,14,5,30,0.0,18.0,3.1,13.0,18.0,15.85,6.54
2016,5,14,5,45,0.0,35.0,3.3,13.5,35.0,30.62,20.94
2016,5,14,6,0,0.0,52.0,3.5,14.0,52.0,44.84,34.02
2016,5,14,6,15,0.0,71.5,3.5,14.0,71.5,60.81,48.58
2016,5,14,6,30,0.0,91.0,3.5,14.0,91.0,76.61,62.82
2016,5,14,6,45,4.0,109.5,3.5,14.5,111.0,91.58,75.95
2016,5,14,7,0,8.0,128.0,3.5,15.0,131.0,106.45,88.71
2016,5,14,7,15,17.5,151.0,3.35,15.0,159.0,124.38,104.07
2016,5,14,7,30,27.0,174.0,3.2,15.0,187.0,134.62,112.57
2016,5,14,7,45,20.0,182.0,3.05,15.5,192.5,149.26,124.52
2016,5,14,8,0,13.0,190.0,2.9,16.0,198.0,156.23,129.75
2016,5,14,8,15,8.5,187.0,2.7,16.0,192.5,156.26,123.41
2016,5,14,8,30,4.0,184.0,2.5,16.0,187.0,155.76,122.65
2016,5,14,8,45,10.5,216.5,2.4,16.5,224.0,183.14,143.75
2016,5,14,9,0,17.0,249.0,2.3,17.0,261.0,211.43,165.24
2016,5,14,9,15,22.0,274.5,2.25,17.0,291.5,235.04,183.27
2016,5,14,9,30,27.0,300.0,2.2,17.0,322.0,248.86,193.63
2016,5,14,9,45,58.5,347.5,2.15,17.5,396.5,299.64,231.72
2016,5,14,10,0,90.0,395.0,2.1,18.0,471.0,354.58,272.52
2016,5,14,10,15,105.5,414.0,2.1,18.0,506.0,385.53,295.71
2016,5,14,10,30,121.0,433.0,2.1,18.0,541.0,411.63,315.35
2016,5,14,10,45,169.5,444.0,2.15,18.5,598.0,460.19,351.29
2016,5,14,11,0,218.0,455.0,2.2,19.0,655.0,513.47,390.32
2016,5,14,11,15,245.5,456.0,2.25,19.0,684.5,546.05,414.69
2016,5,14,11,30,273.0,457.0,2.3,19.0,714.0,585.46,443.94
2016,5,14,11,45,262.5,462.5,2.35,19.0,710.5,602.27,456.13
2016,5,14,12,0,252.0,468.0,2.4,19.0,707.0,617.98,467.57
2016,5,14,12,15,361.0,428.0,2.45,19.0,769.0,689.73,521.63
2016,5,14,12,30,470.0,388.0,2.5,19.0,831.0,770.94,581.18
2016,5,14,12,45,674.5,261.5,2.6,19.0,890.0,857.3,647.23
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,931.6,699.7
2016,5,14,13,15,875.0,134.0,2.8,19.0,931.5,950.62,713.12
2016,5,14,13,30,871.0,133.0,2.9,19.0,914.0,966.59,725.11
2016,5,14,13,45,864.5,132.0,3.0,19.0,889.5,977.03,733.55
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,984.26,740.0
2016,5,14,14,15,849.5,129.5,3.2,19.0,834.0,985.8,742.79
2016,5,14,14,30,841.0,128.0,3.3,19.0,803.0,995.1,751.01
2016,5,14,14,45,828.0,126.5,3.4,19.0,766.0,985.95,746.82
2016,5,14,15,0,815.0,125.0,3.5,19.0,729.0,973.65,740.7
2016,5,14,15,15,616.0,191.0,3.55,18.5,632.0,856.96,662.83
2016,5,14,15,30,417.0,257.0,3.6,18.0,535.0,726.32,568.1
2016,5,14,15,45,580.0,186.0,3.7,18.0,543.5,809.92,636.34
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,877.43,686.65
2016,5,14,16,15,718.5,111.0,3.8,17.5,503.5,838.41,661.42
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,797.76,635.34
2016,5,14,16,45,464.0,133.5,3.85,17.0,355.5,601.25,489.43
2016,5,14,17,0,234.0,160.0,3.9,17.0,256.0,408.31,335.43
2016,5,14,17,15,211.0,141.5,3.85,16.5,219.5,362.66,300.39
2016,5,14,17,30,188.0,123.0,3.8,16.0,183.0,317.66,264.31
2016,5,14,17,45,167.5,102.0,3.8,15.5,148.0,257.35,214.86
2016,5,14,18,0,147.0,81.0,3.8,15.0,113.0,226.34,187.95
2016,5,14,18,15,111.0,61.5,3.7,14.5,81.5,160.45,131.0
2016,5,14,18,30,75.0,42.0,3.6,14.0,50.0,109.63,85.44
2016,5,14,18,45,37.5,24.5,3.5,14.0,28.5,59.73,32.12
2016,5,14,19,0,0.0,7.0,3.4,14.0,7.0,6.37,0.0
2016,5,14,19,15,0.0,3.5,3.4,14.0,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.0,15.5,4.1,12.5,22.0,14.1,0.0
2016,5,15,5,30,150.0,31.0,4.2,13.0,44.0,24.18,13.26
2016,5,15,5,45,255.5,44.0,4.3,13.5,83.5,33.89,23.81
2016,5,15,6,0,361.0,57.0,4.4,14.0,123.0,43.35,32.72
2016,5,15,6,15,432.0,66.5,4.3,14.0,170.0,50.93,39.83
2016,5,15,6,30,503.0,76.0,4.2,14.0,217.0,56.65,45.1
2016,5,15,6,45,408.5,105.0,4.1,14.5,234.5,74.95,61.27
2016,5,15,7,0,314.0,134.0,4.0,15.0,252.0,97.95,81.28
2016,5,15,7,15,342.5,151.0,3.9,15.5,297.0,108.53,90.11
2016,5,15,7,30,371.0,168.0,3.8,16.0,342.0,111.1,91.85
2016,5,15,7,45,348.5,195.0,3.75,16.5,373.0,133.91,110.99
2016,5,15,8,0,326.0,222.0,3.7,17.0,404.0,148.26,122.61
2016,5,15,8,15,556.5,167.0,3.6,17.0,510.5,126.85,85.41
2016,5,15,8,30,787.0,112.0,3.5,17.0,617.0,151.91,87.31
2016,5,15,8,45,805.0,114.0,3.45,17.5,661.0,200.72,122.85
2016,5,15,9,0,823.0,116.0,3.4,18.0,705.0,251.62,164.82
2016,5,15,9,15,835.0,118.0,3.35,18.0,744.0,302.85,209.76
2016,5,15,9,30,847.0,120.0,3.3,18.0,783.0,361.8,261.19
2016,5,15,9,45,870.5,113.5,3.3,18.5,820.0,412.22,304.94
2016,5,15,10,0,894.0,107.0,3.3,19.0,857.0,464.1,349.06
2016,5,15,10,15,900.5,108.5,3.4,19.0,884.5,515.32,392.58
2016,5,15,10,30,907.0,110.0,3.5,19.0,912.0,566.09,434.7
2016,5,15,10,45,910.5,111.5,3.65,19.5,932.0,614.5,473.29
2016,5,15,11,0,914.0,113.0,3.8,20.0,952.0,661.8,510.04
2016,5,15,11,15,916.5,113.5,4.05,20.0,965.0,706.33,545.26
2016,5,15,11,30,919.0,114.0,4.3,20.0,978.0,749.31,578.77
2016,5,15,11,45,919.5,115.0,4.6,20.0,983.0,789.5,609.24
2016,5,15,12,0,920.0,116.0,4.9,20.0,988.0,827.67,637.86
2016,5,15,12,15,919.5,116.0,5.1,20.0,986.0,861.98,663.21
2016,5,15,12,30,919.0,116.0,5.3,20.0,984.0,893.86,686.9
2016,5,15,12,45,923.0,112.0,5.5,20.0,975.5,923.37,709.01
2016,5,15,13,0,927.0,108.0,5.7,20.0,967.0,950.18,729.32
2016,5,15,13,15,923.5,107.5,5.8,20.0,950.0,970.61,744.65
2016,5,15,13,30,920.0,107.0,5.9,20.0,933.0,987.88,757.91
2016,5,15,13,45,913.5,106.5,6.0,20.0,908.5,999.04,767.05
2016,5,15,14,0,907.0,106.0,6.1,20.0,884.0,1006.85,774.02
2016,5,15,14,15,899.5,105.0,6.1,19.5,853.0,1009.82,778.65
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,1009.45,781.12
2016,5,15,14,45,883.0,102.0,6.2,19.0,785.0,1003.19,778.68
2016,5,15,15,0,874.0,100.0,6.3,19.0,748.0,993.69,774.08
2016,5,15,15,15,861.0,98.0,6.4,18.5,706.0,977.1,765.98
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,957.55,755.76
2016,5,15,15,45,829.5,94.0,6.6,18.0,617.0,939.95,745.5
2016,5,15,16,0,811.0,92.0,6.7,18.0,570.0,909.75,725.89
2016,5,15,16,15,789.0,89.0,6.7,17.5,521.0,872.71,701.97
2016,5,15,16,30,767.0,86.0,6.7,17.0,472.0,833.75,676.24
2016,5,15,16,45,733.5,83.0,6.7,17.0,420.0,782.85,639.6
2016,5,15,17,0,700.0,80.0,6.7,17.0,368.0,736.12,605.49
2016,5,15,17,15,659.0,74.5,6.65,16.5,316.5,675.09,560.2
2016,5,15,17,30,618.0,69.0,6.6,16.0,265.0,614.68,513.91
2016,5,15,17,45,553.5,63.0,6.55,15.5,214.5,536.64,451.46
2016,5,15,18,0,489.0,57.0,6.5,15.0,164.0,461.75,389.06
2016,5,15,18,15,399.5,47.5,6.4,14.5,120.0,369.08,308.21
2016,5,15,18,30,310.0,38.0,6.3,14.0,76.0,283.08,229.73
2016,5,15,18,45,179.0,24.5,6.2,14.0,44.0,168.45,106.17
2016,5,15,19,0,48.0,11.0,6.1,14.0,12.0,36.5,0.0
2016,5,15,19,15,24.0,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,78.5,15.5,3.9,12.0,22.0,12.2,0.0
2016,5,16,5,30,157.0,31.0,3.9,12.0,44.0,24.16,13.59
2016,5,16,5,45,252.0,44.5,3.9,12.5,83.0,34.23,24.26
2016,5,16,6,0,347.0,58.0,3.9,13.0,122.0,44.02,33.48
2016,5,16,6,15,417.0,68.0,3.8,13.5,168.5,50.81,39.82
2016,5,16,6,30,487.0,78.0,3.7,14.0,215.0,58.13,46.42
2016,5,16,6,45,538.5,85.0,3.6,14.5,265.0,61.39,49.23
2016,5,16,7,0,590.0,92.0,3.5,15.0,315.0,64.52,51.81
2016,5,16,7,15,626.5,97.5,3.4,15.5,365.5,66.26,53.09
2016,5,16,7,30,663.0,103.0,3.3,16.0,416.0,67.89,54.23
2016,5,16,7,45,695.0,106.0,3.25,16.5,466.5,67.66,53.73
2016,5,16,8,0,727.0,109.0,3.2,17.0,517.0,67.43,53.23
2016,5,16,8,15,748.0,112.5,3.15,17.0,563.5,107.7,64.35
2016,5,16,8,30,769.0,116.0,3.1,17.0,610.0,154.45,89.87
2016,5,16,8,45,788.5,117.0,3.1,17.5,654.0,201.77,124.35
2016,5,16,9,0,808.0,118.0,3.1,18.0,698.0,251.35,165.22
2016,5,16,9,15,820.0,120.5,3.1,18.5,736.5,302.1,209.28
2016,5,16,9,30,832.0,123.0,3.1,19.0,775.0,353.93,254.55
2016,5,16,9,45,853.0,118.0,3.1,19.5,811.5,410.29,302.55
2016,5,16,10,0,874.0,113.0,3.1,20.0,848.0,461.38,345.7
2016,5,16,10,15,880.5,114.5,3.15,20.0,875.0,511.59,388.01
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,561.38,428.94
2016,5,16,10,45,892.0,116.5,3.25,20.5,922.0,608.92,466.32
2016,5,16,11,0,897.0,117.0,3.3,21.0,942.0,655.5,501.94
2016,5,16,11,15,900.5,117.5,3.4,21.0,955.5,699.94,536.3
2016,5,16,11,30,904.0,118.0,3.5,21.0,969.0,742.95,568.99
2016,5,16,11,45,905.5,118.5,3.6,21.5,974.5,782.88,596.68
2016,5,16,12,0,907.0,119.0,3.7,22.0,980.0,820.89,622.22
2016,5,16,12,15,907.0,118.5,3.85,22.0,978.0,854.73,646.18
2016,5,16,12,30,907.0,118.0,4.0,22.0,976.0,886.2,668.52
2016,5,16,12,45,907.0,117.0,4.15,22.0,967.0,914.66,688.85
2016,5,16,13,0,907.0,116.0,4.3,22.0,958.0,940.41,707.39
2016,5,16,13,15,903.5,115.0,4.4,22.0,941.0,960.04,721.6
2016,5,16,13,30,900.0,114.0,4.5,22.0,924.0,976.57,733.97
2016,5,16,13,45,897.0,112.0,4.6,22.0,901.0,989.38,744.16
2016,5,16,14,0,894.0,110.0,4.7,22.0,878.0,998.94,752.31
2016,5,16,14,15,887.0,108.5,4.75,21.5,847.0,1001.81,757.15
2016,5,16,14,30,880.0,107.0,4.8,21.0,816.0,1001.39,759.95
2016,5,16,14,45,868.0,106.5,4.9,21.0,779.0,993.84,756.92
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,983.16,751.86
2016,5,16,15,15,843.0,103.5,5.0,20.5,700.5,966.19,743.21
2016,5,16,15,30,830.0,101.0,5.0,20.0,659.0,956.64,739.86
2016,5,16,15,45,806.5,101.0,5.05,20.0,611.5,926.79,721.06
2016,5,16,16,0,783.0,101.0,5.1,20.0,564.0,894.6,700.56
2016,5,16,16,15,760.0,97.5,5.1,19.5,515.0,856.54,676.62
2016,5,16,16,30,737.0,94.0,5.1,19.0,466.0,816.64,650.92
2016,5,16,16,45,700.5,91.0,5.15,19.0,414.5,769.04,617.95
2016,5,16,17,0,664.0,88.0,5.2,19.0,363.0,716.17,580.25
2016,5,16,17,15,621.5,82.5,5.25,18.5,312.0,654.95,536.1
2016,5,16,17,30,579.0,77.0,5.3,18.0,261.0,594.41,490.85
2016,5,16,17,45,515.5,69.5,5.35,17.5,211.5,516.34,429.62
2016,5,16,18,0,452.0,62.0,5.4,17.0,162.0,441.34,367.78
2016,5,16,18,15,363.0,51.5,5.3,16.5,118.5,349.0,288.46
2016,5,16,18,30,274.0,41.0,5.2,16.0,75.0,261.96,210.75
2016,5,16,18,45,153.5,26.0,5.15,15.5,43.5,156.91,101.7
2016,5,16,19,0,33.0,11.0,5.1,15.0,12.0,28.26,0.0
2016,5,16,19,15,16.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,123.5,14.5,2.65,13.5,25.5,11.62,0.0
2016,5,17,5,30,247.0,29.0,2.7,14.0,51.0,23.54,13.19
2016,5,17,5,45,352.0,39.0,2.75,15.0,93.0,30.9,21.16
2016,5,17,6,0,457.0,49.0,2.8,16.0,135.0,38.01,27.82
2016,5,17,6,15,524.5,56.5,2.7,16.5,183.5,42.64,32.15
2016,5,17,6,30,592.0,64.0,2.6,17.0,232.0,47.12,36.17
2016,5,17,6,45,641.0,69.0,2.55,17.5,284.5,49.42,38.12
2016,5,17,7,0,690.0,74.0,2.5,18.0,337.0,51.65,39.92
2016,5,17,7,15,723.5,78.5,2.55,18.5,389.0,58.61,45.79
2016,5,17,7,30,757.0,83.0,2.6,19.0,441.0,60.43,47.1
2016,5,17,7,45,783.0,86.0,2.65,19.5,492.5,60.99,47.32
2016,5,17,8,0,809.0,89.0,2.7,20.0,544.0,61.5,47.49
2016,5,17,8,15,828.0,91.5,2.75,20.5,592.0,98.42,53.18
2016,5,17,8,30,847.0,94.0,2.8,21.0,640.0,157.8,87.78
2016,5,17,8,45,861.5,96.5,2.9,21.5,684.5,209.05,125.03
2016,5,17,9,0,876.0,99.0,3.0,22.0,729.0,261.87,168.31
2016,5,17,9,15,886.5,100.5,3.0,22.5,768.0,314.29,213.39
2016,5,17,9,30,897.0,102.0,3.0,23.0,807.0,367.46,259.37
2016,5,17,9,45,906.0,103.5,3.05,23.5,841.0,420.62,304.82
2016,5,17,10,0,915.0,105.0,3.1,24.0,875.0,473.97,349.34
2016,5,17,10,15,920.5,106.0,3.1,24.0,902.0,525.25,391.79
2016,5,17,10,30,926.0,107.0,3.1,24.0,929.0,575.95,432.66
2016,5,17,10,45,929.5,108.5,3.1,24.5,949.0,625.12,470.38
2016,5,17,11,0,933.0,110.0,3.1,25.0,969.0,673.14,506.12
2016,5,17,11,15,935.5,110.5,3.1,25.0,981.5,718.36,539.95
2016,5,17,11,30,938.0,111.0,3.1,25.0,994.0,761.98,571.91
2016,5,17,11,45,937.5,111.5,3.15,25.0,998.5,801.61,599.26
2016,5,17,12,0,937.0,112.0,3.2,25.0,1003.0,839.09,624.75
2016,5,17,12,15,936.5,112.0,3.25,25.0,1000.5,873.83,648.3
2016,5,17,12,30,936.0,112.0,3.3,25.0,998.0,906.1,670.15
2016,5,17,12,45,935.0,110.5,3.4,25.0,988.0,933.89,689.34
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,958.81,706.7
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,978.91,720.96
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,995.81,733.26
2016,5,17,13,45,919.0,107.5,3.8,25.0,917.0,1006.57,741.63
2016,5,17,14,0,912.0,107.0,3.9,25.0,892.0,1013.97,747.98
2016,5,17,14,15,904.5,105.5,3.95,25.0,860.5,1016.45,750.9
2016,5,17,14,30,897.0,104.0,4.0,25.0,829.0,1015.56,751.79
2016,5,17,14,45,887.0,102.5,4.1,25.0,792.0,1008.87,749.28
2016,5,17,15,0,877.0,101.0,4.2,25.0,755.0,998.95,744.77
2016,5,17,15,15,864.0,99.0,4.25,24.5,712.5,982.36,737.01
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,962.81,727.3
2016,5,17,15,45,835.0,94.0,4.4,24.0,623.5,946.44,718.64
2016,5,17,16,0,819.0,91.0,4.5,24.0,577.0,917.31,701.1
2016,5,17,16,15,639.0,128.5,4.5,23.5,488.0,786.78,612.13
2016,5,17,16,30,459.0,166.0,4.5,23.0,399.0,646.19,511.26
2016,5,17,16,45,439.0,150.0,4.55,22.5,353.5,600.29,480.11
2016,5,17,17,0,419.0,134.0,4.6,22.0,308.0,553.67,447.04
2016,5,17,17,15,390.5,120.5,4.5,21.5,265.5,502.68,408.93
2016,5,17,17,30,362.0,107.0,4.4,21.0,223.0,452.21,370.09
2016,5,17,17,45,437.0,81.5,4.35,20.5,196.5,465.75,382.6
2016,5,17,18,0,512.0,56.0,4.3,20.0,170.0,478.18,391.71
2016,5,17,18,15,426.0,47.0,4.1,19.0,125.0,387.52,315.97
2016,5,17,18,30,340.0,38.0,3.9,18.0,80.0,303.18,242.04
2016,5,17,18,45,207.5,25.0,3.75,17.5,47.0,191.79,128.14
2016,5,17,19,0,75.0,12.0,3.6,17.0,14.0,52.5,0.0
2016,5,17,19,15,37.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,15.5,2.1,14.0,25.0,12.19,0.0
2016,5,18,5,30,208.0,31.0,2.1,14.0,50.0,24.19,13.91
2016,5,18,5,45,307.0,43.0,2.15,14.5,90.5,33.15,23.21
2016,5,18,6,0,406.0,55.0,2.2,15.0,131.0,43.0,32.37
2016,5,18,6,15,473.0,63.5,2.0,15.5,178.5,48.2,37.23
2016,5,18,6,30,540.0,72.0,1.8,16.0,226.0,53.22,41.72
2016,5,18,6,45,588.0,78.0,1.65,16.5,276.5,55.94,44.04
2016,5,18,7,0,636.0,84.0,1.5,17.0,327.0,58.57,46.17
2016,5,18,7,15,670.0,89.0,1.4,17.5,378.0,60.24,47.39
2016,5,18,7,30,704.0,94.0,1.3,18.0,429.0,61.8,48.48
2016,5,18,7,45,730.5,97.5,1.2,18.5,478.5,68.85,54.3
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,69.34,54.4
2016,5,18,8,15,776.5,104.5,1.15,19.5,575.0,106.29,60.47
2016,5,18,8,30,796.0,108.0,1.2,20.0,622.0,154.35,86.92
2016,5,18,8,45,810.0,110.5,1.25,20.5,665.0,203.24,122.54
2016,5,18,9,0,824.0,113.0,1.3,21.0,708.0,253.78,163.72
2016,5,18,9,15,835.5,115.5,1.4,21.0,746.0,312.56,213.44
2016,5,18,9,30,847.0,118.0,1.5,21.0,784.0,364.18,258.03
2016,5,18,9,45,859.0,117.5,1.6,21.5,817.5,414.52,300.77
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,465.34,342.94
2016,5,18,10,15,877.0,118.0,1.8,22.0,877.5,514.72,383.71
2016,5,18,10,30,883.0,119.0,1.9,22.0,904.0,563.62,423.11
2016,5,18,10,45,885.0,121.5,2.05,22.5,923.0,610.72,459.59
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,656.65,494.28
2016,5,18,11,15,889.5,124.5,2.3,23.0,954.5,699.98,527.08
2016,5,18,11,30,892.0,125.0,2.4,23.0,967.0,741.83,558.25
2016,5,18,11,45,891.5,126.5,2.5,23.0,971.5,780.64,585.88
2016,5,18,12,0,891.0,128.0,2.6,23.0,976.0,817.47,611.33
2016,5,18,12,15,891.0,127.5,2.6,23.0,974.0,850.86,633.7
2016,5,18,12,30,891.0,127.0,2.6,23.0,972.0,881.95,654.45
2016,5,18,12,45,889.5,126.0,2.65,23.0,962.5,908.78,672.72
2016,5,18,13,0,888.0,125.0,2.7,23.0,953.0,932.87,689.24
2016,5,18,13,15,884.5,124.5,2.8,23.0,936.0,952.72,703.45
2016,5,18,13,30,881.0,124.0,2.9,23.0,919.0,969.55,715.8
2016,5,18,13,45,877.0,121.5,3.0,23.0,895.5,980.79,724.61
2016,5,18,14,0,873.0,119.0,3.1,23.0,872.0,988.8,731.47
2016,5,18,14,15,865.5,118.0,3.25,22.5,841.5,991.7,736.91
2016,5,18,14,30,858.0,117.0,3.4,22.0,811.0,991.38,740.38
2016,5,18,14,45,846.0,115.5,3.6,22.0,774.0,982.86,737.37
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,971.25,732.34
2016,5,18,15,15,820.5,112.0,3.95,21.5,695.5,965.37,732.36
2016,5,18,15,30,807.0,110.0,4.1,21.0,654.0,945.87,723.0
2016,5,18,15,45,786.0,108.5,4.25,20.5,608.0,916.93,707.0
2016,5,18,16,0,765.0,107.0,4.4,20.0,562.0,885.61,689.16
2016,5,18,16,15,742.0,103.0,4.45,19.5,513.5,847.3,665.65
2016,5,18,16,30,719.0,99.0,4.5,19.0,465.0,812.51,644.26
2016,5,18,16,45,691.5,93.5,4.6,19.0,415.0,765.31,612.22
2016,5,18,17,0,664.0,88.0,4.7,19.0,365.0,717.21,578.72
2016,5,18,17,15,623.0,82.0,4.75,18.5,314.5,656.57,535.42
2016,5,18,17,30,582.0,76.0,4.8,18.0,264.0,596.56,491.02
2016,5,18,17,45,528.0,68.0,4.85,17.5,215.5,525.04,435.52
2016,5,18,18,0,474.0,60.0,4.9,17.0,167.0,455.97,379.33
2016,5,18,18,15,388.5,50.0,4.9,16.5,123.0,365.73,302.37
2016,5,18,18,30,303.0,40.0,4.9,16.0,79.0,281.81,227.72
2016,5,18,18,45,179.5,26.5,4.9,15.5,47.0,175.08,120.85
2016,5,18,19,0,56.0,13.0,4.9,15.0,15.0,42.94,0.0
2016,5,18,19,15,28.0,6.5,4.9,14.5,7.5,5.91,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,82.5,18.0,6.45,11.0,26.0,14.16,0.0
2016,5,19,5,30,165.0,36.0,6.7,11.0,52.0,28.04,17.4
2016,5,19,5,45,267.5,49.5,6.95,11.5,92.5,38.05,27.79
2016,5,19,6,0,370.0,63.0,7.2,12.0,133.0,47.77,36.99
2016,5,19,6,15,439.5,72.5,7.25,12.0,180.5,54.11,43.03
2016,5,19,6,30,509.0,82.0,7.3,12.0,228.0,61.28,49.62
2016,5,19,6,45,440.5,105.0,7.4,12.5,249.5,74.89,61.7
2016,5,19,7,0,372.0,128.0,7.5,13.0,271.0,88.64,73.69
2016,5,19,7,15,364.0,151.0,7.3,13.5,307.5,101.98,85.12
2016,5,19,7,30,356.0,174.0,7.1,14.0,344.0,122.12,102.34
2016,5,19,7,45,486.5,157.0,6.95,14.5,416.0,101.82,84.07
2016,5,19,8,0,617.0,140.0,6.8,15.0,488.0,86.67,70.44
2016,5,19,8,15,525.5,190.0,6.85,15.0,505.0,146.34,101.47
2016,5,19,8,30,434.0,240.0,6.9,15.0,522.0,200.7,142.23
2016,5,19,8,45,638.0,180.0,6.95,15.5,625.0,218.66,146.3
2016,5,19,9,0,842.0,120.0,7.0,16.0,728.0,263.99,176.91
2016,5,19,9,15,854.5,122.0,6.9,16.0,768.0,316.21,223.84
2016,5,19,9,30,867.0,124.0,6.8,16.0,808.0,376.02,277.33
2016,5,19,9,45,873.0,128.5,6.75,16.5,841.5,428.77,324.43
2016,5,19,10,0,879.0,133.0,6.7,17.0,875.0,481.49,370.5
2016,5,19,10,15,885.5,134.5,6.65,17.0,902.0,532.02,414.5
2016,5,19,10,30,892.0,136.0,6.6,17.0,929.0,582.13,457.13
2016,5,19,10,45,899.0,135.5,6.6,17.5,950.5,630.39,496.55
2016,5,19,11,0,906.0,135.0,6.6,18.0,972.0,677.86,534.33
2016,5,19,11,15,908.5,135.5,6.65,18.0,984.5,722.14,570.0
2016,5,19,11,30,911.0,136.0,6.7,18.0,997.0,764.91,603.91
2016,5,19,11,45,911.5,136.5,6.75,18.0,1001.5,804.53,634.15
2016,5,19,12,0,912.0,137.0,6.8,18.0,1006.0,842.19,661.88
2016,5,19,12,15,912.0,136.5,6.85,18.0,1004.0,876.46,687.08
2016,5,19,12,30,912.0,136.0,6.9,18.0,1002.0,908.39,710.56
2016,5,19,12,45,918.0,130.5,7.0,18.0,994.0,938.54,733.0
2016,5,19,13,0,924.0,125.0,7.1,18.0,986.0,966.06,753.6
2016,5,19,13,15,669.0,251.5,7.3,18.0,869.0,892.34,700.37
2016,5,19,13,30,414.0,378.0,7.5,18.0,752.0,790.49,619.26
2016,5,19,13,45,474.5,346.5,7.75,18.0,764.5,832.62,654.27
2016,5,19,14,0,535.0,315.0,8.0,18.0,777.0,873.2,687.77
2016,5,19,14,15,711.5,217.0,8.1,17.5,808.0,962.6,760.75
2016,5,19,14,30,888.0,119.0,8.2,17.0,839.0,1023.88,808.52
2016,5,19,14,45,874.0,118.5,8.3,17.0,800.5,1014.58,803.29
2016,5,19,15,0,860.0,118.0,8.4,17.0,762.0,1002.12,796.12
2016,5,19,15,15,708.0,162.5,8.45,16.5,672.5,918.47,737.16
2016,5,19,15,30,556.0,207.0,8.5,16.0,583.0,808.23,656.13
2016,5,19,15,45,668.5,160.0,8.55,16.0,581.5,869.5,705.99
2016,5,19,16,0,781.0,113.0,8.6,16.0,580.0,908.54,737.78
2016,5,19,16,15,711.0,113.5,8.7,15.5,510.5,836.99,686.48
2016,5,19,16,30,641.0,114.0,8.8,15.0,441.0,760.24,630.23
2016,5,19,16,45,456.5,137.0,8.9,14.5,357.5,600.34,504.88
2016,5,19,17,0,272.0,160.0,9.0,14.0,274.0,441.17,372.73
2016,5,19,17,15,244.5,144.0,8.95,13.5,236.5,393.76,334.49
2016,5,19,17,30,217.0,128.0,8.9,13.0,199.0,347.38,296.0
2016,5,19,17,45,191.0,107.5,8.85,13.0,162.0,296.95,252.75
2016,5,19,18,0,165.0,87.0,8.8,13.0,125.0,247.46,209.32
2016,5,19,18,15,129.0,67.5,8.8,12.5,92.5,193.7,161.46
2016,5,19,18,30,93.0,48.0,8.8,12.0,60.0,129.66,104.31
2016,5,19,18,45,46.5,30.0,8.8,12.0,36.0,76.03,51.19
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.46,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,95.0,18.0,7.7,11.0,27.0,14.15,0.0
2016,5,20,5,30,190.0,36.0,7.7,11.0,54.0,28.06,17.57
2016,5,20,5,45,297.0,48.0,7.7,11.5,96.0,36.93,26.84
2016,5,20,6,0,404.0,60.0,7.7,12.0,138.0,47.28,36.57
2016,5,20,6,15,473.0,68.5,7.65,12.0,186.5,52.3,41.42
2016,5,20,6,30,542.0,77.0,7.6,12.0,235.0,57.17,45.93
2016,5,20,6,45,594.0,83.0,7.6,12.5,286.5,59.74,48.14
2016,5,20,7,0,646.0,89.0,7.6,13.0,338.0,62.24,50.17
2016,5,20,7,15,476.0,136.5,7.55,13.0,334.0,92.96,77.31
2016,5,20,7,30,306.0,184.0,7.5,13.0,330.0,127.78,107.7
2016,5,20,7,45,326.5,202.5,7.5,13.5,374.0,137.96,116.01
2016,5,20,8,0,347.0,221.0,7.5,14.0,418.0,147.63,123.8
2016,5,20,8,15,375.0,235.5,7.45,14.0,465.0,177.79,131.87
2016,5,20,8,30,403.0,250.0,7.4,14.0,512.0,204.56,147.19
2016,5,20,8,45,618.5,185.5,7.4,14.0,618.0,220.39,149.49
2016,5,20,9,0,834.0,121.0,7.4,14.0,724.0,264.18,178.93
2016,5,20,9,15,846.0,123.0,7.35,14.0,763.0,315.79,225.78
2016,5,20,9,30,858.0,125.0,7.3,14.0,802.0,374.9,279.19
2016,5,20,9,45,605.5,250.5,7.3,14.5,738.0,409.29,315.94
2016,5,20,10,0,353.0,376.0,7.3,15.0,674.0,437.73,343.28
2016,5,20,10,15,409.5,364.0,7.25,15.0,720.5,473.71,373.19
2016,5,20,10,30,466.0,352.0,7.2,15.0,767.0,521.96,412.71
2016,5,20,10,45,683.5,242.0,7.2,15.0,865.5,588.44,468.27
2016,5,20,11,0,901.0,132.0,7.2,15.0,964.0,673.18,538.51
2016,5,20,11,15,674.5,262.5,7.15,15.0,890.5,672.53,536.01
2016,5,20,11,30,448.0,393.0,7.1,15.0,817.0,656.9,520.53
2016,5,20,11,45,387.5,423.5,7.1,15.0,792.0,664.22,525.51
2016,5,20,12,0,327.0,454.0,7.1,15.0,767.0,665.94,525.82
2016,5,20,12,15,398.5,424.5,7.1,15.0,804.5,718.94,568.23
2016,5,20,12,30,470.0,395.0,7.1,15.0,842.0,779.06,615.54
2016,5,20,12,45,364.5,426.5,7.1,15.0,771.0,731.99,578.03
2016,5,20,13,0,259.0,458.0,7.1,15.0,700.0,683.93,539.41
2016,5,20,13,15,258.5,448.5,7.1,15.0,686.5,688.86,543.92
2016,5,20,13,30,258.0,439.0,7.1,15.0,673.0,692.32,547.21
2016,5,20,13,45,261.5,425.5,7.1,15.0,657.0,694.13,549.51
2016,5,20,14,0,265.0,412.0,7.1,15.0,641.0,694.44,550.77
2016,5,20,14,15,301.5,386.0,7.05,15.0,638.0,712.73,566.79
2016,5,20,14,30,338.0,360.0,7.0,15.0,635.0,729.43,581.65
2016,5,20,14,45,369.5,332.5,7.0,15.0,620.0,737.58,590.21
2016,5,20,15,0,401.0,305.0,7.0,15.0,605.0,743.45,597.21
2016,5,20,15,15,352.5,298.5,6.95,14.5,551.5,691.14,558.34
2016,5,20,15,30,304.0,292.0,6.9,14.0,498.0,638.09,518.5
2016,5,20,15,45,256.0,277.5,6.85,14.0,443.0,575.92,470.17
2016,5,20,16,0,208.0,263.0,6.8,14.0,388.0,495.2,406.72
2016,5,20,16,15,127.0,233.0,6.7,13.5,307.5,383.79,316.77
2016,5,20,16,30,46.0,203.0,6.6,13.0,227.0,257.16,211.89
2016,5,20,16,45,41.5,183.0,6.55,13.0,202.5,232.52,192.15
2016,5,20,17,0,37.0,163.0,6.5,13.0,178.0,207.77,171.95
2016,5,20,17,15,32.0,141.5,6.4,12.5,153.5,180.51,149.62
2016,5,20,17,30,27.0,120.0,6.3,12.0,129.0,153.09,126.71
2016,5,20,17,45,235.5,94.5,6.2,12.0,150.0,312.18,267.24
2016,5,20,18,0,444.0,69.0,6.1,12.0,171.0,445.26,379.73
2016,5,20,18,15,356.5,58.0,5.95,12.0,127.0,350.92,296.24
2016,5,20,18,30,269.0,47.0,5.8,12.0,83.0,268.03,220.72
2016,5,20,18,45,154.0,31.5,5.7,12.0,50.0,169.62,123.14
2016,5,20,19,0,39.0,16.0,5.6,12.0,17.0,50.8,0.0
2016,5,20,19,15,19.5,8.0,5.5,12.0,8.5,17.31,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,16.5,16.5,3.3,12.0,18.0,14.53,0.0
2016,5,21,5,30,33.0,33.0,3.4,12.0,36.0,27.39,17.1
2016,5,21,5,45,61.5,53.0,3.55,12.0,63.0,42.81,32.01
2016,5,21,6,0,90.0,73.0,3.7,12.0,90.0,57.87,46.03
2016,5,21,6,15,111.0,94.0,3.75,12.0,122.0,73.21,60.13
2016,5,21,6,30,132.0,115.0,3.8,12.0,154.0,88.18,73.66
2016,5,21,6,45,151.5,134.5,3.85,12.5,187.0,101.82,85.6
2016,5,21,7,0,171.0,154.0,3.9,13.0,220.0,115.1,96.97
2016,5,21,7,15,108.5,171.0,3.95,13.0,215.5,125.86,106.12
2016,5,21,7,30,46.0,188.0,4.0,13.0,211.0,143.68,121.3
2016,5,21,7,45,55.5,212.5,4.1,13.5,243.0,159.91,134.68
2016,5,21,8,0,65.0,237.0,4.2,14.0,275.0,175.68,147.5
2016,5,21,8,15,51.0,247.5,4.3,14.0,279.0,189.01,149.93
2016,5,21,8,30,37.0,258.0,4.4,14.0,283.0,201.34,159.45
2016,5,21,8,45,156.5,291.0,4.5,14.0,403.5,237.95,183.25
2016,5,21,9,0,276.0,324.0,4.6,14.0,524.0,287.66,218.49
2016,5,21,9,15,239.0,350.0,4.6,14.0,530.5,325.63,251.12
2016,5,21,9,30,202.0,376.0,4.6,14.0,537.0,349.32,271.95
2016,5,21,9,45,236.0,387.5,4.6,14.0,582.5,386.72,301.72
2016,5,21,10,0,270.0,399.0,4.6,14.0,628.0,418.73,327.48
2016,5,21,10,15,286.5,408.5,4.55,14.0,658.5,454.07,355.84
2016,5,21,10,30,303.0,418.0,4.5,14.0,689.0,491.1,385.21
2016,5,21,10,45,258.5,439.0,4.45,14.0,673.5,503.26,394.85
2016,5,21,11,0,214.0,460.0,4.4,14.0,658.0,516.66,404.86
2016,5,21,11,15,184.0,468.0,4.35,14.0,640.0,519.7,406.96
2016,5,21,11,30,154.0,476.0,4.3,14.0,622.0,520.16,406.89
2016,5,21,11,45,183.0,477.5,4.3,14.0,652.0,556.97,435.42
2016,5,21,12,0,212.0,479.0,4.3,14.0,682.0,595.68,465.1
2016,5,21,12,15,243.0,471.5,4.3,14.0,703.5,633.06,493.77
2016,5,21,12,30,274.0,464.0,4.3,14.0,725.0,669.98,522.02
2016,5,21,12,45,311.5,446.5,4.3,14.0,740.5,703.99,548.35
2016,5,21,13,0,349.0,429.0,4.3,14.0,756.0,738.17,574.76
2016,5,21,13,15,392.0,399.0,4.3,14.0,759.5,765.03,596.21
2016,5,21,13,30,435.0,369.0,4.3,14.0,763.0,802.2,624.92
2016,5,21,13,45,470.5,346.5,4.35,14.0,762.5,829.13,646.38
2016,5,21,14,0,506.0,324.0,4.4,14.0,762.0,854.28,666.7
2016,5,21,14,15,437.5,337.5,4.35,14.0,706.5,811.04,634.22
2016,5,21,14,30,369.0,351.0,4.3,14.0,651.0,750.7,589.69
2016,5,21,14,45,428.0,308.5,4.3,14.0,641.5,786.52,619.31
2016,5,21,15,0,487.0,266.0,4.3,14.0,632.0,804.52,635.78
2016,5,21,15,15,615.0,203.5,4.25,14.0,639.0,871.9,689.34
2016,5,21,15,30,743.0,141.0,4.2,14.0,646.0,926.26,729.41
2016,5,21,15,45,442.5,204.0,4.2,14.0,499.0,691.65,555.76
2016,5,21,16,0,142.0,267.0,4.2,14.0,352.0,436.52,353.4
2016,5,21,16,15,176.0,241.5,4.15,14.0,338.0,440.43,359.86
2016,5,21,16,30,210.0,216.0,4.1,14.0,324.0,441.86,363.37
2016,5,21,16,45,252.0,187.0,4.1,14.0,303.5,460.74,380.8
2016,5,21,17,0,294.0,158.0,4.1,14.0,283.0,457.73,380.94
2016,5,21,17,15,423.5,121.5,4.1,13.5,275.0,532.56,445.28
2016,5,21,17,30,553.0,85.0,4.1,13.0,267.0,585.87,490.07
2016,5,21,17,45,499.0,76.0,4.1,13.0,218.5,513.9,432.12
2016,5,21,18,0,445.0,67.0,4.1,13.0,170.0,444.32,373.92
2016,5,21,18,15,363.5,56.0,3.9,12.5,126.5,352.88,295.55
2016,5,21,18,30,282.0,45.0,3.7,12.0,83.0,273.24,224.34
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,176.95,130.31
2016,5,21,19,0,61.0,15.0,3.4,12.0,18.0,61.19,0.0
2016,5,21,19,15,30.5,7.5,3.35,11.5,9.0,22.55,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.5,28.0,14.13,0.0
2016,5,22,5,30,201.0,36.0,2.6,12.0,56.0,28.03,17.76
2016,5,22,5,45,295.0,49.0,2.75,12.5,97.0,37.64,27.45
2016,5,22,6,0,389.0,62.0,2.9,13.0,138.0,46.98,36.22
2016,5,22,6,15,257.5,89.0,2.85,13.0,145.5,67.95,55.23
2016,5,22,6,30,126.0,116.0,2.8,13.0,153.0,88.82,73.93
2016,5,22,6,45,143.5,135.5,2.8,13.0,185.5,102.43,85.93
2016,5,22,7,0,161.0,155.0,2.8,13.0,218.0,115.67,97.39
2016,5,22,7,15,213.5,173.0,2.75,13.0,268.5,121.11,101.86
2016,5,22,7,30,266.0,191.0,2.7,13.0,319.0,131.61,110.65
2016,5,22,7,45,492.0,156.0,2.7,13.5,424.5,101.01,83.47
2016,5,22,8,0,718.0,121.0,2.7,14.0,530.0,74.61,60.09
2016,5,22,8,15,359.0,139.0,2.7,14.0,343.5,107.0,73.11
2016,5,22,8,30,0.0,157.0,2.7,14.0,157.0,134.78,106.64
2016,5,22,8,45,56.5,246.0,2.7,14.5,287.0,202.76,158.62
2016,5,22,9,0,113.0,335.0,2.7,15.0,417.0,270.0,209.1
2016,5,22,9,15,463.0,238.0,2.75,15.0,601.0,292.36,216.03
2016,5,22,9,30,813.0,141.0,2.8,15.0,785.0,367.7,270.08
2016,5,22,9,45,412.0,192.0,2.85,15.5,519.0,297.82,227.47
2016,5,22,10,0,11.0,243.0,2.9,16.0,253.0,214.06,167.19
2016,5,22,10,15,36.5,324.5,2.95,16.0,357.5,286.57,223.93
2016,5,22,10,30,62.0,406.0,3.0,16.0,462.0,368.24,286.5
2016,5,22,10,45,117.5,434.5,3.1,16.5,543.0,424.74,329.08
2016,5,22,11,0,173.0,463.0,3.2,17.0,624.0,493.57,380.64
2016,5,22,11,15,191.0,468.5,3.25,17.0,648.5,524.91,404.23
2016,5,22,11,30,209.0,474.0,3.3,17.0,673.0,557.68,428.95
2016,5,22,11,45,163.0,475.0,3.35,17.0,630.5,539.96,415.3
2016,5,22,12,0,117.0,476.0,3.4,17.0,588.0,518.38,398.73
2016,5,22,12,15,212.0,465.0,3.5,17.0,667.5,598.5,460.65
2016,5,22,12,30,307.0,454.0,3.6,17.0,747.0,689.18,528.86
2016,5,22,12,45,323.5,444.5,3.75,17.0,750.5,712.83,546.79
2016,5,22,13,0,340.0,435.0,3.9,17.0,754.0,735.81,564.68
2016,5,22,13,15,601.5,286.5,4.0,16.5,837.5,863.21,665.47
2016,5,22,13,30,863.0,138.0,4.1,16.0,921.0,967.75,742.9
2016,5,22,13,45,646.0,243.5,4.2,16.0,821.0,899.98,695.41
2016,5,22,14,0,429.0,349.0,4.3,16.0,721.0,803.88,622.29
2016,5,22,14,15,469.5,320.5,4.35,16.0,714.0,825.63,641.23
2016,5,22,14,30,510.0,292.0,4.4,16.0,707.0,844.94,657.8
2016,5,22,14,45,399.5,315.0,4.45,16.0,631.0,764.92,598.39
2016,5,22,15,0,289.0,338.0,4.5,16.0,555.0,668.57,526.38
2016,5,22,15,15,260.5,322.5,4.55,15.5,510.0,626.99,497.57
2016,5,22,15,30,232.0,307.0,4.6,15.0,465.0,565.63,453.2
2016,5,22,15,45,358.5,253.0,4.65,15.0,478.0,647.13,521.17
2016,5,22,16,0,485.0,199.0,4.7,15.0,491.0,723.68,584.05
2016,5,22,16,15,592.5,153.5,4.7,14.5,480.0,773.89,626.18
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,808.44,655.08
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,760.68,621.09
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,712.06,586.16
2016,5,22,17,15,603.5,89.5,4.8,13.5,320.0,651.74,541.96
2016,5,22,17,30,563.0,83.0,4.8,13.0,270.0,591.99,496.73
2016,5,22,17,45,514.0,74.0,4.8,13.0,222.0,523.57,441.84
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,457.21,386.19
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,370.12,310.97
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,286.54,236.33
2016,5,22,18,45,152.5,32.0,4.35,12.0,53.0,168.72,125.63
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,21.59,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,9.1,0.0
