Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,26.0,17.0,3.2,12.0,20.0,14.61,0.0
2016,5,23,5,30,52.0,34.0,3.3,12.0,40.0,28.23,18.02
2016,5,23,5,45,87.0,53.5,3.45,12.5,68.5,43.32,32.45
2016,5,23,6,0,122.0,73.0,3.6,13.0,97.0,58.09,46.07
2016,5,23,6,15,146.0,93.5,3.6,13.0,130.5,73.15,59.86
2016,5,23,6,30,170.0,114.0,3.6,13.0,164.0,87.85,73.08
2016,5,23,6,45,192.5,133.0,3.6,13.5,200.0,96.77,80.8
2016,5,23,7,0,215.0,152.0,3.6,14.0,236.0,108.66,90.92
2016,5,23,7,15,292.5,162.5,3.6,14.0,294.0,115.2,96.37
2016,5,23,7,30,370.0,173.0,3.6,14.0,352.0,121.52,101.54
2016,5,23,7,45,378.0,193.0,3.65,14.5,393.0,132.68,110.66
2016,5,23,8,0,386.0,213.0,3.7,15.0,434.0,143.26,119.16
2016,5,23,8,15,266.5,254.5,3.7,15.0,413.5,184.46,138.89
2016,5,23,8,30,147.0,296.0,3.7,15.0,393.0,226.26,173.97
2016,5,23,8,45,215.0,310.0,3.7,15.5,461.5,259.93,196.78
2016,5,23,9,0,283.0,324.0,3.7,16.0,530.0,290.06,217.94
2016,5,23,9,15,542.5,231.5,3.7,16.0,652.5,310.25,227.36
2016,5,23,9,30,802.0,139.0,3.7,16.0,775.0,363.44,266.96
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.5,412.32,309.67
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,467.03,355.97
2016,5,23,10,15,846.0,133.5,3.75,17.0,870.5,515.56,397.14
2016,5,23,10,30,853.0,135.0,3.7,17.0,897.0,563.76,437.03
2016,5,23,10,45,859.5,134.5,3.7,17.0,917.0,609.67,474.34
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,654.8,510.19
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.5,697.11,542.99
2016,5,23,11,30,871.0,135.0,3.6,17.0,962.0,738.01,574.03
2016,5,23,11,45,875.0,133.5,3.55,17.0,967.5,776.83,602.25
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,814.0,628.14
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,846.93,650.86
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,877.6,671.91
2016,5,23,12,45,846.0,151.5,3.4,17.0,951.5,895.46,684.31
2016,5,23,13,0,814.0,171.0,3.4,17.0,934.0,920.44,701.79
2016,5,23,13,15,809.5,169.5,3.4,17.0,917.0,938.28,714.34
2016,5,23,13,30,805.0,168.0,3.4,17.0,900.0,953.15,724.98
2016,5,23,13,45,633.5,253.0,3.45,17.0,819.5,897.45,686.45
2016,5,23,14,0,462.0,338.0,3.5,17.0,739.0,825.45,632.44
2016,5,23,14,15,422.5,342.5,3.55,17.0,699.0,801.46,616.2
2016,5,23,14,30,383.0,347.0,3.6,17.0,659.0,760.5,587.66
2016,5,23,14,45,382.5,331.0,3.7,17.0,631.5,749.17,581.58
2016,5,23,15,0,382.0,315.0,3.8,17.0,604.0,735.91,573.91
2016,5,23,15,15,569.0,223.0,3.9,16.5,625.5,841.02,658.58
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,921.98,719.95
2016,5,23,15,45,742.5,125.5,4.1,16.0,603.5,896.46,703.52
2016,5,23,16,0,729.0,120.0,4.2,16.0,560.0,874.39,690.29
2016,5,23,16,15,528.0,160.0,4.3,16.0,464.5,712.46,573.43
2016,5,23,16,30,327.0,200.0,4.4,16.0,369.0,547.91,446.05
2016,5,23,16,45,312.0,182.5,4.5,16.0,330.5,508.97,417.88
2016,5,23,17,0,297.0,165.0,4.6,16.0,292.0,469.57,388.15
2016,5,23,17,15,282.0,144.5,4.6,15.5,252.5,425.89,354.85
2016,5,23,17,30,267.0,124.0,4.6,15.0,213.0,381.92,320.34
2016,5,23,17,45,242.0,105.0,4.7,14.5,175.0,332.19,279.78
2016,5,23,18,0,217.0,86.0,4.8,14.0,137.0,283.31,238.51
2016,5,23,18,15,176.0,67.5,4.75,13.5,102.5,225.04,187.65
2016,5,23,18,30,135.0,49.0,4.7,13.0,68.0,169.08,137.57
2016,5,23,18,45,67.5,32.5,4.7,13.0,42.0,91.17,66.09
2016,5,23,19,0,0.0,16.0,4.7,13.0,16.0,14.52,0.0
2016,5,23,19,15,0.0,8.0,4.65,13.0,8.0,7.28,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,8.79,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,17.6,9.18
2016,5,24,5,45,0.0,34.5,3.9,12.5,34.5,30.43,21.16
2016,5,24,6,0,0.0,49.0,4.0,13.0,49.0,42.9,32.62
2016,5,24,6,15,0.0,65.5,4.0,13.0,65.5,56.7,45.23
2016,5,24,6,30,0.0,82.0,4.0,13.0,82.0,70.39,57.57
2016,5,24,6,45,0.0,99.5,4.0,13.5,99.5,84.71,70.14
2016,5,24,7,0,0.0,117.0,4.0,14.0,117.0,98.91,82.37
2016,5,24,7,15,0.5,133.5,4.0,14.0,133.5,112.26,93.82
2016,5,24,7,30,1.0,150.0,4.0,14.0,150.0,125.49,105.02
2016,5,24,7,45,7.0,172.5,4.0,14.0,176.5,142.94,119.76
2016,5,24,8,0,13.0,195.0,4.0,14.0,203.0,160.16,134.15
2016,5,24,8,15,37.0,236.5,4.0,14.0,260.5,182.07,144.54
2016,5,24,8,30,61.0,278.0,4.0,14.0,318.0,216.93,170.85
2016,5,24,8,45,51.0,288.5,4.0,14.5,323.5,229.99,180.87
2016,5,24,9,0,41.0,299.0,4.0,15.0,329.0,241.84,190.15
2016,5,24,9,15,32.5,298.0,4.0,15.0,322.5,245.04,192.83
2016,5,24,9,30,24.0,297.0,4.0,15.0,316.0,257.08,202.47
2016,5,24,9,45,73.5,354.0,4.0,15.5,416.0,311.5,243.79
2016,5,24,10,0,123.0,411.0,4.0,16.0,516.0,373.42,290.78
2016,5,24,10,15,102.0,417.0,4.0,16.0,506.0,387.93,302.14
2016,5,24,10,30,81.0,423.0,4.0,16.0,496.0,391.43,304.9
2016,5,24,10,45,121.5,444.0,4.0,16.5,555.5,434.45,337.48
2016,5,24,11,0,162.0,465.0,4.0,17.0,615.0,488.48,377.98
2016,5,24,11,15,302.5,429.5,4.0,17.0,715.0,565.03,437.56
2016,5,24,11,30,443.0,394.0,4.0,17.0,815.0,655.09,506.56
2016,5,24,11,45,445.0,397.0,4.05,17.0,822.0,685.7,529.23
2016,5,24,12,0,447.0,400.0,4.1,17.0,829.0,715.73,551.58
2016,5,24,12,15,364.5,431.5,4.1,17.0,781.0,697.8,537.06
2016,5,24,12,30,282.0,463.0,4.1,17.0,733.0,676.1,519.67
2016,5,24,12,45,577.5,301.5,4.15,17.0,846.0,811.28,626.41
2016,5,24,13,0,873.0,140.0,4.2,17.0,959.0,935.59,717.58
2016,5,24,13,15,655.0,255.0,4.25,17.0,863.5,883.94,680.19
2016,5,24,13,30,437.0,370.0,4.3,17.0,768.0,805.43,619.25
2016,5,24,13,45,647.0,251.5,4.35,17.0,823.0,909.26,701.02
2016,5,24,14,0,857.0,133.0,4.4,17.0,878.0,989.71,758.37
2016,5,24,14,15,579.5,253.0,4.45,17.0,749.0,869.61,673.24
2016,5,24,14,30,302.0,373.0,4.5,17.0,620.0,707.67,550.14
2016,5,24,14,45,392.0,321.5,4.55,17.0,627.0,748.3,585.3
2016,5,24,15,0,482.0,270.0,4.6,17.0,634.0,804.34,630.08
2016,5,24,15,15,311.5,292.0,4.65,16.5,522.5,643.1,509.47
2016,5,24,15,30,141.0,314.0,4.7,16.0,411.0,483.67,385.8
2016,5,24,15,45,83.0,270.0,4.8,16.0,326.0,360.59,289.94
2016,5,24,16,0,25.0,226.0,4.9,16.0,241.0,240.05,192.73
2016,5,24,16,15,12.5,182.0,4.9,15.5,189.5,183.45,147.34
2016,5,24,16,30,0.0,138.0,4.9,15.0,138.0,127.49,101.39
2016,5,24,16,45,0.0,136.5,4.95,15.0,136.5,127.55,101.84
2016,5,24,17,0,0.0,135.0,5.0,15.0,135.0,128.27,102.78
2016,5,24,17,15,0.0,117.0,5.0,14.5,117.0,111.1,88.84
2016,5,24,17,30,0.0,99.0,5.0,14.0,99.0,93.76,74.51
2016,5,24,17,45,0.0,81.5,5.0,14.0,81.5,76.78,60.11
2016,5,24,18,0,0.0,64.0,5.0,14.0,64.0,59.54,45.27
2016,5,24,18,15,0.0,48.0,4.9,13.5,48.0,43.74,31.56
2016,5,24,18,30,0.0,32.0,4.8,13.0,32.0,28.22,18.01
2016,5,24,18,45,0.0,20.0,4.75,13.0,20.0,17.61,8.15
2016,5,24,19,0,0.0,8.0,4.7,13.0,8.0,7.02,0.0
2016,5,24,19,15,0.0,4.0,4.6,12.5,4.0,3.64,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.5,13.71,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,59.0,27.22,17.34
2016,5,25,5,45,318.0,46.5,3.3,12.5,100.0,35.7,25.82
2016,5,25,6,0,410.0,58.0,3.4,13.0,141.0,45.08,34.57
2016,5,25,6,15,205.0,52.5,3.4,13.0,94.0,38.25,28.74
2016,5,25,6,30,0.0,47.0,3.4,13.0,47.0,41.46,31.71
2016,5,25,6,45,0.0,57.0,3.4,13.5,57.0,50.33,39.56
2016,5,25,7,0,0.0,67.0,3.4,14.0,67.0,59.22,47.28
2016,5,25,7,15,0.0,80.5,3.45,14.0,80.5,71.18,57.72
2016,5,25,7,30,0.0,94.0,3.5,14.0,94.0,82.54,67.5
2016,5,25,7,45,0.0,126.5,3.55,14.5,126.5,108.74,89.95
2016,5,25,8,0,0.0,159.0,3.6,15.0,159.0,134.1,111.31
2016,5,25,8,15,0.0,160.5,3.7,15.0,160.5,136.57,108.04
2016,5,25,8,30,0.0,162.0,3.8,15.0,162.0,138.78,109.54
2016,5,25,8,45,10.5,212.5,3.9,15.0,220.5,180.81,142.92
2016,5,25,9,0,21.0,263.0,4.0,15.0,279.0,223.72,176.61
2016,5,25,9,15,30.5,296.0,4.05,15.0,320.0,243.19,191.47
2016,5,25,9,30,40.0,329.0,4.1,15.0,361.0,274.84,216.13
2016,5,25,9,45,39.0,340.5,4.2,15.5,373.0,288.78,226.62
2016,5,25,10,0,38.0,352.0,4.3,16.0,385.0,302.72,237.08
2016,5,25,10,15,28.5,331.0,4.3,16.0,356.0,287.86,225.44
2016,5,25,10,30,19.0,310.0,4.3,16.0,327.0,276.98,216.88
2016,5,25,10,45,35.5,362.0,4.35,16.0,394.5,325.89,255.0
2016,5,25,11,0,52.0,414.0,4.4,16.0,462.0,383.59,299.44
2016,5,25,11,15,250.0,403.5,4.4,16.0,640.5,509.07,398.26
2016,5,25,11,30,448.0,393.0,4.4,16.0,819.0,658.0,512.29
2016,5,25,11,45,293.5,437.5,4.4,16.5,717.0,606.26,470.09
2016,5,25,12,0,139.0,482.0,4.4,17.0,615.0,540.96,417.69
2016,5,25,12,15,286.5,440.5,4.45,17.0,714.0,641.63,496.65
2016,5,25,12,30,434.0,399.0,4.5,17.0,813.0,752.59,581.05
2016,5,25,12,45,662.5,261.0,4.6,17.0,886.0,850.15,658.33
2016,5,25,13,0,891.0,123.0,4.7,17.0,959.0,936.47,721.48
2016,5,25,13,15,887.5,122.0,4.85,17.0,942.5,955.79,736.07
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,972.08,749.1
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.0,984.72,759.73
2016,5,25,14,0,880.0,115.0,5.3,17.0,880.0,994.16,768.28
2016,5,25,14,15,873.0,113.5,5.4,17.0,850.5,997.02,771.98
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,996.64,773.58
2016,5,25,14,45,607.5,217.5,5.65,17.0,704.5,876.02,689.02
2016,5,25,15,0,349.0,323.0,5.8,17.0,588.0,711.91,562.82
2016,5,25,15,15,280.5,317.5,5.9,16.5,522.5,641.2,510.98
2016,5,25,15,30,212.0,312.0,6.0,16.0,457.0,551.52,443.14
2016,5,25,15,45,212.0,289.5,6.1,16.0,426.5,528.14,426.9
2016,5,25,16,0,212.0,267.0,6.2,16.0,396.0,503.56,409.38
2016,5,25,16,15,484.0,178.5,6.25,15.5,440.0,693.57,568.17
2016,5,25,16,30,756.0,90.0,6.3,15.0,484.0,833.92,679.86
2016,5,25,16,45,726.0,86.5,6.35,15.0,433.5,785.9,644.76
2016,5,25,17,0,696.0,83.0,6.4,15.0,383.0,741.82,612.89
2016,5,25,17,15,658.0,78.5,6.35,14.5,332.5,684.74,570.77
2016,5,25,17,30,620.0,74.0,6.3,14.0,282.0,628.04,527.67
2016,5,25,17,45,559.0,68.5,6.3,14.0,232.5,552.9,467.17
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,480.5,406.84
2016,5,25,18,15,417.5,54.0,6.2,13.5,138.5,393.46,331.56
2016,5,25,18,30,337.0,45.0,6.1,13.0,94.0,311.9,258.42
2016,5,25,18,45,210.5,32.0,6.1,13.0,58.5,202.97,156.41
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,92.39,0.0
2016,5,25,19,15,42.0,9.5,6.05,12.5,11.5,30.49,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,20.0,4.1,12.0,29.0,16.42,0.85
2016,5,26,5,30,173.0,40.0,4.1,12.0,58.0,31.03,20.62
2016,5,26,5,45,263.0,53.5,4.1,12.5,98.0,40.92,30.4
2016,5,26,6,0,353.0,67.0,4.1,13.0,138.0,50.5,39.39
2016,5,26,6,15,419.0,77.0,4.05,13.0,184.5,57.1,45.59
2016,5,26,6,30,485.0,87.0,4.0,13.0,231.0,63.48,51.4
2016,5,26,6,45,530.0,95.0,4.0,13.5,280.0,68.51,55.75
2016,5,26,7,0,575.0,103.0,4.0,14.0,329.0,72.07,58.67
2016,5,26,7,15,394.0,151.5,3.95,14.5,316.5,102.05,84.72
2016,5,26,7,30,213.0,200.0,3.9,15.0,304.0,144.63,121.18
2016,5,26,7,45,456.0,162.5,3.85,15.5,415.0,104.55,85.91
2016,5,26,8,0,699.0,125.0,3.8,16.0,526.0,77.91,62.47
2016,5,26,8,15,720.0,129.0,3.75,16.0,572.5,121.11,72.01
2016,5,26,8,30,741.0,133.0,3.7,16.0,619.0,167.05,100.32
2016,5,26,8,45,759.5,135.5,3.65,16.5,662.0,221.2,142.02
2016,5,26,9,0,778.0,138.0,3.6,17.0,705.0,269.8,182.74
2016,5,26,9,15,790.5,140.5,3.5,17.0,743.0,318.75,225.83
2016,5,26,9,30,803.0,143.0,3.4,17.0,781.0,368.87,270.1
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.5,418.62,313.18
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,468.41,355.2
2016,5,26,10,15,820.0,154.0,3.2,18.0,870.5,517.11,395.82
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,565.66,435.2
2016,5,26,10,45,833.0,156.5,3.05,18.5,917.0,612.08,471.22
2016,5,26,11,0,839.0,157.0,3.0,19.0,937.0,657.86,505.69
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.5,701.13,538.6
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,743.18,569.97
2016,5,26,11,45,849.0,157.5,3.0,19.5,968.0,777.72,594.44
2016,5,26,12,0,852.0,157.0,3.0,20.0,974.0,814.35,618.54
2016,5,26,12,15,851.5,156.5,3.1,20.0,972.0,846.35,641.03
2016,5,26,12,30,851.0,156.0,3.2,20.0,970.0,876.19,662.05
2016,5,26,12,45,860.5,148.5,3.3,20.0,964.0,906.4,683.35
2016,5,26,13,0,870.0,141.0,3.4,20.0,958.0,934.26,703.08
2016,5,26,13,15,866.5,140.0,3.6,20.0,941.5,953.52,717.7
2016,5,26,13,30,863.0,139.0,3.8,20.0,925.0,969.81,730.47
2016,5,26,13,45,856.5,138.5,4.05,20.0,901.5,980.65,739.97
2016,5,26,14,0,850.0,138.0,4.3,20.0,878.0,988.37,747.46
2016,5,26,14,15,842.0,136.0,4.55,19.5,848.0,989.94,752.8
2016,5,26,14,30,834.0,134.0,4.8,19.0,818.0,999.75,764.34
2016,5,26,14,45,822.5,132.5,5.05,19.0,782.0,992.2,762.35
2016,5,26,15,0,811.0,131.0,5.3,19.0,746.0,981.53,758.25
2016,5,26,15,15,797.5,128.5,5.45,18.5,705.5,964.74,750.56
2016,5,26,15,30,784.0,126.0,5.6,18.0,665.0,945.08,740.77
2016,5,26,15,45,766.0,123.0,5.75,18.0,620.0,917.73,723.88
2016,5,26,16,0,748.0,120.0,5.9,18.0,575.0,893.83,709.39
2016,5,26,16,15,725.0,116.0,5.95,17.5,527.0,856.27,685.42
2016,5,26,16,30,702.0,112.0,6.0,17.0,479.0,817.0,659.81
2016,5,26,16,45,670.5,107.5,6.05,17.0,429.0,767.99,625.02
2016,5,26,17,0,639.0,103.0,6.1,17.0,379.0,718.23,588.99
2016,5,26,17,15,598.5,96.5,6.05,16.5,329.0,657.99,544.61
2016,5,26,17,30,558.0,90.0,6.0,16.0,279.0,598.22,499.27
2016,5,26,17,45,496.5,82.5,6.0,15.5,230.0,521.78,438.87
2016,5,26,18,0,435.0,75.0,6.0,15.0,181.0,444.44,374.66
2016,5,26,18,15,354.5,63.5,5.85,14.5,136.5,358.41,300.52
2016,5,26,18,30,274.0,52.0,5.7,14.0,92.0,278.76,229.63
2016,5,26,18,45,166.5,36.0,5.6,13.5,57.5,182.89,140.81
2016,5,26,19,0,59.0,20.0,5.5,13.0,23.0,70.56,1.47
2016,5,26,19,15,29.5,10.0,5.35,12.5,11.5,24.47,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,81.5,20.5,2.6,12.0,29.5,16.8,1.71
2016,5,27,5,30,163.0,41.0,2.5,12.0,59.0,32.65,22.08
2016,5,27,5,45,257.0,55.0,2.4,12.5,99.5,42.03,31.43
2016,5,27,6,0,351.0,69.0,2.3,13.0,140.0,51.98,40.73
2016,5,27,6,15,416.5,79.5,2.15,13.5,187.0,58.9,47.12
2016,5,27,6,30,482.0,90.0,2.0,14.0,234.0,65.59,53.08
2016,5,27,6,45,447.0,107.5,1.85,14.5,261.0,76.31,62.42
2016,5,27,7,0,412.0,125.0,1.7,15.0,288.0,86.38,70.98
2016,5,27,7,15,415.5,145.0,1.55,15.0,328.5,97.79,80.69
2016,5,27,7,30,419.0,165.0,1.4,15.0,369.0,108.51,89.69
2016,5,27,7,45,572.5,142.0,1.3,15.5,452.5,90.71,73.81
2016,5,27,8,0,726.0,119.0,1.2,16.0,536.0,75.12,60.0
2016,5,27,8,15,746.0,123.0,1.1,16.5,582.5,119.62,69.37
2016,5,27,8,30,766.0,127.0,1.0,17.0,629.0,174.03,103.87
2016,5,27,8,45,786.5,127.5,0.9,17.5,673.0,220.63,138.62
2016,5,27,9,0,807.0,128.0,0.8,18.0,717.0,269.6,178.61
2016,5,27,9,15,819.0,130.0,0.75,18.5,755.0,319.49,220.85
2016,5,27,9,30,831.0,132.0,0.7,19.0,793.0,370.47,263.72
2016,5,27,9,45,850.5,127.5,0.7,19.5,828.5,425.86,308.98
2016,5,27,10,0,870.0,123.0,0.7,20.0,864.0,476.31,349.54
2016,5,27,10,15,876.5,124.0,0.75,20.5,890.5,525.5,388.43
2016,5,27,10,30,883.0,125.0,0.8,21.0,917.0,574.28,425.81
2016,5,27,10,45,889.0,125.0,0.9,21.5,937.5,621.4,461.37
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,667.67,495.4
2016,5,27,11,15,897.5,125.5,1.25,22.0,970.5,710.98,529.07
2016,5,27,11,30,900.0,126.0,1.5,22.0,983.0,752.81,561.19
2016,5,27,11,45,902.0,125.5,1.75,22.5,988.5,791.83,588.67
2016,5,27,12,0,904.0,125.0,2.0,23.0,994.0,829.02,614.26
2016,5,27,12,15,903.5,125.0,2.25,23.0,992.0,862.59,638.52
2016,5,27,12,30,903.0,125.0,2.5,23.0,990.0,893.86,661.25
2016,5,27,12,45,899.0,126.0,2.8,23.0,979.5,920.47,681.29
2016,5,27,13,0,895.0,127.0,3.1,23.0,969.0,944.3,699.51
2016,5,27,13,15,891.5,126.5,3.3,23.0,952.5,964.29,714.52
2016,5,27,13,30,888.0,126.0,3.5,23.0,936.0,981.26,727.64
2016,5,27,13,45,881.0,125.5,3.7,23.0,911.5,991.76,736.57
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,999.04,743.5
2016,5,27,14,15,866.5,123.5,4.0,23.0,857.0,1001.59,746.76
2016,5,27,14,30,859.0,122.0,4.1,23.0,827.0,1000.92,748.04
2016,5,27,14,45,848.0,120.5,4.2,23.0,791.0,993.58,744.97
2016,5,27,15,0,837.0,119.0,4.3,23.0,755.0,994.17,747.43
2016,5,27,15,15,824.0,116.5,4.3,22.5,714.0,977.66,739.2
2016,5,27,15,30,811.0,114.0,4.3,22.0,673.0,958.24,729.12
2016,5,27,15,45,793.0,111.5,4.35,22.0,628.0,931.15,712.6
2016,5,27,16,0,775.0,109.0,4.4,22.0,583.0,901.6,694.32
2016,5,27,16,15,753.5,105.5,4.4,21.5,534.5,865.29,672.12
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,832.46,652.2
2016,5,27,16,45,568.0,123.0,4.4,21.0,403.0,694.59,553.21
2016,5,27,17,0,404.0,144.0,4.4,21.0,320.0,555.21,447.97
2016,5,27,17,15,497.5,113.5,4.35,20.0,302.0,586.25,477.2
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,617.01,503.43
2016,5,27,17,45,534.0,76.0,4.25,18.5,235.0,543.8,447.17
2016,5,27,18,0,477.0,69.0,4.2,18.0,186.0,472.98,390.73
2016,5,27,18,15,398.0,59.0,4.05,17.5,141.0,386.25,318.2
2016,5,27,18,30,319.0,49.0,3.9,17.0,96.0,303.72,246.73
2016,5,27,18,45,207.5,34.5,3.8,16.5,60.5,205.11,157.26
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,102.07,14.7
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,34.16,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,2.35,14.5,30.5,14.47,1.13
2016,5,28,5,30,222.0,37.0,2.4,15.0,61.0,28.73,18.54
2016,5,28,5,45,313.5,49.0,2.5,15.5,102.5,37.55,27.15
2016,5,28,6,0,405.0,61.0,2.6,16.0,144.0,47.53,36.33
2016,5,28,6,15,468.0,69.5,2.55,16.0,191.0,52.54,41.03
2016,5,28,6,30,531.0,78.0,2.5,16.0,238.0,57.36,45.39
2016,5,28,6,45,578.0,84.5,2.45,16.5,288.0,60.29,47.85
2016,5,28,7,0,625.0,91.0,2.4,17.0,338.0,63.09,50.1
2016,5,28,7,15,658.5,96.0,2.4,17.5,388.5,64.55,51.1
2016,5,28,7,30,692.0,101.0,2.4,18.0,439.0,65.9,51.99
2016,5,28,7,45,719.0,105.0,2.4,18.5,488.5,66.4,52.14
2016,5,28,8,0,746.0,109.0,2.4,19.0,538.0,77.23,61.14
2016,5,28,8,15,765.5,112.5,2.35,19.5,585.0,121.8,69.59
2016,5,28,8,30,785.0,116.0,2.3,20.0,632.0,168.96,98.13
2016,5,28,8,45,800.0,119.0,2.3,20.5,675.0,217.41,134.81
2016,5,28,9,0,815.0,122.0,2.3,21.0,718.0,267.63,176.4
2016,5,28,9,15,681.0,195.5,2.25,21.5,711.5,322.81,227.36
2016,5,28,9,30,547.0,269.0,2.2,22.0,705.0,373.46,272.35
2016,5,28,9,45,544.0,287.0,2.2,22.5,735.5,418.63,308.75
2016,5,28,10,0,541.0,305.0,2.2,23.0,766.0,463.66,344.12
2016,5,28,10,15,705.0,219.5,2.2,23.0,840.0,508.78,379.7
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,573.95,430.37
2016,5,28,10,45,873.0,135.5,2.25,23.5,934.0,620.46,465.61
2016,5,28,11,0,877.0,137.0,2.3,24.0,954.0,666.02,499.26
2016,5,28,11,15,880.5,137.5,2.4,24.0,966.5,709.34,531.8
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,751.32,562.82
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,789.58,588.87
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,825.99,612.67
2016,5,28,12,15,884.5,139.0,2.8,24.5,988.5,859.16,636.62
2016,5,28,12,30,884.0,139.0,2.9,24.0,987.0,890.11,659.18
2016,5,28,12,45,873.0,145.0,3.05,24.0,974.5,914.7,676.63
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,936.4,692.27
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,955.24,705.76
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,971.12,717.42
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,981.56,725.61
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,1000.38,739.54
2016,5,28,14,15,834.0,144.0,3.65,24.0,851.0,1002.3,741.98
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,1000.99,742.55
2016,5,28,14,45,670.0,201.5,3.8,24.0,736.5,922.26,691.4
2016,5,28,15,0,514.0,261.0,3.9,24.0,652.0,827.14,625.44
2016,5,28,15,15,645.5,196.0,3.9,23.5,659.5,896.06,679.36
2016,5,28,15,30,777.0,131.0,3.9,23.0,667.0,944.45,715.15
2016,5,28,15,45,760.5,127.0,3.9,23.0,622.5,917.58,698.09
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,894.39,684.11
2016,5,28,16,15,720.5,118.5,3.85,22.5,530.0,855.86,660.28
2016,5,28,16,30,697.0,114.0,3.8,22.0,482.0,815.64,634.97
2016,5,28,16,45,536.5,132.0,3.8,21.5,398.0,668.43,530.73
2016,5,28,17,0,376.0,150.0,3.8,21.0,314.0,538.21,432.99
2016,5,28,17,15,342.0,138.0,3.7,20.5,272.5,468.09,380.9
2016,5,28,17,30,308.0,126.0,3.6,20.0,231.0,418.0,342.32
2016,5,28,17,45,278.5,108.0,3.5,19.5,191.0,364.65,300.12
2016,5,28,18,0,249.0,90.0,3.4,19.0,151.0,312.47,257.46
2016,5,28,18,15,204.0,72.0,3.2,18.0,114.5,250.83,205.73
2016,5,28,18,30,159.0,54.0,3.0,17.0,78.0,191.96,154.83
2016,5,28,18,45,91.5,36.5,2.9,16.5,49.5,122.86,92.64
2016,5,28,19,0,24.0,19.0,2.8,16.0,21.0,40.74,5.92
2016,5,28,19,15,12.0,9.5,2.75,15.5,10.5,14.92,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.5,19.0,2.1,12.5,31.5,14.86,1.83
2016,5,29,5,30,229.0,38.0,2.1,13.0,63.0,29.51,19.44
2016,5,29,5,45,323.0,49.5,2.1,13.5,105.0,37.94,27.75
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,47.51,36.64
2016,5,29,6,15,481.5,69.5,2.0,14.0,195.0,52.55,41.39
2016,5,29,6,30,546.0,78.0,1.9,14.0,243.0,57.39,45.8
2016,5,29,6,45,592.0,84.5,1.8,14.5,293.5,60.34,48.28
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,63.14,50.55
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,64.61,51.57
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,65.97,52.48
2016,5,29,7,45,731.0,105.0,1.55,16.5,495.5,66.48,52.62
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,78.09,62.36
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,123.18,70.64
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,170.8,99.74
2016,5,29,8,45,809.5,119.0,1.7,18.5,682.0,219.65,136.98
2016,5,29,9,0,824.0,122.0,1.8,19.0,725.0,270.22,179.13
2016,5,29,9,15,835.5,124.0,1.85,19.0,763.5,320.76,223.1
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,378.68,272.81
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.0,429.21,315.94
2016,5,29,10,0,861.0,132.0,2.1,20.0,866.0,479.8,358.11
2016,5,29,10,15,867.5,133.0,2.15,20.0,893.0,528.57,398.41
2016,5,29,10,30,874.0,134.0,2.2,20.0,920.0,576.94,437.39
2016,5,29,10,45,876.5,136.5,2.3,20.5,939.0,623.54,473.4
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,669.06,507.67
2016,5,29,11,15,881.5,139.5,2.45,21.0,970.5,711.79,539.92
2016,5,29,11,30,884.0,140.0,2.5,21.0,983.0,753.11,570.54
2016,5,29,11,45,882.5,142.0,2.55,21.0,987.5,791.08,597.58
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,827.12,622.3
2016,5,29,12,15,881.0,144.0,2.65,21.0,990.5,860.66,645.24
2016,5,29,12,30,881.0,144.0,2.7,21.0,989.0,892.01,666.66
2016,5,29,12,45,871.5,148.5,2.75,21.0,977.0,916.59,683.53
2016,5,29,13,0,862.0,153.0,2.8,21.0,965.0,938.31,698.59
2016,5,29,13,15,858.5,152.0,2.9,21.0,948.5,957.67,712.57
2016,5,29,13,30,855.0,151.0,3.0,21.0,932.0,974.1,724.73
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,996.34,740.89
2016,5,29,14,0,846.0,146.0,3.2,21.0,886.0,1004.48,747.75
2016,5,29,14,15,838.0,144.5,3.3,21.0,856.0,1006.99,751.13
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,1006.28,752.52
2016,5,29,14,45,822.0,139.0,3.5,21.0,791.0,999.63,750.09
2016,5,29,15,0,814.0,135.0,3.6,21.0,756.0,989.82,745.65
2016,5,29,15,15,800.5,132.5,3.6,20.5,714.5,973.12,737.37
2016,5,29,15,30,787.0,130.0,3.6,20.0,673.0,953.54,727.2
2016,5,29,15,45,771.5,125.5,3.65,20.0,628.5,926.99,711.15
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,897.92,693.28
2016,5,29,16,15,709.5,116.5,3.7,19.5,523.0,843.28,658.06
2016,5,29,16,30,663.0,112.0,3.7,19.0,462.0,781.95,617.37
2016,5,29,16,45,658.0,107.0,3.75,19.0,425.0,757.26,601.85
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,730.54,584.28
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,669.93,541.72
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,609.79,498.2
2016,5,29,17,45,517.5,81.0,4.0,17.5,237.0,537.78,443.67
2016,5,29,18,0,463.0,73.0,4.1,17.0,188.0,467.99,387.99
2016,5,29,18,15,383.5,62.5,4.1,16.5,143.0,377.73,312.75
2016,5,29,18,30,304.0,52.0,4.1,16.0,98.0,298.56,243.91
2016,5,29,18,45,195.5,37.0,4.1,15.5,62.5,201.63,156.6
2016,5,29,19,0,87.0,22.0,4.1,15.0,27.0,90.91,26.89
2016,5,29,19,15,43.5,11.0,4.05,14.5,13.5,32.82,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.5,19.0,1.9,12.5,33.0,14.87,2.21
2016,5,30,5,30,255.0,38.0,1.9,13.0,66.0,29.55,19.52
2016,5,30,5,45,350.0,48.5,1.95,13.5,108.5,38.56,28.31
2016,5,30,6,0,445.0,59.0,2.0,14.0,151.0,45.8,35.13
2016,5,30,6,15,234.5,84.0,1.95,14.0,134.0,64.42,51.94
2016,5,30,6,30,24.0,109.0,1.9,14.0,117.0,87.36,72.34
2016,5,30,6,45,31.0,129.5,1.85,14.5,141.0,102.44,85.36
2016,5,30,7,0,38.0,150.0,1.8,15.0,165.0,117.23,97.86
2016,5,30,7,15,59.5,176.0,1.8,15.5,203.5,135.14,112.81
2016,5,30,7,30,81.0,202.0,1.8,16.0,242.0,152.57,127.09
2016,5,30,7,45,118.0,227.5,1.8,16.5,292.5,159.97,132.65
2016,5,30,8,0,155.0,253.0,1.8,17.0,343.0,176.1,145.5
2016,5,30,8,15,211.5,269.5,1.85,17.5,403.0,203.35,153.17
2016,5,30,8,30,268.0,286.0,1.9,18.0,463.0,225.47,165.29
2016,5,30,8,45,557.5,198.5,1.95,18.5,597.5,225.74,152.41
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,276.02,182.99
2016,5,30,9,15,858.0,113.0,2.05,19.5,770.0,326.9,226.98
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,378.6,271.64
2016,5,30,9,45,877.0,117.0,2.15,20.5,841.0,429.79,315.26
2016,5,30,10,0,885.0,119.0,2.2,21.0,874.0,481.1,357.89
2016,5,30,10,15,891.0,120.0,2.2,21.0,900.5,530.64,398.61
2016,5,30,10,30,897.0,121.0,2.2,21.0,927.0,579.7,437.86
2016,5,30,10,45,901.0,122.0,2.25,21.5,947.0,626.94,474.05
2016,5,30,11,0,905.0,123.0,2.3,22.0,967.0,673.16,508.47
2016,5,30,11,15,907.5,123.5,2.3,22.0,979.5,716.78,540.91
2016,5,30,11,30,910.0,124.0,2.3,22.0,992.0,758.92,571.6
2016,5,30,11,45,910.5,124.5,2.3,22.5,997.0,797.93,597.09
2016,5,30,12,0,911.0,125.0,2.3,23.0,1002.0,835.02,620.63
2016,5,30,12,15,910.5,125.0,2.3,23.0,1000.0,868.8,642.96
2016,5,30,12,30,910.0,125.0,2.3,23.0,998.0,900.27,663.68
2016,5,30,12,45,905.5,126.0,2.35,23.0,987.5,926.63,681.45
2016,5,30,13,0,901.0,127.0,2.4,23.0,977.0,950.18,697.46
2016,5,30,13,15,897.5,126.0,2.45,23.0,960.0,969.85,711.02
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,986.47,722.71
2016,5,30,13,45,889.5,123.5,2.6,23.0,919.5,998.5,732.05
2016,5,30,14,0,885.0,122.0,2.7,23.0,896.0,1007.33,739.48
2016,5,30,14,15,877.5,120.5,2.8,23.0,866.0,1009.97,743.01
2016,5,30,14,30,870.0,119.0,2.9,23.0,836.0,1009.37,744.61
2016,5,30,14,45,861.0,116.5,3.0,23.0,800.0,1002.98,742.53
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,993.44,738.5
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,977.36,730.82
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,969.11,728.53
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,943.74,713.63
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,915.82,697.03
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,879.69,675.26
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,841.62,651.85
2016,5,30,16,45,727.0,91.5,3.1,20.5,445.0,795.21,622.33
2016,5,30,17,0,700.0,87.0,3.1,20.0,395.0,752.92,595.11
2016,5,30,17,15,662.5,82.0,3.0,19.5,344.0,695.5,555.37
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,638.38,514.66
2016,5,30,17,45,572.5,70.5,2.85,18.5,243.5,568.26,462.56
2016,5,30,18,0,520.0,64.0,2.8,18.0,194.0,500.28,409.93
2016,5,30,18,15,443.0,55.5,2.7,17.5,148.5,415.19,340.28
2016,5,30,18,30,366.0,47.0,2.6,17.0,103.0,335.16,271.77
2016,5,30,18,45,251.5,34.5,2.55,16.5,66.5,231.59,180.0
2016,5,30,19,0,137.0,22.0,2.5,16.0,30.0,130.78,48.59
2016,5,30,19,15,68.5,11.0,2.5,15.5,15.0,46.0,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,2.0,13.0,9.0,8.19,0.0
2016,5,31,5,15,147.0,23.0,2.05,13.0,38.0,18.06,4.27
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.78,18.89
2016,5,31,5,45,360.0,47.5,2.15,13.5,109.5,37.64,27.51
2016,5,31,6,0,452.0,58.0,2.2,14.0,152.0,44.91,34.34
2016,5,31,6,15,515.0,65.5,2.1,14.5,200.5,49.25,38.38
2016,5,31,6,30,578.0,73.0,2.0,15.0,249.0,53.44,42.1
2016,5,31,6,45,491.0,100.5,1.9,15.5,269.0,71.57,58.0
2016,5,31,7,0,404.0,128.0,1.8,16.0,289.0,88.25,72.33
2016,5,31,7,15,568.0,111.0,1.75,16.5,370.5,74.72,60.16
2016,5,31,7,30,732.0,94.0,1.7,17.0,452.0,61.37,48.24
2016,5,31,7,45,757.5,97.0,1.7,17.5,502.0,68.04,53.77
2016,5,31,8,0,783.0,100.0,1.7,18.0,552.0,73.31,58.0
2016,5,31,8,15,801.5,103.0,1.75,18.5,599.0,119.31,66.03
2016,5,31,8,30,820.0,106.0,1.8,19.0,646.0,167.76,95.82
2016,5,31,8,45,835.0,108.0,1.85,19.5,689.5,217.19,133.57
2016,5,31,9,0,850.0,110.0,1.9,20.0,733.0,276.45,182.5
2016,5,31,9,15,861.0,112.0,1.9,20.5,772.0,327.44,226.3
2016,5,31,9,30,872.0,114.0,1.9,21.0,811.0,379.25,270.72
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.5,430.23,313.9
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,481.61,356.31
2016,5,31,10,15,900.5,115.5,2.0,22.0,905.0,532.13,397.48
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,582.22,437.19
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,630.14,473.6
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,677.07,508.25
2016,5,31,11,15,919.0,119.5,2.1,23.0,986.0,721.43,540.92
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,764.33,571.85
2016,5,31,11,45,923.0,120.0,2.1,23.5,1004.5,803.69,597.13
2016,5,31,12,0,924.0,120.0,2.1,24.0,1010.0,841.12,620.63
2016,5,31,12,15,924.0,120.0,2.15,24.0,1008.5,875.66,643.65
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,907.88,665.12
2016,5,31,12,45,926.0,117.0,2.25,24.5,999.0,936.63,682.99
2016,5,31,13,0,928.0,114.0,2.3,25.0,991.0,962.68,699.07
2016,5,31,13,15,925.0,113.5,2.4,25.0,974.5,983.63,713.77
2016,5,31,13,30,922.0,113.0,2.5,25.0,958.0,1001.48,726.63
2016,5,31,13,45,917.0,112.5,2.6,25.0,934.5,1014.24,736.35
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,1023.75,744.15
2016,5,31,14,15,905.0,110.5,2.8,25.0,881.0,1026.95,748.05
2016,5,31,14,30,898.0,109.0,2.9,25.0,851.0,1026.83,749.97
2016,5,31,14,45,888.5,108.0,3.0,25.0,814.5,1021.48,748.65
2016,5,31,15,0,879.0,107.0,3.1,25.0,778.0,1012.96,745.38
2016,5,31,15,15,867.5,104.5,3.15,24.5,737.0,997.64,738.79
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,979.35,730.28
2016,5,31,15,45,840.0,100.0,3.25,24.0,650.5,964.76,722.87
2016,5,31,16,0,824.0,98.0,3.3,24.0,605.0,937.16,706.64
2016,5,31,16,15,803.5,95.0,3.25,23.5,556.5,901.64,685.62
2016,5,31,16,30,783.0,92.0,3.2,23.0,508.0,864.1,662.95
2016,5,31,16,45,756.0,88.0,3.2,22.5,457.0,817.65,633.85
2016,5,31,17,0,729.0,84.0,3.2,22.0,406.0,770.01,603.21
2016,5,31,17,15,692.0,79.5,3.15,21.5,354.5,717.64,567.94
2016,5,31,17,30,655.0,75.0,3.1,21.0,303.0,660.68,528.06
2016,5,31,17,45,603.5,69.0,3.05,20.5,252.5,590.96,476.91
2016,5,31,18,0,552.0,63.0,3.0,20.0,202.0,523.26,425.11
2016,5,31,18,15,474.5,54.5,2.95,19.0,155.0,436.56,355.96
2016,5,31,18,30,397.0,46.0,2.9,18.0,108.0,355.01,287.24
2016,5,31,18,45,278.5,34.5,2.85,17.5,70.0,250.9,195.25
2016,5,31,19,0,160.0,23.0,2.8,17.0,32.0,146.37,62.12
2016,5,31,19,15,80.0,11.5,2.75,16.5,16.0,52.59,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,8.19,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.5,40.0,18.46,4.8
2016,6,1,5,30,288.0,38.0,3.0,14.0,70.0,31.03,20.72
2016,6,1,5,45,379.0,48.5,3.15,14.5,113.5,38.56,28.19
2016,6,1,6,0,470.0,59.0,3.3,15.0,157.0,45.81,34.99
2016,6,1,6,15,533.5,66.5,3.2,15.0,206.0,50.13,39.08
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,54.31,42.87
2016,6,1,6,45,643.0,79.0,3.05,15.5,307.0,56.29,44.5
2016,6,1,7,0,689.0,84.0,3.0,16.0,359.0,58.21,45.99
2016,6,1,7,15,721.0,88.5,2.9,16.5,411.0,59.58,46.96
2016,6,1,7,30,753.0,93.0,2.8,17.0,463.0,67.23,53.37
2016,6,1,7,45,778.0,96.5,2.75,17.5,513.5,67.85,53.6
2016,6,1,8,0,803.0,100.0,2.7,18.0,564.0,74.18,58.76
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.5,121.18,66.93
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,170.65,97.79
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.5,221.1,136.64
2016,6,1,9,0,870.0,110.0,2.6,19.0,748.0,281.39,186.82
2016,6,1,9,15,881.0,112.0,2.55,19.5,787.0,333.39,231.87
2016,6,1,9,30,892.0,114.0,2.5,20.0,826.0,386.21,277.53
2016,6,1,9,45,902.0,114.5,2.5,20.5,860.0,438.18,321.86
2016,6,1,10,0,912.0,115.0,2.5,21.0,894.0,490.44,365.27
2016,6,1,10,15,918.5,116.0,2.5,21.0,921.5,541.45,407.28
2016,6,1,10,30,925.0,117.0,2.5,21.0,949.0,592.01,447.8
2016,6,1,10,45,927.0,119.0,2.5,21.5,968.5,640.08,484.47
2016,6,1,11,0,929.0,121.0,2.5,22.0,988.0,686.93,519.14
2016,6,1,11,15,932.0,121.5,2.5,22.0,1001.5,731.86,552.56
2016,6,1,11,30,935.0,122.0,2.5,22.0,1015.0,775.31,584.19
2016,6,1,11,45,933.5,124.0,2.55,22.0,1020.0,814.98,611.46
2016,6,1,12,0,932.0,126.0,2.6,22.0,1025.0,852.59,636.98
2016,6,1,12,15,931.5,126.0,2.65,22.0,1023.0,887.1,660.32
2016,6,1,12,30,931.0,126.0,2.7,22.0,1021.0,919.25,682.06
2016,6,1,12,45,917.5,133.0,2.8,22.0,1007.5,943.7,699.07
2016,6,1,13,0,904.0,140.0,2.9,22.0,994.0,965.02,714.14
2016,6,1,13,15,900.0,139.5,2.95,22.0,977.0,985.08,728.09
2016,6,1,13,30,896.0,139.0,3.0,22.0,960.0,1002.09,740.12
2016,6,1,13,45,888.5,138.5,3.05,22.0,935.5,1012.58,748.0
2016,6,1,14,0,881.0,138.0,3.1,22.0,911.0,1019.82,753.94
2016,6,1,14,15,873.0,136.5,3.1,21.5,880.5,1022.32,757.95
2016,6,1,14,30,865.0,135.0,3.1,21.0,850.0,1021.57,760.02
2016,6,1,14,45,854.0,133.5,3.1,21.0,813.5,1026.25,764.4
2016,6,1,15,0,843.0,132.0,3.1,21.0,777.0,1016.23,759.13
2016,6,1,15,15,829.5,129.0,3.05,21.0,735.5,998.9,748.81
2016,6,1,15,30,816.0,126.0,3.0,21.0,694.0,978.61,736.64
