Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,800.0,122.5,2.95,21.0,648.5,952.48,720.57
2016,6,1,16,0,784.0,119.0,2.9,21.0,603.0,923.76,702.77
2016,6,1,16,15,761.5,115.0,2.85,20.5,554.0,891.81,683.99
2016,6,1,16,30,739.0,111.0,2.8,20.0,505.0,852.39,659.74
2016,6,1,16,45,583.5,127.0,2.75,19.5,418.5,714.99,564.34
2016,6,1,17,0,428.0,143.0,2.7,19.0,332.0,576.02,462.8
2016,6,1,17,15,518.0,115.5,2.65,18.5,316.0,607.64,491.08
2016,6,1,17,30,608.0,88.0,2.6,18.0,300.0,639.31,516.62
2016,6,1,17,45,557.0,80.0,2.6,17.5,250.0,568.82,463.88
2016,6,1,18,0,506.0,72.0,2.6,17.0,200.0,500.25,410.93
2016,6,1,18,15,427.5,62.0,2.55,16.5,153.5,412.41,339.01
2016,6,1,18,30,349.0,52.0,2.5,16.0,107.0,328.54,267.63
2016,6,1,18,45,239.0,38.0,2.5,15.5,70.0,229.68,180.2
2016,6,1,19,0,129.0,24.0,2.5,15.0,33.0,131.05,61.14
2016,6,1,19,15,64.5,12.0,2.45,14.5,16.5,44.95,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,2.1,12.0,10.0,9.1,0.0
2016,6,2,5,15,168.0,24.0,2.1,12.5,40.5,18.86,5.38
2016,6,2,5,30,298.0,38.0,2.1,13.0,71.0,31.01,20.85
2016,6,2,5,45,394.0,47.5,2.15,13.5,115.5,37.66,27.55
2016,6,2,6,0,490.0,57.0,2.2,14.0,160.0,44.11,33.65
2016,6,2,6,15,245.0,74.0,2.15,14.0,125.5,53.94,42.64
2016,6,2,6,30,0.0,91.0,2.1,14.0,91.0,77.36,63.53
2016,6,2,6,45,0.0,109.5,2.05,14.5,109.5,92.33,76.51
2016,6,2,7,0,0.0,128.0,2.0,15.0,128.0,107.16,89.12
2016,6,2,7,15,12.5,154.5,1.9,15.5,160.5,127.62,106.36
2016,6,2,7,30,25.0,181.0,1.8,16.0,193.0,147.75,122.98
2016,6,2,7,45,41.0,209.5,1.75,16.5,232.5,158.4,131.3
2016,6,2,8,0,57.0,238.0,1.7,17.0,272.0,177.48,146.61
2016,6,2,8,15,53.0,255.0,1.65,17.5,288.5,195.33,151.81
2016,6,2,8,30,49.0,272.0,1.6,18.0,305.0,212.88,164.5
2016,6,2,8,45,243.0,274.5,1.55,18.5,451.5,233.88,171.83
2016,6,2,9,0,437.0,277.0,1.5,19.0,598.0,287.77,206.55
2016,6,2,9,15,667.5,194.0,1.5,19.5,713.5,319.55,226.19
2016,6,2,9,30,898.0,111.0,1.5,20.0,829.0,386.3,275.75
2016,6,2,9,45,900.0,116.5,1.5,20.5,860.5,439.08,320.11
2016,6,2,10,0,902.0,122.0,1.5,21.0,892.0,491.41,362.9
2016,6,2,10,15,907.5,123.0,1.45,21.5,919.0,541.49,402.42
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,591.03,440.11
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,638.98,475.67
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,685.88,509.36
2016,6,2,11,15,923.5,126.5,1.4,23.0,999.0,730.18,541.3
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,772.97,571.47
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,812.61,597.01
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,850.32,620.69
2016,6,2,12,15,926.5,128.0,1.55,24.0,1019.5,884.69,643.26
2016,6,2,12,30,926.0,128.0,1.6,24.0,1017.0,916.73,664.3
2016,6,2,12,45,931.0,122.5,1.65,24.5,1009.5,946.14,682.33
2016,6,2,13,0,936.0,117.0,1.7,25.0,1002.0,972.88,698.63
2016,6,2,13,15,932.5,116.5,1.8,25.0,985.0,993.64,713.2
2016,6,2,13,30,929.0,116.0,1.9,25.0,968.0,1011.27,725.95
2016,6,2,13,45,923.5,115.0,2.05,25.0,944.0,1023.26,735.91
2016,6,2,14,0,918.0,114.0,2.2,25.0,920.0,1031.95,743.91
2016,6,2,14,15,911.0,112.5,2.3,25.0,889.5,1035.3,748.07
2016,6,2,14,30,904.0,111.0,2.4,25.0,859.0,1035.32,750.27
2016,6,2,14,45,894.0,109.5,2.5,25.0,822.0,1029.03,748.57
2016,6,2,15,0,884.0,108.0,2.6,25.0,785.0,1019.53,744.93
2016,6,2,15,15,871.5,105.5,2.65,24.5,743.5,1003.29,737.94
2016,6,2,15,30,859.0,103.0,2.7,24.0,702.0,984.06,729.05
2016,6,2,15,45,843.0,101.0,2.8,24.0,656.0,969.55,722.33
2016,6,2,16,0,827.0,99.0,2.9,24.0,610.0,941.99,706.77
2016,6,2,16,15,806.5,95.5,2.9,23.5,561.0,905.87,685.9
2016,6,2,16,30,786.0,92.0,2.9,23.0,512.0,867.71,663.32
2016,6,2,16,45,759.0,88.5,2.95,23.0,461.0,821.87,633.97
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,774.81,603.12
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,722.18,569.09
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,664.87,530.27
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,595.79,479.88
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,528.64,428.8
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.5,443.67,361.35
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,363.58,294.09
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.5,260.71,203.96
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,157.88,79.85
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,57.52,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,9.1,0.0
2016,6,3,5,15,179.5,23.0,1.25,14.5,41.0,18.08,5.08
2016,6,3,5,30,310.0,36.0,1.2,15.0,71.0,29.13,19.11
2016,6,3,5,45,400.0,45.5,1.2,15.5,114.5,35.86,25.77
2016,6,3,6,0,490.0,55.0,1.2,16.0,158.0,42.36,31.85
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.5,46.43,35.6
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,50.37,39.07
2016,6,3,6,45,653.0,74.0,0.9,17.5,306.0,52.51,40.84
2016,6,3,7,0,695.0,79.0,0.8,18.0,357.0,54.58,42.46
2016,6,3,7,15,725.5,83.5,0.8,18.5,408.0,61.78,48.49
2016,6,3,7,30,756.0,88.0,0.8,19.0,459.0,63.44,49.64
2016,6,3,7,45,779.5,91.0,0.8,19.5,509.0,63.84,49.7
2016,6,3,8,0,803.0,94.0,0.8,20.0,559.0,70.87,55.42
2016,6,3,8,15,820.5,97.0,0.8,20.5,605.5,117.71,63.08
2016,6,3,8,30,838.0,100.0,0.8,21.0,652.0,166.91,93.2
2016,6,3,8,45,851.0,102.5,0.85,22.0,695.0,225.88,137.71
2016,6,3,9,0,864.0,105.0,0.9,23.0,738.0,277.11,179.26
2016,6,3,9,15,874.0,106.5,0.9,23.5,776.5,328.03,222.07
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,379.65,265.25
2016,6,3,9,45,898.5,105.5,0.95,25.0,849.5,430.58,306.64
2016,6,3,10,0,913.0,103.0,1.0,26.0,884.0,482.19,347.31
2016,6,3,10,15,739.5,212.5,1.05,26.5,857.5,521.23,378.33
2016,6,3,10,30,566.0,322.0,1.1,27.0,831.0,555.99,403.47
2016,6,3,10,45,748.0,215.0,1.2,27.5,903.5,608.67,443.12
2016,6,3,11,0,930.0,108.0,1.3,28.0,976.0,677.31,493.61
2016,6,3,11,15,932.0,108.5,1.45,28.0,989.0,721.4,525.93
2016,6,3,11,30,934.0,109.0,1.6,28.0,1002.0,763.91,556.73
2016,6,3,11,45,933.5,110.0,1.75,28.0,1006.5,803.23,583.45
2016,6,3,12,0,933.0,111.0,1.9,28.0,1011.0,840.52,608.78
2016,6,3,12,15,932.5,111.0,2.05,28.0,1009.5,874.77,632.1
2016,6,3,12,30,932.0,111.0,2.2,28.0,1008.0,906.64,653.9
2016,6,3,12,45,918.0,118.5,2.35,28.0,994.5,930.93,670.85
2016,6,3,13,0,904.0,126.0,2.5,28.0,981.0,952.09,685.91
2016,6,3,13,15,900.5,125.0,2.6,28.0,964.5,971.85,699.74
2016,6,3,13,30,897.0,124.0,2.7,28.0,948.0,988.57,711.72
2016,6,3,13,45,892.0,123.0,2.85,28.0,924.5,1000.73,721.35
2016,6,3,14,0,887.0,122.0,3.0,28.0,901.0,1009.69,729.09
2016,6,3,14,15,879.5,120.5,3.05,28.0,871.0,1012.44,732.14
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,1011.96,733.29
2016,6,3,14,45,691.5,191.5,3.15,28.0,748.5,933.75,683.78
2016,6,3,15,0,511.0,264.0,3.2,28.0,656.0,827.84,612.2
2016,6,3,15,15,669.5,187.0,3.2,27.5,672.0,911.28,674.72
2016,6,3,15,30,828.0,110.0,3.2,27.0,688.0,972.36,717.68
2016,6,3,15,45,812.0,107.0,3.25,27.0,643.0,946.63,702.2
2016,6,3,16,0,796.0,104.0,3.3,27.0,598.0,918.35,685.66
2016,6,3,16,15,775.5,101.0,3.25,26.5,550.0,883.44,665.16
2016,6,3,16,30,755.0,98.0,3.2,26.0,502.0,846.55,643.05
2016,6,3,16,45,577.5,123.5,3.2,26.0,415.0,706.09,546.07
2016,6,3,17,0,400.0,149.0,3.2,26.0,328.0,559.12,438.9
2016,6,3,17,15,371.0,136.5,3.1,25.0,286.5,509.61,404.67
2016,6,3,17,30,342.0,124.0,3.0,24.0,245.0,460.66,369.17
2016,6,3,17,45,316.0,106.5,2.95,23.5,204.5,408.61,329.57
2016,6,3,18,0,290.0,89.0,2.9,23.0,164.0,357.34,289.12
2016,6,3,18,15,333.0,68.5,2.7,22.0,136.5,351.62,284.43
2016,6,3,18,30,376.0,48.0,2.5,21.0,109.0,344.48,276.04
2016,6,3,18,45,268.5,36.0,2.35,20.5,72.0,244.35,189.3
2016,6,3,19,0,161.0,24.0,2.2,20.0,35.0,150.56,79.46
2016,6,3,19,15,80.5,12.0,2.15,19.5,17.5,53.56,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,16.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,16.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,13.5,0.5,16.0,13.5,11.87,1.5
2016,6,4,5,30,0.0,24.0,0.6,16.0,24.0,21.14,12.32
2016,6,4,5,45,0.0,39.0,0.75,16.5,39.0,34.32,24.36
2016,6,4,6,0,0.0,54.0,0.9,17.0,54.0,47.01,35.81
2016,6,4,6,15,0.0,71.5,1.0,17.5,71.5,61.52,48.69
2016,6,4,6,30,0.0,89.0,1.1,18.0,89.0,75.89,61.21
2016,6,4,6,45,0.0,107.0,1.2,18.5,107.0,90.51,73.69
2016,6,4,7,0,0.0,125.0,1.3,19.0,125.0,105.01,85.81
2016,6,4,7,15,1.5,140.0,1.3,19.0,141.0,117.22,95.95
2016,6,4,7,30,3.0,155.0,1.3,19.0,157.0,129.33,105.88
2016,6,4,7,45,85.0,204.5,1.3,19.5,254.0,155.89,127.56
2016,6,4,8,0,167.0,254.0,1.3,20.0,351.0,177.65,144.86
2016,6,4,8,15,144.5,276.0,1.25,20.0,365.0,203.13,153.15
2016,6,4,8,30,122.0,298.0,1.2,20.0,379.0,226.7,170.5
2016,6,4,8,45,161.0,319.5,1.2,20.0,434.0,258.82,193.05
2016,6,4,9,0,200.0,341.0,1.2,20.0,489.0,295.48,219.69
2016,6,4,9,15,172.5,361.5,1.2,20.0,493.5,317.33,237.72
2016,6,4,9,30,145.0,382.0,1.2,20.0,498.0,336.68,253.53
2016,6,4,9,45,91.5,368.5,1.2,20.5,443.0,329.4,249.0
2016,6,4,10,0,38.0,355.0,1.2,21.0,388.0,305.21,231.22
2016,6,4,10,15,36.0,361.5,1.2,21.0,393.5,314.91,238.5
2016,6,4,10,30,34.0,368.0,1.2,21.0,399.0,324.42,245.42
2016,6,4,10,45,42.5,392.0,1.3,21.5,432.0,353.76,266.73
2016,6,4,11,0,51.0,416.0,1.4,22.0,465.0,384.53,288.81
2016,6,4,11,15,242.0,407.5,1.4,22.0,639.5,506.84,379.99
2016,6,4,11,30,433.0,399.0,1.4,22.0,814.0,652.12,483.92
2016,6,4,11,45,430.5,403.0,1.45,22.0,817.5,679.68,502.42
2016,6,4,12,0,428.0,407.0,1.5,22.0,821.0,706.43,521.25
2016,6,4,12,15,282.5,445.0,1.5,22.5,718.0,641.82,473.28
2016,6,4,12,30,137.0,483.0,1.5,23.0,615.0,564.42,416.02
2016,6,4,12,45,80.0,416.0,1.55,23.5,493.0,455.19,338.52
2016,6,4,13,0,23.0,349.0,1.6,24.0,371.0,336.9,251.94
2016,6,4,13,15,235.0,360.5,1.6,24.0,577.0,580.57,433.73
2016,6,4,13,30,447.0,372.0,1.6,24.0,783.0,816.84,596.82
2016,6,4,13,45,360.0,394.5,1.65,24.5,720.5,757.92,553.3
2016,6,4,14,0,273.0,417.0,1.7,25.0,658.0,706.91,517.15
2016,6,4,14,15,549.0,276.5,1.75,25.0,739.0,859.88,629.34
2016,6,4,14,30,825.0,136.0,1.8,25.0,820.0,994.4,718.9
2016,6,4,14,45,821.0,131.0,1.85,25.0,786.5,990.69,716.83
2016,6,4,15,0,817.0,126.0,1.9,25.0,753.0,983.82,714.44
2016,6,4,15,15,804.5,123.0,1.9,24.5,713.5,967.63,706.94
2016,6,4,15,30,792.0,120.0,1.9,24.0,674.0,948.56,697.7
2016,6,4,15,45,780.0,115.5,1.95,24.0,631.0,925.51,685.08
2016,6,4,16,0,768.0,111.0,2.0,24.0,588.0,899.86,670.69
2016,6,4,16,15,747.0,107.0,2.0,23.5,540.5,863.81,649.92
2016,6,4,16,30,726.0,103.0,2.0,23.0,493.0,831.11,631.19
2016,6,4,16,45,556.5,128.0,2.05,23.0,409.5,692.58,536.62
2016,6,4,17,0,387.0,153.0,2.1,23.0,326.0,552.71,435.15
2016,6,4,17,15,496.5,117.0,2.1,22.0,311.0,592.08,470.7
2016,6,4,17,30,606.0,81.0,2.1,21.0,296.0,630.19,501.64
2016,6,4,17,45,559.5,73.5,2.1,20.5,247.5,564.07,453.13
2016,6,4,18,0,513.0,66.0,2.1,20.0,199.0,499.69,404.57
2016,6,4,18,15,441.5,57.0,2.1,19.0,154.0,417.94,339.85
2016,6,4,18,30,370.0,48.0,2.1,18.0,109.0,340.88,275.65
2016,6,4,18,45,268.5,35.5,2.15,17.5,72.0,246.91,193.76
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,152.66,85.78
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,54.78,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,13.0,11.0,8.19,0.0
2016,6,5,5,15,174.0,22.5,1.75,13.5,40.5,17.66,5.23
2016,6,5,5,30,294.0,36.0,1.8,14.0,70.0,29.05,19.15
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.0,36.21,26.18
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,43.1,32.63
2016,6,5,6,15,235.5,58.5,1.95,15.0,108.5,42.58,32.39
2016,6,5,6,30,0.0,61.0,1.9,15.0,61.0,53.89,42.52
2016,6,5,6,45,0.0,73.0,1.9,15.5,73.0,64.26,51.55
2016,6,5,7,0,0.0,85.0,1.9,16.0,85.0,74.45,60.25
2016,6,5,7,15,14.5,134.5,1.9,16.5,141.5,113.32,93.68
2016,6,5,7,30,29.0,184.0,1.9,17.0,198.0,141.54,117.26
2016,6,5,7,45,38.5,209.0,1.9,17.5,229.5,158.11,130.6
2016,6,5,8,0,48.0,234.0,1.9,18.0,261.0,175.21,144.22
2016,6,5,8,15,89.5,266.5,1.95,18.5,323.5,204.85,157.67
2016,6,5,8,30,131.0,299.0,2.0,19.0,386.0,228.44,172.76
2016,6,5,8,45,238.0,305.0,2.05,19.5,475.5,252.43,186.1
2016,6,5,9,0,345.0,311.0,2.1,20.0,565.0,298.73,218.1
2016,6,5,9,15,608.5,212.0,2.2,20.0,688.0,316.35,225.95
2016,6,5,9,30,872.0,113.0,2.3,20.0,811.0,379.44,272.74
2016,6,5,9,45,887.5,110.5,2.45,20.5,846.0,430.15,316.14
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,481.66,359.29
2016,6,5,10,15,909.0,109.0,2.65,21.0,908.0,531.79,400.89
2016,6,5,10,30,915.0,110.0,2.7,21.0,935.0,581.43,441.05
2016,6,5,10,45,918.0,111.5,2.75,21.5,954.5,629.05,477.8
2016,6,5,11,0,921.0,113.0,2.8,22.0,974.0,675.54,512.69
2016,6,5,11,15,923.5,113.5,2.8,22.0,987.0,719.61,545.76
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,762.17,577.05
2016,6,5,11,45,926.5,114.5,2.8,22.0,1005.5,801.57,603.88
2016,6,5,12,0,927.0,115.0,2.8,22.0,1011.0,839.04,629.18
2016,6,5,12,15,927.0,115.5,2.8,22.0,1009.5,874.0,652.64
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,906.69,674.47
2016,6,5,12,45,917.5,120.5,2.8,22.0,996.5,932.17,691.43
2016,6,5,13,0,908.0,125.0,2.8,22.0,985.0,954.69,706.49
2016,6,5,13,15,905.0,124.0,2.85,22.0,969.0,975.03,720.6
2016,6,5,13,30,902.0,123.0,2.9,22.0,953.0,992.33,732.82
2016,6,5,13,45,898.5,121.5,3.0,22.0,930.5,1005.56,742.92
2016,6,5,14,0,895.0,120.0,3.1,22.0,908.0,1015.59,751.08
2016,6,5,14,15,888.5,118.5,3.15,22.0,878.5,1019.44,754.9
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,1020.03,756.78
2016,6,5,14,45,873.5,114.5,3.25,22.0,813.5,1014.32,754.65
2016,6,5,15,0,865.0,112.0,3.3,22.0,778.0,1005.43,750.57
2016,6,5,15,15,853.0,110.0,3.35,21.5,737.5,990.5,744.02
2016,6,5,15,30,841.0,108.0,3.4,21.0,697.0,983.36,742.82
2016,6,5,15,45,826.5,105.0,3.45,21.0,652.0,959.02,728.5
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,932.05,712.45
2016,6,5,16,15,792.0,98.5,3.45,20.5,558.5,896.79,691.21
2016,6,5,16,30,772.0,95.0,3.4,20.0,510.0,859.5,668.3
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.0,814.36,638.14
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,773.01,610.26
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,716.78,571.84
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,660.65,532.34
2016,6,5,17,45,600.5,70.5,3.15,18.5,258.0,592.81,482.31
2016,6,5,18,0,552.0,64.0,3.1,18.0,208.0,526.76,431.59
2016,6,5,18,15,479.5,55.5,3.05,17.5,161.5,443.41,364.28
2016,6,5,18,30,407.0,47.0,3.0,17.0,115.0,364.79,297.37
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.5,266.18,210.82
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,169.01,99.85
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,61.71,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,3.4,14.0,11.0,9.1,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,17.66,5.32
2016,6,6,5,30,293.0,35.0,3.5,14.0,69.0,28.1,18.34
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,34.85,24.97
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,41.34,31.06
2016,6,6,6,15,231.0,65.5,3.6,15.0,114.5,47.63,36.86
2016,6,6,6,30,0.0,77.0,3.6,15.0,77.0,66.75,53.9
2016,6,6,6,45,0.0,92.5,3.6,15.5,92.5,79.61,65.08
2016,6,6,7,0,0.0,108.0,3.6,16.0,108.0,92.38,75.97
2016,6,6,7,15,6.5,138.5,3.55,16.5,142.0,116.18,96.24
2016,6,6,7,30,13.0,169.0,3.5,17.0,176.0,139.38,115.64
2016,6,6,7,45,21.0,194.0,3.45,17.5,206.5,158.34,131.11
2016,6,6,8,0,29.0,219.0,3.4,18.0,237.0,166.08,136.93
2016,6,6,8,15,43.0,248.5,3.35,18.0,276.5,190.9,148.91
2016,6,6,8,30,57.0,278.0,3.3,18.0,316.0,217.72,168.75
2016,6,6,8,45,202.0,294.5,3.3,18.5,441.0,250.89,187.88
2016,6,6,9,0,347.0,311.0,3.3,19.0,566.0,299.22,220.19
2016,6,6,9,15,594.5,210.5,3.25,19.0,675.0,311.33,224.29
2016,6,6,9,30,842.0,110.0,3.2,19.0,784.0,367.27,266.34
2016,6,6,9,45,850.5,111.5,3.2,19.5,816.0,416.6,308.98
2016,6,6,10,0,859.0,113.0,3.2,20.0,848.0,466.13,350.78
2016,6,6,10,15,865.0,114.0,3.15,20.0,874.5,514.1,390.88
2016,6,6,10,30,871.0,115.0,3.1,20.0,901.0,561.64,429.59
2016,6,6,10,45,876.0,116.0,3.05,20.5,920.5,607.99,465.49
2016,6,6,11,0,881.0,117.0,3.0,21.0,940.0,653.46,499.65
2016,6,6,11,15,884.0,117.5,2.95,21.0,953.0,696.16,531.86
2016,6,6,11,30,887.0,118.0,2.9,21.0,966.0,737.47,562.37
2016,6,6,11,45,888.5,118.0,2.85,21.0,972.0,775.73,588.72
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,812.21,613.35
2016,6,6,12,15,890.0,118.0,2.75,21.0,976.5,845.52,635.6
2016,6,6,12,30,890.0,118.0,2.7,21.0,975.0,876.63,656.24
2016,6,6,12,45,880.5,122.5,2.7,21.0,964.0,901.08,672.68
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,922.68,687.27
2016,6,6,13,15,868.0,126.5,2.7,21.0,937.5,942.7,700.88
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,959.84,712.64
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.0,971.09,720.61
2016,6,6,14,0,854.0,124.0,2.7,21.0,876.0,979.25,726.71
2016,6,6,14,15,847.0,122.5,2.7,21.0,847.5,982.31,729.58
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,982.24,730.57
2016,6,6,14,45,830.0,119.5,2.75,21.0,784.5,976.1,728.14
2016,6,6,15,0,820.0,118.0,2.8,21.0,750.0,977.91,731.21
2016,6,6,15,15,807.5,116.0,2.8,20.5,710.5,962.84,723.98
2016,6,6,15,30,795.0,114.0,2.8,20.0,671.0,944.93,715.03
2016,6,6,15,45,779.0,111.0,2.85,20.0,627.5,919.7,700.14
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,892.01,683.53
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,857.17,662.69
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,820.44,640.23
2016,6,6,16,45,696.5,96.5,2.95,18.5,442.5,781.6,616.1
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,736.74,586.93
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,680.88,548.64
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,625.24,509.22
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,559.23,459.36
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,495.0,408.92
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,414.23,342.67
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,338.05,277.38
2016,6,6,18,45,263.5,37.0,3.45,15.5,73.5,242.83,193.59
2016,6,6,19,0,164.0,25.0,3.5,15.0,37.0,155.85,95.21
2016,6,6,19,15,82.0,12.5,3.6,14.5,18.5,55.07,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,14.0,11.0,9.1,0.0
2016,6,7,5,15,151.5,24.0,3.05,14.0,39.5,18.81,6.15
2016,6,7,5,30,262.0,38.0,3.0,14.0,68.0,29.5,19.54
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.0,37.87,27.63
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,44.69,34.03
2016,6,7,6,15,221.0,71.0,2.85,15.0,118.0,55.22,43.6
2016,6,7,6,30,0.0,84.0,2.8,15.0,84.0,72.14,58.66
2016,6,7,6,45,0.0,101.0,2.8,15.5,101.0,86.07,70.74
2016,6,7,7,0,0.0,118.0,2.8,16.0,118.0,99.88,82.49
2016,6,7,7,15,11.5,148.5,2.75,16.5,154.5,123.42,102.43
2016,6,7,7,30,23.0,179.0,2.7,17.0,191.0,146.41,121.54
2016,6,7,7,45,25.5,198.5,2.7,17.5,212.5,161.45,133.61
2016,6,7,8,0,28.0,218.0,2.7,18.0,234.0,165.48,136.28
2016,6,7,8,15,24.5,229.0,2.7,18.0,244.0,188.79,147.72
2016,6,7,8,30,21.0,240.0,2.7,18.0,254.0,200.22,156.26
2016,6,7,8,45,33.5,273.0,2.7,18.5,297.5,217.88,168.9
2016,6,7,9,0,46.0,306.0,2.7,19.0,341.0,248.42,191.68
2016,6,7,9,15,77.5,341.5,2.8,19.0,403.0,287.91,221.19
2016,6,7,9,30,109.0,377.0,2.9,19.0,465.0,331.41,253.94
2016,6,7,9,45,276.0,356.5,3.0,19.5,590.5,373.32,283.41
2016,6,7,10,0,443.0,336.0,3.1,20.0,716.0,443.93,336.21
2016,6,7,10,15,664.0,227.0,3.15,20.0,816.0,495.24,376.74
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,571.29,436.93
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.0,617.73,473.17
2016,6,7,11,0,889.0,123.0,3.4,21.0,954.0,663.05,507.76
2016,6,7,11,15,892.0,123.5,3.4,21.0,967.5,706.16,540.62
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,747.9,571.81
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.0,786.94,599.28
2016,6,7,12,0,899.0,124.0,3.4,21.0,993.0,824.24,624.95
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.0,857.99,648.03
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,889.53,669.53
2016,6,7,12,45,899.5,122.5,3.4,21.0,983.0,917.78,688.74
2016,6,7,13,0,900.0,121.0,3.4,21.0,975.0,943.43,706.21
2016,6,7,13,15,897.0,120.0,3.4,21.0,959.0,963.53,719.98
2016,6,7,13,30,894.0,119.0,3.4,21.0,943.0,980.64,731.85
2016,6,7,13,45,885.5,120.5,3.4,21.0,919.5,991.84,739.88
2016,6,7,14,0,877.0,122.0,3.4,21.0,896.0,999.88,745.97
2016,6,7,14,15,726.0,199.5,3.35,20.5,825.5,961.25,721.91
2016,6,7,14,30,575.0,277.0,3.3,20.0,755.0,895.21,676.93
2016,6,7,14,45,705.5,198.5,3.3,20.0,760.0,955.66,722.28
2016,6,7,15,0,836.0,120.0,3.3,20.0,765.0,996.43,750.75
2016,6,7,15,15,824.0,117.5,3.3,19.5,725.0,981.28,743.09
2016,6,7,15,30,812.0,115.0,3.3,19.0,685.0,963.22,733.98
2016,6,7,15,45,578.0,182.5,3.3,19.0,575.0,810.69,629.23
2016,6,7,16,0,344.0,250.0,3.3,19.0,465.0,629.51,494.82
2016,6,7,16,15,305.5,235.5,3.3,18.5,415.5,573.92,456.05
2016,6,7,16,30,267.0,221.0,3.3,18.0,366.0,518.57,415.77
2016,6,7,16,45,217.5,203.0,3.35,18.0,313.5,431.69,349.51
2016,6,7,17,0,168.0,185.0,3.4,18.0,261.0,364.73,297.02
2016,6,7,17,15,189.5,160.5,3.45,17.5,236.5,351.87,289.3
2016,6,7,17,30,211.0,136.0,3.5,17.0,212.0,352.37,291.48
2016,6,7,17,45,185.0,118.5,3.55,16.5,177.5,306.0,254.08
2016,6,7,18,0,159.0,101.0,3.6,16.0,143.0,246.79,205.32
2016,6,7,18,15,253.0,77.0,3.55,15.5,127.5,292.35,243.76
2016,6,7,18,30,347.0,53.0,3.5,15.0,112.0,329.48,271.96
2016,6,7,18,45,244.0,40.0,3.5,15.0,75.0,235.7,188.35
2016,6,7,19,0,141.0,27.0,3.5,15.0,38.0,146.81,91.78
2016,6,7,19,15,70.5,13.5,3.5,14.5,19.0,49.92,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.73,0.0
2016,6,8,5,15,0.0,11.5,4.0,13.0,11.5,10.1,0.75
2016,6,8,5,30,0.0,20.0,4.0,13.0,20.0,17.6,9.44
2016,6,8,5,45,0.0,32.0,4.05,13.5,32.0,28.2,19.24
2016,6,8,6,0,0.0,44.0,4.1,14.0,44.0,38.83,28.96
2016,6,8,6,15,0.0,57.0,4.1,14.0,57.0,50.19,39.3
2016,6,8,6,30,0.0,70.0,4.1,14.0,70.0,61.25,49.22
2016,6,8,6,45,0.0,83.5,4.15,14.5,83.5,72.63,59.17
2016,6,8,7,0,0.0,97.0,4.2,15.0,97.0,83.92,68.86
2016,6,8,7,15,3.5,129.0,4.25,15.0,131.0,109.18,90.74
2016,6,8,7,30,7.0,161.0,4.3,15.0,165.0,133.68,111.69
2016,6,8,7,45,38.0,202.0,4.35,15.5,224.0,153.95,128.5
2016,6,8,8,0,69.0,243.0,4.4,16.0,283.0,180.82,143.49
2016,6,8,8,15,72.0,265.0,4.45,16.0,310.0,202.8,158.9
2016,6,8,8,30,75.0,287.0,4.5,16.0,337.0,225.44,175.81
2016,6,8,8,45,62.0,298.0,4.6,16.5,341.5,239.01,186.39
2016,6,8,9,0,49.0,309.0,4.7,17.0,346.0,251.08,195.98
2016,6,8,9,15,145.0,342.0,4.75,17.0,457.0,297.05,229.18
2016,6,8,9,30,241.0,375.0,4.8,17.0,568.0,353.81,271.91
2016,6,8,9,45,183.0,394.5,4.85,17.0,545.0,373.31,289.11
2016,6,8,10,0,125.0,414.0,4.9,17.0,522.0,376.98,293.2
2016,6,8,10,15,268.0,394.0,4.95,17.0,633.5,436.15,339.13
2016,6,8,10,30,411.0,374.0,5.0,17.0,745.0,511.26,397.92
2016,6,8,10,45,449.5,375.0,5.05,17.5,789.0,561.16,436.3
2016,6,8,11,0,488.0,376.0,5.1,18.0,833.0,614.23,476.64
2016,6,8,11,15,478.0,386.5,5.1,18.0,839.0,645.1,500.24
2016,6,8,11,30,468.0,397.0,5.1,18.0,845.0,674.81,522.67
2016,6,8,11,45,674.0,268.0,5.2,18.0,917.5,746.84,581.55
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,821.57,640.23
2016,6,8,12,15,671.0,271.0,5.3,18.0,919.5,810.05,628.8
2016,6,8,12,30,462.0,403.0,5.3,18.0,849.0,779.07,600.99
2016,6,8,12,45,472.5,395.5,5.35,18.0,847.5,804.51,620.6
2016,6,8,13,0,483.0,388.0,5.4,18.0,846.0,828.58,638.93
2016,6,8,13,15,494.0,374.5,5.35,18.0,836.5,845.91,652.08
2016,6,8,13,30,505.0,361.0,5.3,18.0,827.0,861.27,663.88
2016,6,8,13,45,666.0,256.5,5.3,18.0,854.5,932.98,721.01
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,992.45,763.91
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,995.13,767.13
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,994.66,768.62
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,990.71,767.11
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,983.6,763.53
2016,6,8,15,15,790.5,134.5,5.05,17.0,718.0,967.28,753.19
2016,6,8,15,30,777.0,132.0,5.0,17.0,678.0,948.12,740.99
2016,6,8,15,45,637.0,167.5,4.95,17.0,596.0,852.31,673.4
2016,6,8,16,0,497.0,203.0,4.9,17.0,514.0,742.66,592.85
2016,6,8,16,15,493.0,187.0,4.9,16.5,475.0,714.6,575.47
2016,6,8,16,30,489.0,171.0,4.9,16.0,436.0,684.6,555.9
2016,6,8,16,45,450.0,160.5,4.9,16.0,386.0,627.59,513.32
2016,6,8,17,0,411.0,150.0,4.9,16.0,336.0,570.91,470.26
2016,6,8,17,15,397.0,132.5,4.9,15.5,294.5,527.69,438.46
2016,6,8,17,30,383.0,115.0,4.9,15.0,253.0,483.78,405.09
2016,6,8,17,45,342.5,103.5,4.9,15.0,212.5,426.34,358.24
2016,6,8,18,0,302.0,92.0,4.9,15.0,172.0,370.94,311.73
2016,6,8,18,15,259.5,75.5,4.8,14.5,134.0,309.86,259.62
2016,6,8,18,30,217.0,59.0,4.7,14.0,96.0,251.5,208.26
2016,6,8,18,45,154.5,43.0,4.6,14.0,65.0,170.44,136.24
2016,6,8,19,0,92.0,27.0,4.5,14.0,34.0,105.6,66.55
2016,6,8,19,15,46.0,13.5,4.45,14.0,17.0,36.88,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,4.5,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,4.6,14.0,12.0,10.01,0.0
2016,6,9,5,15,147.5,25.5,4.7,14.0,41.0,20.0,7.02
2016,6,9,5,30,258.0,40.0,4.8,14.0,70.0,31.05,20.85
2016,6,9,5,45,348.5,50.5,4.95,14.0,112.0,38.69,28.39
2016,6,9,6,0,439.0,61.0,5.1,14.0,154.0,47.29,36.45
2016,6,9,6,15,237.5,87.5,5.05,14.0,139.5,66.86,54.12
2016,6,9,6,30,36.0,114.0,5.0,14.0,125.0,90.81,75.46
2016,6,9,6,45,43.0,134.0,4.95,14.5,150.0,105.5,88.19
2016,6,9,7,0,50.0,154.0,4.9,15.0,175.0,119.92,100.43
2016,6,9,7,15,25.0,144.5,4.85,15.0,155.0,115.18,95.98
2016,6,9,7,30,0.0,135.0,4.8,15.0,135.0,114.6,95.16
2016,6,9,7,45,1.5,153.0,4.75,15.5,154.0,128.93,107.05
2016,6,9,8,0,3.0,171.0,4.7,16.0,173.0,143.28,113.5
2016,6,9,8,15,26.0,222.0,4.7,16.0,239.5,173.26,136.67
2016,6,9,8,30,49.0,273.0,4.7,16.0,306.0,213.66,167.59
2016,6,9,8,45,34.0,266.5,4.7,16.5,290.5,213.68,167.45
2016,6,9,9,0,19.0,260.0,4.7,17.0,275.0,221.38,173.64
2016,6,9,9,15,40.5,307.0,4.7,17.0,339.5,254.06,198.58
2016,6,9,9,30,62.0,354.0,4.7,17.0,404.0,299.98,233.98
2016,6,9,9,45,41.5,330.5,4.7,17.5,364.5,282.8,220.46
2016,6,9,10,0,21.0,307.0,4.7,18.0,325.0,270.3,210.49
2016,6,9,10,15,25.5,333.0,4.7,18.0,355.5,287.96,224.09
2016,6,9,10,30,30.0,359.0,4.7,18.0,386.0,315.14,244.99
2016,6,9,10,45,42.0,390.0,4.7,18.5,429.0,351.7,272.52
2016,6,9,11,0,54.0,421.0,4.7,19.0,472.0,390.19,301.25
2016,6,9,11,15,46.0,413.0,4.7,19.0,457.0,385.26,297.3
2016,6,9,11,30,38.0,405.0,4.7,19.0,442.0,379.22,292.58
2016,6,9,11,45,40.0,406.0,4.75,19.0,445.0,387.43,298.95
2016,6,9,12,0,42.0,407.0,4.8,19.0,448.0,395.74,305.39
2016,6,9,12,15,42.0,406.0,4.9,19.0,447.0,400.68,309.32
2016,6,9,12,30,42.0,405.0,5.0,19.0,446.0,405.43,313.15
2016,6,9,12,45,69.5,428.0,5.1,19.0,495.0,456.76,352.98
2016,6,9,13,0,97.0,451.0,5.2,19.0,544.0,510.27,394.09
2016,6,9,13,15,93.0,447.0,5.25,19.0,535.0,509.95,393.98
2016,6,9,13,30,89.0,443.0,5.3,19.0,526.0,509.04,393.65
2016,6,9,13,45,188.0,429.0,5.4,19.0,597.5,611.57,473.98
2016,6,9,14,0,287.0,415.0,5.5,19.0,669.0,718.1,555.64
2016,6,9,14,15,317.5,391.0,5.55,18.5,663.0,733.13,569.45
2016,6,9,14,30,348.0,367.0,5.6,18.0,657.0,746.56,582.66
2016,6,9,14,45,311.0,359.5,5.65,18.0,610.5,708.2,554.65
2016,6,9,15,0,274.0,352.0,5.7,18.0,564.0,668.38,525.48
2016,6,9,15,15,559.5,226.0,5.75,18.0,629.0,836.91,661.09
2016,6,9,15,30,845.0,100.0,5.8,18.0,694.0,968.17,758.54
2016,6,9,15,45,828.5,98.0,5.85,18.0,649.5,943.12,741.91
2016,6,9,16,0,812.0,96.0,5.9,18.0,605.0,925.78,731.73
2016,6,9,16,15,585.0,150.5,5.9,17.5,502.0,768.34,618.27
2016,6,9,16,30,358.0,205.0,5.9,17.0,399.0,583.88,475.96
2016,6,9,16,45,538.5,144.5,5.95,16.5,404.5,688.78,564.93
2016,6,9,17,0,719.0,84.0,6.0,16.0,410.0,765.07,626.63
2016,6,9,17,15,685.0,79.5,5.95,15.5,360.0,715.41,590.58
2016,6,9,17,30,651.0,75.0,5.9,15.0,310.0,661.26,550.5
2016,6,9,17,45,602.0,69.5,5.9,15.0,260.5,594.3,497.95
2016,6,9,18,0,553.0,64.0,5.9,15.0,211.0,529.15,445.08
2016,6,9,18,15,484.5,56.0,5.85,14.5,165.0,449.14,378.22
2016,6,9,18,30,416.0,48.0,5.8,14.0,119.0,373.45,311.68
2016,6,9,18,45,313.0,37.5,5.75,14.0,81.0,278.27,225.68
2016,6,9,19,0,210.0,27.0,5.7,14.0,43.0,187.99,125.1
2016,6,9,19,15,105.0,13.5,5.6,14.0,21.5,68.54,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,10.01,0.0
2016,6,10,5,15,216.0,22.5,4.7,13.5,43.5,18.24,5.96
2016,6,10,5,30,345.0,34.0,4.9,14.0,74.0,27.27,17.63
2016,6,10,5,45,426.0,42.5,5.1,14.5,116.0,33.21,23.53
2016,6,10,6,0,507.0,51.0,5.3,15.0,158.0,38.96,28.94
2016,6,10,6,15,562.5,57.0,5.4,15.0,205.5,42.37,32.17
2016,6,10,6,30,618.0,63.0,5.5,15.0,253.0,45.69,35.18
2016,6,10,6,45,654.5,68.5,5.6,15.5,302.0,48.38,37.47
2016,6,10,7,0,691.0,74.0,5.7,16.0,351.0,55.93,43.97
2016,6,10,7,15,720.0,78.0,5.7,16.5,401.0,57.45,45.07
2016,6,10,7,30,749.0,82.0,5.7,17.0,451.0,58.89,46.08
2016,6,10,7,45,769.0,85.5,5.75,17.5,499.0,59.79,46.6
2016,6,10,8,0,789.0,89.0,5.8,18.0,547.0,68.17,53.59
2016,6,10,8,15,806.5,92.0,5.8,18.0,593.0,114.03,61.23
2016,6,10,8,30,824.0,95.0,5.8,18.0,639.0,171.47,99.46
2016,6,10,8,45,835.0,98.5,5.8,18.5,681.0,220.61,137.97
2016,6,10,9,0,846.0,102.0,5.8,19.0,723.0,270.97,181.08
2016,6,10,9,15,857.0,104.0,5.8,19.0,761.5,321.33,226.07
2016,6,10,9,30,868.0,106.0,5.8,19.0,800.0,372.54,272.06
2016,6,10,9,45,878.5,106.0,5.85,19.0,834.0,422.74,316.97
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,473.31,361.42
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,523.49,404.67
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,573.33,446.69
2016,6,10,10,45,907.5,110.0,6.05,19.5,944.0,620.79,485.05
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,667.28,521.71
2016,6,10,11,15,916.0,111.5,6.1,20.0,979.0,711.9,557.03
2016,6,10,11,30,920.0,112.0,6.1,20.0,993.0,755.18,590.7
2016,6,10,11,45,922.0,112.0,6.2,20.0,999.5,795.02,619.96
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,833.05,647.78
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,867.87,672.81
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,900.45,696.18
2016,6,10,12,45,907.0,123.0,6.35,20.0,991.5,924.29,713.53
2016,6,10,13,0,889.0,134.0,6.4,20.0,978.0,944.91,728.69
2016,6,10,13,15,886.0,133.0,6.4,20.0,962.5,965.15,743.41
2016,6,10,13,30,883.0,132.0,6.4,20.0,947.0,982.43,756.12
2016,6,10,13,45,879.5,130.0,6.45,20.0,925.0,995.2,766.04
2016,6,10,14,0,876.0,128.0,6.5,20.0,903.0,1004.83,773.91
2016,6,10,14,15,869.0,126.5,6.55,19.5,874.0,1008.33,779.12
2016,6,10,14,30,862.0,125.0,6.6,19.0,845.0,1008.64,782.26
2016,6,10,14,45,854.5,122.5,6.65,19.0,810.5,1004.24,780.67
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,996.71,777.01
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,992.71,777.54
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,974.68,768.01
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,950.69,752.71
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,924.09,735.47
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,888.85,712.89
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,851.61,688.53
2016,6,10,16,45,727.5,97.0,6.95,17.0,462.0,811.79,660.71
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,765.98,627.81
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,709.95,586.94
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,654.03,545.08
2016,6,10,17,45,576.5,77.0,6.7,16.0,261.0,584.25,489.76
2016,6,10,18,0,524.0,71.0,6.6,16.0,211.0,516.43,434.33
2016,6,10,18,15,452.5,62.0,6.35,15.5,165.0,433.88,364.57
2016,6,10,18,30,381.0,53.0,6.1,15.0,119.0,355.77,296.04
2016,6,10,18,45,273.0,41.0,5.9,14.5,80.5,255.5,206.83
2016,6,10,19,0,165.0,29.0,5.7,14.0,42.0,166.02,111.62
2016,6,10,19,15,82.5,14.5,5.5,13.5,21.0,57.47,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.5,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,37.0,10.0,2.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,148.5,25.0,2.95,12.5,40.5,19.6,6.9
2016,6,11,5,30,260.0,40.0,3.0,13.0,70.0,31.05,20.98
2016,6,11,5,45,354.5,50.0,3.05,13.5,113.0,39.67,29.34
2016,6,11,6,0,449.0,60.0,3.1,14.0,156.0,46.45,35.73
2016,6,11,6,15,509.5,68.0,3.05,14.5,203.5,51.14,40.06
2016,6,11,6,30,570.0,76.0,3.0,15.0,251.0,55.65,44.06
2016,6,11,6,45,617.5,81.0,3.0,16.0,302.0,57.56,45.53
2016,6,11,7,0,665.0,86.0,3.0,17.0,353.0,59.42,46.86
2016,6,11,7,15,696.0,90.5,3.0,17.5,403.0,60.71,47.74
2016,6,11,7,30,727.0,95.0,3.0,18.0,453.0,61.9,48.51
2016,6,11,7,45,751.5,98.5,3.0,18.5,502.5,68.99,54.36
2016,6,11,8,0,776.0,102.0,3.0,19.0,552.0,76.87,60.83
2016,6,11,8,15,794.0,105.0,2.9,19.5,598.0,122.09,67.76
2016,6,11,8,30,812.0,108.0,2.8,20.0,644.0,169.72,97.41
2016,6,11,8,45,826.0,110.0,2.75,20.5,687.0,218.18,134.59
2016,6,11,9,0,840.0,112.0,2.7,21.0,730.0,276.35,182.7
2016,6,11,9,15,850.5,114.0,2.6,21.5,768.0,326.34,225.71
2016,6,11,9,30,861.0,116.0,2.5,22.0,806.0,377.14,269.28
2016,6,11,9,45,866.0,119.5,2.45,22.5,837.5,427.51,311.92
2016,6,11,10,0,871.0,123.0,2.4,23.0,869.0,477.77,353.28
2016,6,11,10,15,877.0,124.5,2.4,23.5,895.5,526.74,392.56
2016,6,11,10,30,883.0,126.0,2.4,24.0,922.0,575.29,430.31
2016,6,11,10,45,886.5,127.5,2.4,24.5,942.0,621.8,465.42
2016,6,11,11,0,890.0,129.0,2.4,25.0,962.0,667.31,498.76
2016,6,11,11,15,892.5,129.5,2.45,25.0,975.0,710.2,530.66
2016,6,11,11,30,895.0,130.0,2.5,25.0,988.0,751.68,560.95
2016,6,11,11,45,683.5,267.5,2.6,25.0,924.5,752.73,558.41
2016,6,11,12,0,472.0,405.0,2.7,25.0,861.0,738.07,544.39
2016,6,11,12,15,397.0,432.0,2.9,25.0,816.0,723.56,534.44
2016,6,11,12,30,322.0,459.0,3.1,25.0,771.0,705.01,521.23
2016,6,11,12,45,615.5,289.5,3.35,25.5,877.5,833.0,617.92
2016,6,11,13,0,909.0,120.0,3.6,26.0,984.0,949.98,698.82
2016,6,11,13,15,906.0,119.0,3.75,25.5,968.5,970.38,714.19
2016,6,11,13,30,903.0,118.0,3.9,25.0,953.0,987.76,728.46
2016,6,11,13,45,896.0,118.5,4.1,25.0,929.5,999.68,738.14
2016,6,11,14,0,889.0,119.0,4.3,25.0,906.0,1008.41,745.85
2016,6,11,14,15,882.5,118.0,4.35,25.0,877.0,1012.9,750.01
2016,6,11,14,30,876.0,117.0,4.4,25.0,848.0,1014.2,752.21
2016,6,11,14,45,863.5,116.5,4.45,25.0,812.0,1006.84,748.78
