Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,851.0,116.0,4.5,25.0,776.0,996.41,743.46
2016,6,11,15,15,839.0,114.0,4.5,24.5,736.0,981.84,736.65
2016,6,11,15,30,827.0,112.0,4.5,24.0,696.0,975.28,735.35
2016,6,11,15,45,807.5,111.0,4.55,23.5,650.5,948.81,720.92
2016,6,11,16,0,788.0,110.0,4.6,23.0,605.0,919.89,704.75
2016,6,11,16,15,767.5,106.5,4.55,22.5,557.5,884.81,683.31
2016,6,11,16,30,747.0,103.0,4.5,22.0,510.0,847.74,660.2
2016,6,11,16,45,717.5,99.5,4.5,22.0,460.0,806.23,632.57
2016,6,11,17,0,688.0,96.0,4.5,22.0,410.0,758.68,600.05
2016,6,11,17,15,505.0,110.5,4.45,21.0,326.5,592.61,479.02
2016,6,11,17,30,322.0,125.0,4.4,20.0,243.0,429.02,351.95
2016,6,11,17,45,284.5,112.0,4.35,19.5,204.0,375.37,309.8
2016,6,11,18,0,247.0,99.0,4.3,19.0,165.0,323.9,267.71
2016,6,11,18,15,213.5,80.5,4.1,18.5,129.0,269.5,222.02
2016,6,11,18,30,180.0,62.0,3.9,18.0,93.0,216.83,176.53
2016,6,11,18,45,127.0,44.5,3.75,17.5,63.0,155.32,122.29
2016,6,11,19,0,74.0,27.0,3.6,17.0,33.0,95.45,62.0
2016,6,11,19,15,37.0,13.5,3.45,16.5,16.5,32.17,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,22.0,10.0,3.5,13.0,11.0,9.1,0.0
2016,6,12,5,15,122.0,26.5,3.55,13.5,40.0,20.76,7.58
2016,6,12,5,30,222.0,43.0,3.6,14.0,69.0,33.33,22.81
2016,6,12,5,45,316.5,54.5,3.7,14.5,111.0,41.66,30.94
2016,6,12,6,0,411.0,66.0,3.8,15.0,153.0,49.78,38.51
2016,6,12,6,15,473.0,74.5,3.8,15.0,200.5,56.51,44.74
2016,6,12,6,30,535.0,83.0,3.8,15.0,248.0,61.19,48.97
2016,6,12,6,45,588.0,88.0,3.8,15.5,299.0,62.84,50.28
2016,6,12,7,0,641.0,93.0,3.8,16.0,350.0,64.47,51.49
2016,6,12,7,15,673.5,97.5,3.7,16.0,400.0,65.52,52.25
2016,6,12,7,30,706.0,102.0,3.6,16.0,450.0,66.49,52.93
2016,6,12,7,45,735.0,104.5,3.55,16.5,500.0,66.02,52.22
2016,6,12,8,0,764.0,107.0,3.5,17.0,550.0,80.06,64.08
2016,6,12,8,15,782.5,110.0,3.4,17.5,596.5,124.65,70.87
2016,6,12,8,30,801.0,113.0,3.3,18.0,643.0,171.72,100.34
2016,6,12,8,45,817.5,115.0,3.25,18.5,686.0,220.03,137.6
2016,6,12,9,0,834.0,117.0,3.2,19.0,729.0,270.28,179.82
2016,6,12,9,15,845.0,119.0,3.2,19.0,767.5,328.01,229.79
2016,6,12,9,30,856.0,121.0,3.2,19.0,806.0,378.72,274.48
2016,6,12,9,45,871.5,118.0,3.2,19.5,840.5,428.21,317.14
2016,6,12,10,0,887.0,115.0,3.2,20.0,875.0,478.51,359.47
2016,6,12,10,15,893.0,116.5,3.25,20.0,902.0,528.19,401.09
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,577.43,441.34
2016,6,12,10,45,903.5,118.5,3.35,20.5,949.0,624.41,478.04
2016,6,12,11,0,908.0,119.0,3.4,21.0,969.0,670.42,513.03
2016,6,12,11,15,910.5,119.5,3.5,21.0,981.5,713.97,546.58
2016,6,12,11,30,913.0,120.0,3.6,21.0,994.0,756.07,578.47
2016,6,12,11,45,912.5,121.0,3.7,21.5,999.5,794.74,604.87
2016,6,12,12,0,912.0,122.0,3.8,22.0,1005.0,831.47,629.42
2016,6,12,12,15,911.5,122.0,3.85,22.0,1003.0,865.28,652.82
2016,6,12,12,30,911.0,122.0,3.9,22.0,1001.0,896.84,674.62
2016,6,12,12,45,904.5,124.0,3.95,22.0,990.5,922.48,692.39
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,945.29,708.3
2016,6,12,13,15,894.5,125.5,3.95,21.5,964.0,965.62,723.43
2016,6,12,13,30,891.0,125.0,3.9,21.0,948.0,982.97,736.65
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.0,994.34,744.86
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,1002.53,751.1
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,1006.03,754.0
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,1006.33,754.92
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.5,1000.47,751.85
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,991.53,746.88
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.0,986.9,746.08
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,968.44,735.92
2016,6,12,15,45,804.5,109.5,3.45,20.0,647.5,944.24,720.91
2016,6,12,16,0,789.0,107.0,3.4,20.0,603.0,917.51,704.19
2016,6,12,16,15,768.5,103.5,3.3,19.5,555.5,882.43,682.57
2016,6,12,16,30,748.0,100.0,3.2,19.0,508.0,845.39,659.35
2016,6,12,16,45,721.0,96.0,3.15,19.0,458.5,805.15,632.57
2016,6,12,17,0,694.0,92.0,3.1,19.0,409.0,759.12,601.15
2016,6,12,17,15,659.0,87.0,3.0,18.5,359.0,704.19,563.34
2016,6,12,17,30,624.0,82.0,2.9,18.0,309.0,649.34,524.5
2016,6,12,17,45,575.0,75.5,2.85,18.0,260.0,581.9,473.9
2016,6,12,18,0,526.0,69.0,2.8,18.0,211.0,516.25,422.89
2016,6,12,18,15,458.0,60.5,2.75,17.5,165.5,436.78,358.85
2016,6,12,18,30,390.0,52.0,2.7,17.0,120.0,361.49,295.21
2016,6,12,18,45,291.0,40.0,2.65,16.5,81.5,265.22,211.96
2016,6,12,19,0,192.0,28.0,2.6,16.0,43.0,180.91,123.86
2016,6,12,19,15,96.0,14.0,2.6,15.5,21.5,64.43,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,6.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,0.0,12.0,3.6,13.0,12.0,10.91,0.0
2016,6,13,5,15,135.5,25.0,3.55,13.0,41.0,19.58,6.81
2016,6,13,5,30,271.0,38.0,3.5,13.0,70.0,29.51,19.65
2016,6,13,5,45,364.5,47.5,3.45,13.5,112.0,37.46,27.38
2016,6,13,6,0,458.0,57.0,3.4,14.0,154.0,43.89,33.45
2016,6,13,6,15,516.5,64.5,3.35,14.0,201.5,48.28,37.59
2016,6,13,6,30,575.0,72.0,3.3,14.0,249.0,52.5,41.43
2016,6,13,6,45,621.0,76.5,3.3,14.5,299.0,54.17,42.79
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,55.8,44.04
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,57.25,45.18
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,64.69,51.56
2016,6,13,7,45,755.0,92.5,3.8,15.5,498.5,64.68,51.26
2016,6,13,8,0,781.0,95.0,4.0,16.0,548.0,71.67,57.06
2016,6,13,8,15,799.0,98.0,4.15,16.0,594.5,117.07,64.61
2016,6,13,8,30,817.0,101.0,4.3,16.0,641.0,164.88,95.02
2016,6,13,8,45,832.0,103.0,4.45,16.5,684.0,222.43,140.28
2016,6,13,9,0,847.0,105.0,4.6,17.0,727.0,272.48,183.05
2016,6,13,9,15,858.0,107.0,4.7,17.0,765.5,322.87,228.16
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,374.11,274.32
2016,6,13,9,45,882.0,108.0,4.9,17.5,838.5,424.58,318.89
2016,6,13,10,0,895.0,107.0,5.0,18.0,873.0,475.65,363.05
2016,6,13,10,15,902.0,108.0,5.1,18.0,901.0,525.74,406.21
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,575.47,448.14
2016,6,13,10,45,912.5,111.0,5.35,18.0,949.5,623.4,487.93
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,670.3,526.14
2016,6,13,11,15,919.5,113.5,5.65,18.0,984.0,714.8,561.92
2016,6,13,11,30,923.0,114.0,5.8,18.0,998.0,757.91,596.1
2016,6,13,11,45,923.0,115.0,5.95,18.0,1004.0,797.26,625.43
2016,6,13,12,0,923.0,116.0,6.1,18.0,1010.0,834.7,653.17
2016,6,13,12,15,923.0,116.0,6.15,18.0,1008.5,869.2,678.32
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,901.46,701.83
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,929.07,722.26
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,953.95,740.81
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,974.54,755.86
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,992.1,768.84
2016,6,13,13,45,905.0,114.5,6.45,18.0,933.5,1004.12,778.3
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,1012.93,785.63
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,1016.5,790.94
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,1016.82,794.12
2016,6,13,14,45,870.5,112.5,6.7,17.0,814.5,1009.56,790.75
2016,6,13,15,0,857.0,113.0,6.8,17.0,778.0,999.24,785.31
2016,6,13,15,15,845.0,111.0,6.8,16.5,738.0,984.67,777.88
2016,6,13,15,30,833.0,109.0,6.8,16.0,698.0,977.96,776.28
2016,6,13,15,45,819.5,105.5,6.8,16.0,654.0,954.41,760.89
2016,6,13,16,0,806.0,102.0,6.8,16.0,610.0,928.22,743.62
2016,6,13,16,15,786.5,98.5,6.8,16.0,562.5,893.83,720.16
2016,6,13,16,30,767.0,95.0,6.8,16.0,515.0,857.4,695.0
2016,6,13,16,45,750.5,88.5,6.8,16.0,467.0,818.23,667.47
2016,6,13,17,0,734.0,82.0,6.8,16.0,419.0,777.34,638.21
2016,6,13,17,15,554.0,100.0,6.8,15.5,337.0,630.89,526.11
2016,6,13,17,30,374.0,118.0,6.8,15.0,255.0,481.05,405.36
2016,6,13,17,45,472.5,90.5,6.85,15.0,236.5,512.76,434.08
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,542.9,458.33
2016,6,13,18,15,503.5,56.0,6.8,14.5,171.5,464.12,392.21
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,389.45,326.29
2016,6,13,18,45,324.5,39.0,6.65,14.0,85.5,288.25,235.3
2016,6,13,19,0,213.0,29.0,6.6,14.0,46.0,195.58,137.64
2016,6,13,19,15,106.5,14.5,6.6,13.5,23.0,70.63,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,157.5,25.0,5.5,12.5,41.5,19.62,6.78
2016,6,14,5,30,273.0,39.0,5.5,13.0,71.0,30.3,20.29
2016,6,14,5,45,376.0,47.0,5.5,13.5,114.0,37.05,27.0
2016,6,14,6,0,479.0,55.0,5.5,14.0,157.0,42.26,31.99
2016,6,14,6,15,537.5,62.0,5.5,14.0,204.5,46.33,35.84
2016,6,14,6,30,596.0,69.0,5.5,14.0,252.0,50.25,39.41
2016,6,14,6,45,645.5,72.0,5.5,14.5,303.0,50.95,39.92
2016,6,14,7,0,695.0,75.0,5.5,15.0,354.0,56.79,44.91
2016,6,14,7,15,690.5,84.0,5.55,15.0,392.5,56.16,44.21
2016,6,14,7,30,686.0,93.0,5.6,15.0,431.0,60.22,47.63
2016,6,14,7,45,743.5,90.5,5.7,15.5,491.5,63.14,49.92
2016,6,14,8,0,801.0,88.0,5.8,16.0,552.0,66.93,52.95
2016,6,14,8,15,817.5,90.5,5.8,16.0,598.0,112.86,60.66
2016,6,14,8,30,834.0,93.0,5.8,16.0,644.0,170.32,98.95
2016,6,14,8,45,847.0,95.0,5.8,16.5,686.5,219.17,137.31
2016,6,14,9,0,860.0,97.0,5.8,17.0,729.0,269.43,180.59
2016,6,14,9,15,870.0,99.0,5.8,17.0,767.0,320.11,226.28
2016,6,14,9,30,880.0,101.0,5.8,17.0,805.0,371.54,272.92
2016,6,14,9,45,885.0,103.5,5.8,17.5,837.0,421.99,317.88
2016,6,14,10,0,890.0,106.0,5.8,18.0,869.0,472.3,361.71
2016,6,14,10,15,896.0,107.5,5.85,18.0,895.5,522.01,404.77
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,571.3,446.53
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,618.02,484.5
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,663.73,520.73
2016,6,14,11,15,913.0,110.5,6.05,19.0,975.5,707.6,555.78
2016,6,14,11,30,916.0,111.0,6.1,19.0,989.0,750.05,589.15
2016,6,14,11,45,916.5,111.5,6.2,19.0,995.0,789.05,617.99
2016,6,14,12,0,917.0,112.0,6.3,19.0,1001.0,826.17,645.29
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.5,860.4,671.76
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,892.41,696.71
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,920.63,717.9
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,946.2,737.25
2016,6,14,13,15,913.0,109.0,6.9,17.5,965.5,966.62,754.23
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,984.01,769.22
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,996.41,779.53
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,1005.61,787.7
2016,6,14,14,15,891.5,107.0,7.3,17.0,875.0,1010.07,791.88
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,1011.32,793.89
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,1007.23,792.2
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,999.95,788.36
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.5,986.14,781.4
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,969.39,772.37
2016,6,14,15,45,836.5,94.0,7.3,16.0,655.0,947.18,757.87
2016,6,14,16,0,824.0,91.0,7.3,16.0,611.0,922.35,741.45
2016,6,14,16,15,805.5,88.5,7.35,15.5,564.0,899.8,728.31
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,865.19,705.83
2016,6,14,16,45,656.5,106.5,7.45,15.0,442.5,760.33,627.19
2016,6,14,17,0,526.0,127.0,7.5,15.0,368.0,645.22,538.51
2016,6,14,17,15,542.0,107.0,7.5,14.5,329.5,629.27,528.6
2016,6,14,17,30,558.0,87.0,7.5,14.0,291.0,601.83,508.64
2016,6,14,17,45,503.0,82.5,7.5,14.0,245.5,534.23,453.99
2016,6,14,18,0,448.0,78.0,7.5,14.0,200.0,462.98,394.35
2016,6,14,18,15,395.0,66.5,7.4,13.5,157.5,394.75,335.6
2016,6,14,18,30,342.0,55.0,7.3,13.0,115.0,330.11,277.92
2016,6,14,18,45,251.5,42.0,7.2,13.0,79.0,243.7,199.44
2016,6,14,19,0,161.0,29.0,7.1,13.0,43.0,165.55,117.25
2016,6,14,19,15,80.5,14.5,7.0,12.5,21.5,56.67,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,51.0,12.0,5.3,12.0,13.0,10.91,0.0
2016,6,15,5,15,174.5,25.0,5.4,12.0,42.5,19.64,6.74
2016,6,15,5,30,298.0,38.0,5.5,12.0,72.0,30.89,20.88
2016,6,15,5,45,393.0,46.0,5.65,12.5,115.0,36.23,26.38
2016,6,15,6,0,488.0,54.0,5.8,13.0,158.0,41.46,31.4
2016,6,15,6,15,546.5,60.5,5.8,13.5,205.5,45.16,34.86
2016,6,15,6,30,605.0,67.0,5.8,14.0,253.0,48.75,38.07
2016,6,15,6,45,481.0,101.5,5.85,14.5,266.0,72.15,58.76
2016,6,15,7,0,357.0,136.0,5.9,15.0,279.0,93.35,77.2
2016,6,15,7,15,556.0,109.0,5.95,15.0,366.5,73.05,59.1
2016,6,15,7,30,755.0,82.0,6.0,15.0,454.0,58.99,46.55
2016,6,15,7,45,780.5,84.0,6.1,15.5,503.5,58.9,46.21
2016,6,15,8,0,806.0,86.0,6.2,16.0,553.0,65.31,51.54
2016,6,15,8,15,822.5,88.5,6.25,16.0,599.0,121.11,67.47
2016,6,15,8,30,839.0,91.0,6.3,16.0,645.0,169.17,97.86
2016,6,15,8,45,854.0,92.0,6.35,16.5,688.0,217.88,136.05
2016,6,15,9,0,869.0,93.0,6.4,17.0,731.0,268.2,179.41
2016,6,15,9,15,879.0,94.5,6.4,17.0,769.0,318.92,225.31
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,370.4,272.2
2016,6,15,9,45,893.5,99.0,6.45,17.0,838.5,421.43,318.5
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,472.29,363.85
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.0,521.97,407.25
2016,6,15,10,30,910.0,104.0,6.5,17.0,924.0,571.21,449.32
2016,6,15,10,45,914.0,105.0,6.5,17.0,944.5,618.65,489.04
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,665.08,527.12
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,709.26,562.72
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,751.99,596.57
2016,6,15,11,45,926.0,107.0,6.5,17.5,999.0,791.97,624.82
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,830.14,651.47
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,864.68,676.37
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,896.96,699.53
2016,6,15,12,45,917.0,112.5,6.35,18.0,992.5,922.13,717.51
2016,6,15,13,0,906.0,118.0,6.3,18.0,981.0,944.31,733.39
2016,6,15,13,15,903.0,117.5,6.2,18.0,965.5,965.21,748.11
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,983.13,760.74
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,997.42,771.16
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,1008.53,779.46
2016,6,15,14,15,691.5,210.0,5.9,17.5,811.0,937.33,730.47
2016,6,15,14,30,484.0,310.0,5.8,17.0,715.0,837.97,655.79
2016,6,15,14,45,681.5,204.5,5.75,17.0,748.5,937.87,734.55
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,1005.78,783.67
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,991.94,774.64
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,975.14,764.09
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,954.01,750.52
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,930.08,734.98
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,897.86,714.47
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,873.1,699.33
2016,6,15,16,45,781.0,77.0,5.2,16.0,472.0,832.09,670.56
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,789.58,640.38
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,737.47,603.04
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,685.04,564.55
2016,6,15,17,45,655.5,60.5,4.55,15.0,272.5,622.13,515.84
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,565.04,470.19
2016,6,15,18,15,550.0,49.0,4.15,14.5,176.5,488.61,407.68
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,416.17,345.34
2016,6,15,18,45,388.5,34.0,3.7,13.5,90.0,323.08,262.86
2016,6,15,19,0,291.0,25.0,3.5,13.0,50.0,238.95,171.77
2016,6,15,19,15,145.5,12.5,3.35,12.5,25.0,90.08,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.91,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.81,6.09
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.04,19.24
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,35.32,25.52
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,41.41,31.26
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.0,45.5,35.06
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,49.44,38.56
2016,6,16,6,45,625.5,73.0,1.7,15.5,296.0,51.6,40.36
2016,6,16,7,0,666.0,78.0,1.6,16.0,345.0,53.67,42.01
2016,6,16,7,15,535.0,123.5,1.55,16.0,356.0,84.18,68.58
2016,6,16,7,30,404.0,169.0,1.5,16.0,367.0,110.8,91.33
2016,6,16,7,45,217.5,194.5,1.45,16.5,303.0,131.83,108.75
2016,6,16,8,0,31.0,220.0,1.4,17.0,239.0,166.51,137.37
2016,6,16,8,15,65.5,257.0,1.45,17.0,299.5,197.27,153.17
2016,6,16,8,30,100.0,294.0,1.5,17.0,360.0,232.24,178.13
2016,6,16,8,45,191.5,309.5,1.55,17.5,446.5,257.47,192.97
2016,6,16,9,0,283.0,325.0,1.6,18.0,533.0,292.43,216.54
2016,6,16,9,15,305.5,338.5,1.7,18.0,573.5,327.95,244.52
2016,6,16,9,30,328.0,352.0,1.8,18.0,614.0,366.05,274.78
2016,6,16,9,45,611.5,224.0,1.9,18.5,738.5,394.78,294.31
2016,6,16,10,0,895.0,96.0,2.0,19.0,863.0,465.92,348.9
2016,6,16,10,15,901.0,97.0,2.1,19.0,889.5,515.39,390.21
2016,6,16,10,30,907.0,98.0,2.2,19.0,916.0,564.42,430.28
2016,6,16,10,45,911.5,98.0,2.35,19.5,936.0,611.15,467.06
2016,6,16,11,0,916.0,98.0,2.5,20.0,956.0,656.9,502.19
2016,6,16,11,15,918.5,98.5,2.65,20.0,969.0,700.56,535.98
2016,6,16,11,30,921.0,99.0,2.8,20.0,982.0,742.73,567.94
2016,6,16,11,45,923.0,98.5,2.95,20.5,988.5,782.06,594.73
2016,6,16,12,0,925.0,98.0,3.1,21.0,995.0,819.54,620.06
2016,6,16,12,15,611.5,280.5,3.2,21.0,873.0,766.78,580.09
2016,6,16,12,30,298.0,463.0,3.3,21.0,751.0,686.93,516.56
2016,6,16,12,45,609.0,280.5,3.4,21.0,863.0,817.75,618.72
2016,6,16,13,0,920.0,98.0,3.5,21.0,975.0,937.82,703.75
2016,6,16,13,15,917.0,97.5,3.5,21.0,959.5,958.6,717.25
2016,6,16,13,30,914.0,97.0,3.5,21.0,944.0,976.38,729.58
2016,6,16,13,45,912.0,95.0,3.55,21.0,922.0,990.49,739.92
2016,6,16,14,0,910.0,93.0,3.6,21.0,900.0,1001.43,748.28
2016,6,16,14,15,904.0,92.0,3.6,21.0,871.5,1006.26,752.35
2016,6,16,14,30,898.0,91.0,3.6,21.0,843.0,1007.84,754.45
2016,6,16,14,45,891.0,88.5,3.6,21.0,809.0,1003.53,752.75
2016,6,16,15,0,884.0,86.0,3.6,21.0,775.0,995.99,749.06
2016,6,16,15,15,714.5,154.0,3.55,20.5,692.0,920.03,699.81
2016,6,16,15,30,545.0,222.0,3.5,20.0,609.0,818.06,630.45
2016,6,16,15,45,375.5,251.0,3.5,20.0,510.0,662.33,516.9
2016,6,16,16,0,206.0,280.0,3.5,20.0,411.0,512.03,402.76
2016,6,16,16,15,505.0,177.0,3.45,19.5,463.5,715.2,565.3
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,856.79,669.81
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.0,825.35,647.98
2016,6,16,17,0,760.0,68.0,3.3,19.0,418.0,783.25,619.47
2016,6,16,17,15,730.0,64.5,3.15,18.5,368.5,732.46,584.69
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,681.32,548.72
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,619.68,502.94
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,559.16,456.36
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,489.23,400.72
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,419.05,341.81
2016,6,16,18,45,398.0,32.5,2.35,16.5,89.5,327.21,262.12
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,244.18,174.14
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,115.13,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,2.4,15.0,10.0,9.1,0.0
2016,6,17,5,15,89.5,23.5,2.45,15.0,33.5,19.16,6.07
2016,6,17,5,30,179.0,37.0,2.5,15.0,57.0,28.55,18.62
2016,6,17,5,45,220.0,52.5,2.6,15.5,90.0,39.87,29.24
2016,6,17,6,0,261.0,68.0,2.7,16.0,123.0,50.74,39.19
2016,6,17,6,15,286.5,84.5,2.7,16.0,159.5,61.84,49.25
2016,6,17,6,30,312.0,101.0,2.7,16.0,196.0,72.43,58.68
2016,6,17,6,45,322.5,120.5,2.7,16.5,234.5,89.37,73.35
2016,6,17,7,0,333.0,140.0,2.7,17.0,273.0,101.76,83.8
2016,6,17,7,15,545.0,105.5,2.7,17.0,358.0,70.42,56.3
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,51.09,39.27
2016,6,17,7,45,492.5,158.5,2.7,17.5,411.0,102.15,83.22
2016,6,17,8,0,228.0,246.0,2.7,18.0,379.0,173.88,143.49
2016,6,17,8,15,187.5,272.0,2.75,18.5,387.0,203.29,153.63
2016,6,17,8,30,147.0,298.0,2.8,19.0,395.0,229.11,173.08
2016,6,17,8,45,501.0,191.5,2.85,19.5,553.5,213.18,144.71
2016,6,17,9,0,855.0,85.0,2.9,20.0,712.0,258.27,168.69
2016,6,17,9,15,467.5,225.0,2.95,20.0,571.0,286.78,207.96
2016,6,17,9,30,80.0,365.0,3.0,20.0,430.0,312.91,239.59
2016,6,17,9,45,156.5,387.0,3.05,20.5,519.0,356.95,271.57
2016,6,17,10,0,233.0,409.0,3.1,21.0,608.0,419.22,317.62
2016,6,17,10,15,164.0,420.0,3.15,21.0,562.5,411.57,312.89
2016,6,17,10,30,95.0,431.0,3.2,21.0,517.0,404.32,307.77
2016,6,17,10,45,89.0,438.5,3.25,21.0,520.5,416.22,316.79
2016,6,17,11,0,83.0,446.0,3.3,21.0,524.0,427.57,325.24
2016,6,17,11,15,103.0,461.0,3.3,21.0,559.0,461.93,350.9
2016,6,17,11,30,123.0,476.0,3.3,21.0,594.0,496.37,376.43
2016,6,17,11,45,71.5,406.5,3.35,21.5,475.0,410.89,312.33
2016,6,17,12,0,20.0,337.0,3.4,22.0,356.0,314.46,239.11
2016,6,17,12,15,23.0,353.5,3.4,22.0,376.0,333.81,254.04
2016,6,17,12,30,26.0,370.0,3.4,22.0,396.0,359.21,273.09
2016,6,17,12,45,26.0,367.0,3.45,22.0,392.5,360.82,274.39
2016,6,17,13,0,26.0,364.0,3.5,22.0,389.0,362.2,275.63
2016,6,17,13,15,18.5,300.5,3.5,21.5,318.0,289.47,221.42
2016,6,17,13,30,11.0,237.0,3.5,21.0,247.0,224.83,172.45
2016,6,17,13,45,10.5,236.5,3.5,21.0,246.5,224.66,172.61
2016,6,17,14,0,10.0,236.0,3.5,21.0,246.0,224.47,172.64
2016,6,17,14,15,5.0,183.0,3.6,20.5,188.0,170.49,130.89
2016,6,17,14,30,0.0,130.0,3.7,20.0,130.0,116.6,88.49
2016,6,17,14,45,0.5,144.5,3.8,20.0,145.0,130.59,99.89
2016,6,17,15,0,1.0,159.0,3.9,20.0,160.0,144.85,111.47
2016,6,17,15,15,85.0,243.5,4.05,19.5,304.0,343.2,271.34
2016,6,17,15,30,169.0,328.0,4.2,19.0,448.0,525.59,413.32
2016,6,17,15,45,100.5,286.0,4.35,19.0,356.5,394.14,311.95
2016,6,17,16,0,32.0,244.0,4.5,19.0,265.0,281.8,223.12
2016,6,17,16,15,109.5,240.0,4.65,18.5,302.0,373.1,299.59
2016,6,17,16,30,187.0,236.0,4.8,18.0,339.0,443.8,359.07
2016,6,17,16,45,93.5,178.0,4.95,18.0,229.5,286.89,233.11
2016,6,17,17,0,0.0,120.0,5.1,18.0,120.0,110.68,86.73
2016,6,17,17,15,0.0,78.5,5.1,17.5,78.5,69.57,53.0
2016,6,17,17,30,0.0,37.0,5.1,17.0,37.0,32.61,22.06
2016,6,17,17,45,0.0,31.0,5.15,16.5,31.0,27.3,17.63
2016,6,17,18,0,0.0,25.0,5.2,16.0,25.0,22.0,13.14
2016,6,17,18,15,0.0,19.5,5.05,15.5,19.5,17.14,8.96
2016,6,17,18,30,0.0,14.0,4.9,15.0,14.0,12.29,4.74
2016,6,17,18,45,0.0,9.5,4.8,15.0,9.5,8.34,1.24
2016,6,17,19,0,0.0,5.0,4.7,15.0,5.0,4.38,0.0
2016,6,17,19,15,0.0,2.5,4.5,14.5,2.5,2.19,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,9.1,0.0
2016,6,18,5,15,230.5,21.0,2.45,13.5,43.5,16.94,4.63
2016,6,18,5,30,363.0,32.0,2.5,14.0,74.0,25.58,16.16
2016,6,18,5,45,449.0,39.5,2.65,14.5,116.5,30.77,21.4
2016,6,18,6,0,535.0,47.0,2.8,15.0,159.0,35.83,26.18
2016,6,18,6,15,591.5,52.5,2.8,15.5,207.5,39.03,29.15
2016,6,18,6,30,648.0,58.0,2.8,16.0,256.0,46.05,35.38
2016,6,18,6,45,687.5,62.5,2.8,16.5,306.5,48.45,37.4
2016,6,18,7,0,727.0,67.0,2.8,17.0,357.0,50.78,39.28
2016,6,18,7,15,756.5,70.0,2.8,17.0,408.0,51.8,40.05
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,52.79,40.77
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,53.65,41.29
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,69.54,54.78
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,116.59,62.78
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,165.82,93.08
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,216.14,131.75
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,267.94,175.42
2016,6,18,9,15,901.5,89.5,2.8,19.5,781.0,319.87,220.78
2016,6,18,9,30,912.0,91.0,2.8,20.0,820.0,372.6,266.84
2016,6,18,9,45,917.0,94.5,2.85,20.5,853.0,425.34,312.33
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,477.95,356.58
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,528.8,399.03
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,579.18,440.03
2016,6,18,10,45,939.5,100.0,3.05,21.5,963.5,627.81,477.83
2016,6,18,11,0,945.0,100.0,3.1,22.0,985.0,675.51,513.87
2016,6,18,11,15,948.0,100.5,3.2,22.0,999.0,720.84,548.52
2016,6,18,11,30,951.0,101.0,3.3,22.0,1013.0,764.67,581.26
2016,6,18,11,45,953.0,101.0,3.45,22.0,1020.0,805.69,610.14
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,844.83,637.62
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,880.28,662.25
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,913.39,685.26
2016,6,18,12,45,956.5,99.0,3.95,22.5,1017.5,943.44,705.11
2016,6,18,13,0,958.0,97.0,4.1,23.0,1010.0,970.78,723.12
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.5,992.98,738.25
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,1012.08,751.4
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,1026.04,761.87
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,1036.71,770.31
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,1042.53,775.07
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,1045.0,777.77
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,1041.19,776.76
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,1034.12,773.75
2016,6,18,15,15,904.5,90.5,4.45,22.5,764.5,1021.23,768.45
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,1005.26,761.26
2016,6,18,15,45,878.5,87.5,4.55,22.0,679.0,981.44,747.33
2016,6,18,16,0,863.0,86.0,4.6,22.0,634.0,954.97,731.57
2016,6,18,16,15,845.0,83.5,4.6,22.0,585.5,922.45,711.07
2016,6,18,16,30,827.0,81.0,4.6,22.0,537.0,897.29,695.67
2016,6,18,16,45,802.5,78.5,4.6,22.0,486.5,854.56,667.48
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,810.41,637.9
2016,6,18,17,15,746.0,72.0,4.6,21.5,384.5,756.75,601.84
2016,6,18,17,30,714.0,68.0,4.6,21.0,333.0,702.73,564.39
2016,6,18,17,45,670.5,63.0,4.6,20.5,282.0,638.26,517.52
2016,6,18,18,0,627.0,58.0,4.6,20.0,231.0,580.16,473.64
2016,6,18,18,15,562.5,51.5,4.5,19.0,183.0,502.06,412.33
2016,6,18,18,30,498.0,45.0,4.4,18.0,135.0,427.89,350.52
2016,6,18,18,45,399.5,36.0,4.35,17.5,94.0,333.42,268.19
2016,6,18,19,0,301.0,27.0,4.3,17.0,53.0,247.76,178.94
2016,6,18,19,15,150.5,13.5,4.2,16.5,26.5,117.89,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,100.0,11.0,2.4,14.0,13.0,10.01,0.0
2016,6,19,5,15,237.0,22.0,2.4,14.5,44.5,17.89,4.98
2016,6,19,5,30,374.0,33.0,2.4,15.0,76.0,26.53,16.87
2016,6,19,5,45,460.0,40.5,2.4,15.5,119.5,31.69,22.09
2016,6,19,6,0,546.0,48.0,2.4,16.0,163.0,36.72,26.85
2016,6,19,6,15,601.5,54.0,2.35,16.5,211.5,40.28,30.14
2016,6,19,6,30,657.0,60.0,2.3,17.0,260.0,47.82,36.8
2016,6,19,6,45,679.5,62.5,2.3,17.5,302.5,48.42,37.22
2016,6,19,7,0,702.0,65.0,2.3,18.0,345.0,49.07,37.62
2016,6,19,7,15,746.0,70.0,2.35,18.5,403.5,51.74,39.75
2016,6,19,7,30,790.0,75.0,2.4,19.0,462.0,54.28,41.73
2016,6,19,7,45,810.0,78.0,2.45,20.0,511.0,55.07,42.08
2016,6,19,8,0,830.0,81.0,2.5,21.0,560.0,70.26,54.73
2016,6,19,8,15,846.0,83.5,2.5,21.0,607.0,117.26,62.77
2016,6,19,8,30,862.0,86.0,2.5,21.0,654.0,166.33,92.49
2016,6,19,8,45,873.0,88.5,2.55,21.5,696.5,216.48,130.57
2016,6,19,9,0,884.0,91.0,2.6,22.0,739.0,267.86,173.41
2016,6,19,9,15,893.5,92.5,2.6,22.5,777.5,319.18,217.69
2016,6,19,9,30,903.0,94.0,2.6,23.0,816.0,371.19,262.57
2016,6,19,9,45,918.0,91.0,2.6,23.5,851.5,422.42,306.11
2016,6,19,10,0,933.0,88.0,2.6,24.0,887.0,474.4,349.18
2016,6,19,10,15,938.5,89.0,2.6,24.0,914.0,525.45,391.15
2016,6,19,10,30,944.0,90.0,2.6,24.0,941.0,575.98,431.55
2016,6,19,10,45,945.5,92.5,2.65,24.5,961.0,624.67,468.79
2016,6,19,11,0,947.0,95.0,2.7,25.0,981.0,672.1,504.02
2016,6,19,11,15,949.5,95.5,2.85,25.0,994.5,717.14,538.18
2016,6,19,11,30,952.0,96.0,3.0,25.0,1008.0,760.63,570.35
2016,6,19,11,45,948.0,99.5,3.2,25.5,1013.0,800.13,596.88
2016,6,19,12,0,944.0,103.0,3.4,26.0,1018.0,837.4,621.74
2016,6,19,12,15,944.0,103.0,3.6,26.0,1017.0,872.53,646.3
2016,6,19,12,30,944.0,103.0,3.8,26.0,1016.0,905.36,669.32
2016,6,19,12,45,933.0,109.0,4.0,26.0,1004.5,931.54,687.91
2016,6,19,13,0,922.0,115.0,4.2,26.0,993.0,954.72,704.6
2016,6,19,13,15,919.0,114.0,4.35,25.5,977.5,975.6,721.01
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,993.43,735.56
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,1009.01,747.67
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,1021.38,757.92
2016,6,19,14,15,912.0,104.0,4.9,25.0,892.0,1026.7,763.19
2016,6,19,14,30,906.0,103.0,5.0,25.0,863.0,1028.75,766.44
2016,6,19,14,45,900.5,100.0,5.1,25.0,829.0,1025.84,766.52
2016,6,19,15,0,895.0,97.0,5.2,25.0,795.0,1019.66,764.52
2016,6,19,15,15,885.0,95.0,5.2,24.5,755.5,1006.9,758.93
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,991.11,751.37
2016,6,19,15,45,862.0,91.0,5.25,24.0,672.0,969.46,738.67
2016,6,19,16,0,849.0,89.0,5.3,24.0,628.0,945.15,724.12
2016,6,19,16,15,831.5,86.0,5.3,23.5,580.5,912.82,704.94
2016,6,19,16,30,814.0,83.0,5.3,23.0,533.0,887.9,690.87
2016,6,19,16,45,757.0,82.0,5.35,23.0,469.5,817.66,642.57
2016,6,19,17,0,700.0,81.0,5.4,23.0,406.0,747.66,593.53
2016,6,19,17,15,700.5,75.5,5.35,22.0,368.5,722.34,578.75
2016,6,19,17,30,701.0,70.0,5.3,21.0,331.0,694.79,561.45
2016,6,19,17,45,656.5,65.5,5.25,20.5,280.5,635.53,517.73
2016,6,19,18,0,612.0,61.0,5.2,20.0,230.0,573.25,470.02
2016,6,19,18,15,547.5,54.0,5.05,19.5,182.5,494.98,407.24
2016,6,19,18,30,483.0,47.0,4.9,19.0,135.0,420.61,344.17
2016,6,19,18,45,386.5,37.5,4.8,18.5,94.5,327.29,262.8
2016,6,19,19,0,290.0,28.0,4.7,18.0,54.0,242.54,175.38
2016,6,19,19,15,145.0,14.0,4.65,17.5,27.0,115.93,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,10.01,0.0
2016,6,20,5,15,239.0,22.5,4.2,13.5,45.0,18.38,5.08
2016,6,20,5,30,382.0,34.0,4.3,14.0,77.0,27.48,17.72
2016,6,20,5,45,476.0,41.0,4.4,14.5,122.0,32.19,22.6
2016,6,20,6,0,570.0,48.0,4.5,15.0,167.0,36.83,27.04
2016,6,20,6,15,626.0,53.5,4.5,15.5,216.5,40.02,30.01
2016,6,20,6,30,682.0,59.0,4.5,16.0,266.0,47.13,36.32
2016,6,20,6,45,724.0,62.5,4.5,16.5,318.5,48.73,37.63
2016,6,20,7,0,766.0,66.0,4.5,17.0,371.0,50.32,38.87
2016,6,20,7,15,793.5,69.0,4.5,17.5,422.5,51.4,39.61
2016,6,20,7,30,821.0,72.0,4.5,18.0,474.0,52.43,40.28
2016,6,20,7,45,842.5,74.5,4.5,18.5,524.5,62.16,48.48
2016,6,20,8,0,864.0,77.0,4.5,19.0,575.0,67.48,52.79
2016,6,20,8,15,879.5,79.5,4.45,19.5,622.5,116.11,61.44
2016,6,20,8,30,895.0,82.0,4.4,20.0,670.0,166.79,92.12
2016,6,20,8,45,907.5,83.5,4.35,20.5,714.0,218.15,131.35
2016,6,20,9,0,920.0,85.0,4.3,21.0,758.0,270.9,175.75
2016,6,20,9,15,929.0,86.0,4.3,21.0,797.0,323.53,222.25
2016,6,20,9,30,938.0,87.0,4.3,21.0,836.0,376.78,269.59
2016,6,20,9,45,933.0,95.0,4.3,21.5,866.0,430.42,316.28
2016,6,20,10,0,928.0,103.0,4.3,22.0,896.0,482.95,360.84
2016,6,20,10,15,933.0,104.5,4.35,22.0,923.5,534.07,403.87
2016,6,20,10,30,938.0,106.0,4.4,22.0,951.0,584.64,445.42
2016,6,20,10,45,942.0,106.5,4.45,22.5,971.5,633.09,483.48
2016,6,20,11,0,946.0,107.0,4.5,23.0,992.0,680.49,519.72
2016,6,20,11,15,948.0,107.5,4.55,23.0,1005.0,725.33,554.28
2016,6,20,11,30,950.0,108.0,4.6,23.0,1018.0,768.61,587.05
2016,6,20,11,45,952.0,107.5,4.65,23.5,1024.5,809.34,614.49
2016,6,20,12,0,954.0,107.0,4.7,24.0,1031.0,848.18,640.32
2016,6,20,12,15,953.0,107.0,4.8,24.0,1029.5,882.95,664.8
2016,6,20,12,30,952.0,107.0,4.9,24.0,1028.0,915.34,687.64
2016,6,20,12,45,954.0,104.0,5.05,24.0,1020.0,945.04,709.03
2016,6,20,13,0,956.0,101.0,5.2,24.0,1012.0,972.02,728.64
2016,6,20,13,15,953.0,100.5,5.3,23.5,996.5,993.89,746.02
2016,6,20,13,30,950.0,100.0,5.4,23.0,981.0,1012.65,761.47
2016,6,20,13,45,944.5,99.5,5.55,23.0,957.5,1025.78,772.1
2016,6,20,14,0,939.0,99.0,5.7,23.0,934.0,1035.59,780.64
2016,6,20,14,15,933.0,98.0,5.75,23.0,905.0,1041.05,785.63
2016,6,20,14,30,927.0,97.0,5.8,23.0,876.0,1043.16,788.52
2016,6,20,14,45,916.5,97.0,5.9,23.0,840.5,1038.55,787.29
2016,6,20,15,0,906.0,97.0,6.0,23.0,805.0,1030.72,783.99
2016,6,20,15,15,895.5,95.5,6.0,22.5,764.5,1018.05,778.34
2016,6,20,15,30,885.0,94.0,6.0,22.0,724.0,1002.33,770.66
2016,6,20,15,45,870.0,92.5,6.05,21.5,679.0,979.27,758.14
2016,6,20,16,0,855.0,91.0,6.1,21.0,634.0,953.58,743.69
2016,6,20,16,15,837.0,88.5,6.05,20.5,586.0,931.21,730.97
2016,6,20,16,30,819.0,86.0,6.0,20.0,538.0,896.65,709.25
2016,6,20,16,45,620.5,119.0,5.95,20.0,443.0,744.17,597.84
2016,6,20,17,0,422.0,152.0,5.9,20.0,348.0,584.89,475.93
2016,6,20,17,15,387.0,138.0,5.8,19.5,301.5,527.79,433.21
2016,6,20,17,30,352.0,124.0,5.7,19.0,255.0,471.44,389.66
2016,6,20,17,45,323.5,110.0,5.6,18.5,216.5,421.42,350.12
2016,6,20,18,0,295.0,96.0,5.5,18.0,178.0,372.45,310.18
2016,6,20,18,15,262.5,79.5,5.4,17.5,141.5,303.24,252.58
2016,6,20,18,30,230.0,63.0,5.3,17.0,105.0,266.7,219.72
2016,6,20,18,45,181.0,46.5,5.25,16.5,73.5,206.4,165.92
2016,6,20,19,0,132.0,30.0,5.2,16.0,42.0,149.93,107.91
2016,6,20,19,15,66.0,15.0,5.1,15.5,21.0,62.6,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,82.0,11.0,3.1,13.0,13.0,10.01,0.0
2016,6,21,5,15,219.5,22.5,3.15,13.5,43.5,18.38,4.83
2016,6,21,5,30,357.0,34.0,3.2,14.0,74.0,27.46,17.68
2016,6,21,5,45,452.0,41.0,3.25,14.5,118.0,32.15,22.57
2016,6,21,6,0,547.0,48.0,3.3,15.0,162.0,36.77,26.99
2016,6,21,6,15,603.5,53.5,3.25,15.5,210.5,39.93,29.95
2016,6,21,6,30,660.0,59.0,3.2,16.0,259.0,47.03,36.25
2016,6,21,6,45,704.0,62.0,3.2,16.5,310.5,48.22,37.19
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,49.44,38.1
2016,6,21,7,15,775.5,68.5,3.2,17.5,413.0,50.9,39.18
2016,6,21,7,30,803.0,72.0,3.2,18.0,464.0,52.29,40.17
2016,6,21,7,45,825.0,74.0,3.2,19.0,514.0,61.66,47.95
2016,6,21,8,0,847.0,76.0,3.2,20.0,564.0,65.85,51.18
2016,6,21,8,15,862.0,78.0,3.15,20.5,610.5,113.2,59.59
2016,6,21,8,30,877.0,80.0,3.1,21.0,657.0,162.53,89.04
2016,6,21,8,45,889.5,81.5,3.1,21.5,700.0,212.91,127.18
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,264.68,170.38
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,316.7,215.49
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,369.37,261.22
2016,6,21,9,45,921.5,90.5,3.1,23.5,851.5,421.92,306.26
2016,6,21,10,0,923.0,95.0,3.1,24.0,883.0,474.0,349.75
2016,6,21,10,15,928.5,96.0,3.1,24.0,910.0,524.66,391.63
2016,6,21,10,30,934.0,97.0,3.1,24.0,937.0,574.8,432.0
2016,6,21,10,45,936.0,98.5,3.15,24.5,957.0,622.62,468.86
