Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,938.0,100.0,3.2,25.0,977.0,669.24,503.79
2016,6,21,11,15,940.0,100.5,3.25,25.0,990.5,713.66,537.29
2016,6,21,11,30,942.0,101.0,3.3,25.0,1004.0,756.52,568.94
2016,6,21,11,45,942.0,102.0,3.4,25.5,1010.0,796.62,595.49
2016,6,21,12,0,942.0,103.0,3.5,26.0,1016.0,834.75,620.47
2016,6,21,12,15,941.5,103.0,3.65,26.0,1014.5,869.47,644.51
2016,6,21,12,30,941.0,103.0,3.8,26.0,1013.0,901.86,666.98
2016,6,21,12,45,936.0,104.5,3.95,26.5,1003.5,929.17,684.72
2016,6,21,13,0,931.0,106.0,4.1,27.0,994.0,953.64,700.58
2016,6,21,13,15,928.0,105.5,4.25,26.5,978.5,975.09,717.29
2016,6,21,13,30,925.0,105.0,4.4,26.0,963.0,993.49,732.16
2016,6,21,13,45,920.5,104.0,4.6,26.0,940.5,1006.81,742.74
2016,6,21,14,0,916.0,103.0,4.8,26.0,918.0,1016.9,751.87
2016,6,21,14,15,909.5,102.0,4.95,25.5,889.0,1021.75,758.75
2016,6,21,14,30,903.0,101.0,5.1,25.0,860.0,1023.32,763.61
2016,6,21,14,45,895.0,99.5,5.25,25.0,825.5,1019.6,763.47
2016,6,21,15,0,887.0,98.0,5.4,25.0,791.0,1012.67,761.28
2016,6,21,15,15,876.0,96.5,5.5,24.5,751.0,999.62,756.13
2016,6,21,15,30,865.0,95.0,5.6,24.0,711.0,983.6,748.98
2016,6,21,15,45,851.0,93.0,5.7,23.5,667.0,961.18,737.35
2016,6,21,16,0,837.0,91.0,5.8,23.0,623.0,936.16,723.78
2016,6,21,16,15,819.5,88.0,5.8,22.5,576.0,913.96,711.53
2016,6,21,16,30,802.0,85.0,5.8,22.0,529.0,879.61,690.35
2016,6,21,16,45,628.5,115.0,5.8,21.5,443.0,746.79,595.8
2016,6,21,17,0,455.0,145.0,5.8,21.0,357.0,605.81,490.78
2016,6,21,17,15,573.0,108.0,5.75,20.5,343.0,658.83,535.57
2016,6,21,17,30,691.0,71.0,5.7,20.0,329.0,688.34,560.34
2016,6,21,17,45,645.5,66.5,5.7,19.5,279.0,628.75,515.83
2016,6,21,18,0,600.0,62.0,5.7,19.0,229.0,566.09,467.45
2016,6,21,18,15,535.5,55.0,5.55,18.0,182.0,488.24,405.22
2016,6,21,18,30,471.0,48.0,5.4,17.0,135.0,414.27,342.44
2016,6,21,18,45,372.0,38.5,5.3,16.5,94.5,319.72,259.3
2016,6,21,19,0,273.0,29.0,5.2,16.0,54.0,233.87,171.66
2016,6,21,19,15,136.5,14.5,5.1,15.5,27.0,112.53,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,5.5,13.0,13.0,10.01,0.0
2016,6,22,5,15,230.0,22.0,5.7,13.0,44.5,17.96,4.3
2016,6,22,5,30,373.0,33.0,5.9,13.0,76.0,26.61,16.99
2016,6,22,5,45,458.0,41.5,6.1,13.5,119.5,32.63,23.05
2016,6,22,6,0,543.0,50.0,6.3,14.0,163.0,38.45,28.57
2016,6,22,6,15,386.5,81.0,6.25,14.5,172.5,59.82,47.74
2016,6,22,6,30,230.0,112.0,6.2,15.0,182.0,83.38,68.63
2016,6,22,6,45,247.5,130.0,6.2,15.5,217.5,95.14,78.8
2016,6,22,7,0,265.0,148.0,6.2,16.0,253.0,106.43,88.36
2016,6,22,7,15,281.0,168.0,6.15,16.0,293.0,118.46,98.59
2016,6,22,7,30,297.0,188.0,6.1,16.0,333.0,129.95,108.22
2016,6,22,7,45,282.5,213.5,6.1,16.5,363.0,143.82,119.58
2016,6,22,8,0,268.0,239.0,6.1,17.0,393.0,157.95,131.03
2016,6,22,8,15,350.5,240.0,6.0,17.0,459.5,182.64,133.73
2016,6,22,8,30,433.0,241.0,5.9,17.0,526.0,205.32,144.27
2016,6,22,8,45,410.0,268.0,5.8,17.5,552.0,246.15,176.84
2016,6,22,9,0,387.0,295.0,5.7,18.0,578.0,294.5,216.97
2016,6,22,9,15,445.0,288.0,5.6,18.0,630.0,321.62,238.62
2016,6,22,9,30,503.0,281.0,5.5,18.0,682.0,363.9,273.22
2016,6,22,9,45,720.0,186.5,5.45,18.5,787.0,405.22,305.01
2016,6,22,10,0,937.0,92.0,5.4,19.0,892.0,476.95,362.38
2016,6,22,10,15,942.5,93.0,5.35,19.0,919.5,528.29,406.44
2016,6,22,10,30,948.0,94.0,5.3,19.0,947.0,579.1,449.03
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.5,627.53,487.81
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,674.87,524.63
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,720.36,560.12
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,764.31,593.42
2016,6,22,11,45,962.5,95.0,5.05,20.0,1023.0,805.37,622.37
2016,6,22,12,0,964.0,95.0,5.0,20.0,1030.0,844.48,649.71
2016,6,22,12,15,727.0,246.5,5.0,20.0,951.0,829.48,637.19
2016,6,22,12,30,490.0,398.0,5.0,20.0,872.0,794.42,606.22
2016,6,22,12,45,717.0,252.0,5.0,20.0,939.5,885.07,678.0
2016,6,22,13,0,944.0,106.0,5.0,20.0,1007.0,965.04,734.4
2016,6,22,13,15,941.5,105.5,5.0,20.0,991.5,987.31,749.69
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,1006.51,763.31
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.0,1020.17,773.65
2016,6,22,14,0,928.0,105.0,5.1,20.0,930.0,1030.57,781.92
2016,6,22,14,15,922.0,104.0,5.1,19.5,901.5,1036.14,788.19
2016,6,22,14,30,916.0,103.0,5.1,19.0,873.0,1038.4,792.37
2016,6,22,14,45,907.5,101.5,5.1,19.0,838.0,1034.31,790.8
2016,6,22,15,0,899.0,100.0,5.1,19.0,803.0,1026.98,787.16
2016,6,22,15,15,888.0,98.0,5.1,18.5,762.5,1013.4,780.86
2016,6,22,15,30,877.0,96.0,5.1,18.0,722.0,996.79,772.53
2016,6,22,15,45,864.0,93.5,5.1,18.0,677.5,974.71,758.9
2016,6,22,16,0,851.0,91.0,5.1,18.0,633.0,949.93,743.39
2016,6,22,16,15,832.5,88.5,5.1,17.5,585.0,927.22,730.76
2016,6,22,16,30,814.0,86.0,5.1,17.0,537.0,892.35,709.14
2016,6,22,16,45,790.5,82.5,5.2,17.0,486.5,849.67,680.71
2016,6,22,17,0,767.0,79.0,5.3,17.0,436.0,805.53,650.64
2016,6,22,17,15,735.0,75.0,5.4,16.5,385.0,752.25,614.03
2016,6,22,17,30,703.0,71.0,5.5,16.0,334.0,698.58,575.89
2016,6,22,17,45,655.0,66.5,5.6,16.0,283.0,636.58,528.65
2016,6,22,18,0,607.0,62.0,5.7,16.0,232.0,571.68,477.29
2016,6,22,18,15,542.0,55.5,5.7,15.5,184.5,493.85,413.9
2016,6,22,18,30,477.0,49.0,5.7,15.0,137.0,419.83,349.99
2016,6,22,18,45,374.5,39.5,5.7,14.5,95.5,322.69,264.02
2016,6,22,19,0,272.0,30.0,5.7,14.0,54.0,234.38,173.97
2016,6,22,19,15,136.0,15.0,5.7,13.5,27.0,113.18,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,9.1,0.0
2016,6,23,5,15,244.0,21.0,5.75,12.5,44.0,17.08,3.51
2016,6,23,5,30,389.0,32.0,5.8,13.0,76.0,25.77,16.25
2016,6,23,5,45,481.5,39.0,5.9,13.5,120.5,30.56,21.23
2016,6,23,6,0,574.0,46.0,6.0,14.0,165.0,35.27,25.74
2016,6,23,6,15,629.5,51.5,5.95,14.5,214.0,42.06,31.94
2016,6,23,6,30,685.0,57.0,5.9,15.0,263.0,45.53,35.04
2016,6,23,6,45,727.0,60.0,5.9,15.5,315.0,46.8,36.07
2016,6,23,7,0,769.0,63.0,5.9,16.0,367.0,48.1,37.06
2016,6,23,7,15,796.5,66.0,5.75,16.0,419.0,49.27,37.98
2016,6,23,7,30,824.0,69.0,5.6,16.0,471.0,58.63,46.07
2016,6,23,7,45,846.0,71.0,5.45,16.5,521.5,59.84,46.86
2016,6,23,8,0,868.0,73.0,5.3,17.0,572.0,62.52,48.93
2016,6,23,8,15,883.0,75.0,5.15,17.5,619.0,110.87,58.38
2016,6,23,8,30,898.0,77.0,5.0,18.0,666.0,161.23,88.52
2016,6,23,8,45,910.0,78.5,4.85,18.5,709.5,212.57,127.86
2016,6,23,9,0,922.0,80.0,4.7,19.0,753.0,265.26,172.54
2016,6,23,9,15,930.0,81.5,4.6,19.5,791.5,318.02,219.17
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,371.34,266.38
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,424.26,312.66
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,476.64,357.27
2016,6,23,10,15,943.5,92.0,4.3,21.0,919.0,527.18,400.1
2016,6,23,10,30,947.0,93.0,4.3,21.0,945.0,577.0,441.26
2016,6,23,10,45,949.0,93.5,4.3,21.5,964.0,624.64,478.85
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,671.03,514.41
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,715.34,548.87
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,757.98,581.4
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,797.59,609.63
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,835.17,636.37
2016,6,23,12,15,953.0,94.0,4.85,22.0,1016.5,869.8,661.32
2016,6,23,12,30,952.0,94.0,5.0,22.0,1015.0,902.03,684.63
2016,6,23,12,45,948.5,94.5,5.15,22.0,1005.5,929.95,705.0
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,955.03,723.51
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,977.1,740.05
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,996.1,754.61
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,1010.45,766.1
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,1021.54,775.5
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,1027.4,782.66
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,1029.94,787.7
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,1028.0,788.23
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,1022.76,786.6
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,1009.91,780.67
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,994.01,772.68
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.0,972.96,759.84
2016,6,23,16,0,869.0,76.0,6.4,20.0,629.0,949.14,745.02
2016,6,23,16,15,851.5,73.5,6.35,19.5,581.5,916.95,724.97
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,882.58,703.13
2016,6,23,16,45,627.5,112.0,6.3,19.0,441.5,742.49,600.13
2016,6,23,17,0,421.0,153.0,6.3,19.0,349.0,585.58,479.12
2016,6,23,17,15,574.0,106.5,6.2,18.5,340.5,658.33,540.63
2016,6,23,17,30,727.0,60.0,6.1,18.0,332.0,704.51,578.5
2016,6,23,17,45,682.5,56.5,6.05,17.5,281.5,640.96,530.33
2016,6,23,18,0,638.0,53.0,6.0,17.0,231.0,578.62,481.7
2016,6,23,18,15,576.5,47.5,5.85,16.5,184.0,507.8,423.87
2016,6,23,18,30,515.0,42.0,5.7,16.0,137.0,436.59,362.82
2016,6,23,18,45,414.0,34.5,5.6,15.5,96.0,341.71,278.78
2016,6,23,19,0,313.0,27.0,5.5,15.0,55.0,255.68,189.79
2016,6,23,19,15,156.5,13.5,5.4,14.5,27.5,122.37,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,4.8,13.0,12.0,9.1,0.0
2016,6,24,5,15,247.0,20.5,4.95,13.0,43.5,16.65,2.9
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,24.91,15.49
2016,6,24,5,45,480.0,38.5,5.35,13.5,119.0,30.16,20.87
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,35.27,25.74
2016,6,24,6,15,306.5,79.0,5.55,14.5,144.5,58.03,46.14
2016,6,24,6,30,47.0,112.0,5.5,15.0,126.0,89.27,73.82
2016,6,24,6,45,52.5,132.5,5.5,15.5,151.0,104.3,86.85
2016,6,24,7,0,58.0,153.0,5.5,16.0,176.0,119.05,99.37
2016,6,24,7,15,118.5,177.5,5.35,16.0,232.5,129.88,108.47
2016,6,24,7,30,179.0,202.0,5.2,16.0,289.0,145.45,121.55
2016,6,24,7,45,514.0,141.5,5.1,16.5,428.5,91.86,74.67
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,66.71,52.55
2016,6,24,8,15,865.5,83.0,4.9,17.5,615.5,114.3,62.05
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,164.03,91.54
2016,6,24,8,45,892.5,88.0,4.75,18.5,706.5,215.44,130.84
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,268.08,175.37
2016,6,24,9,15,912.5,92.5,4.6,19.5,789.0,320.39,221.4
2016,6,24,9,30,922.0,94.0,4.5,20.0,828.0,373.41,268.17
2016,6,24,9,45,930.0,94.5,4.4,20.5,862.0,425.63,313.68
2016,6,24,10,0,938.0,95.0,4.3,21.0,896.0,477.98,358.14
2016,6,24,10,15,943.5,96.0,4.2,21.0,923.5,529.43,401.45
2016,6,24,10,30,949.0,97.0,4.1,21.0,951.0,580.37,443.19
2016,6,24,10,45,951.5,98.5,4.1,21.5,971.0,629.27,481.57
2016,6,24,11,0,954.0,100.0,4.1,22.0,991.0,676.98,517.96
2016,6,24,11,15,956.5,100.5,4.1,22.0,1005.0,722.53,552.85
2016,6,24,11,30,959.0,101.0,4.1,22.0,1019.0,766.54,585.86
2016,6,24,11,45,959.0,101.5,4.2,22.5,1025.0,807.0,613.14
2016,6,24,12,0,959.0,102.0,4.3,23.0,1031.0,845.43,638.79
2016,6,24,12,15,959.0,102.0,4.45,23.0,1030.0,881.25,663.95
2016,6,24,12,30,959.0,102.0,4.6,23.0,1029.0,914.73,687.89
2016,6,24,12,45,950.0,106.0,4.75,23.0,1018.5,941.48,707.28
2016,6,24,13,0,941.0,110.0,4.9,23.0,1008.0,965.22,724.74
2016,6,24,13,15,938.5,109.5,5.05,23.0,992.5,987.59,741.4
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,1006.92,756.1
2016,6,24,13,45,931.5,108.0,5.35,23.0,954.5,1020.67,767.15
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,1031.15,776.15
2016,6,24,14,15,921.0,105.5,5.5,23.0,903.5,1036.33,780.56
2016,6,24,14,30,915.0,104.0,5.5,23.0,875.0,1038.17,782.88
2016,6,24,14,45,906.5,103.0,5.55,23.0,840.0,1034.74,782.15
2016,6,24,15,0,898.0,102.0,5.6,23.0,805.0,1028.1,779.36
2016,6,24,15,15,887.5,100.0,5.55,22.5,765.0,1015.16,773.2
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,999.17,765.04
2016,6,24,15,45,862.5,96.0,5.5,22.0,680.0,976.32,750.98
2016,6,24,16,0,848.0,94.0,5.5,22.0,635.0,950.83,735.1
2016,6,24,16,15,830.0,91.5,5.45,21.5,587.0,928.87,722.82
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,894.59,701.57
2016,6,24,16,45,787.5,86.0,5.35,21.0,488.5,851.73,672.49
2016,6,24,17,0,763.0,83.0,5.3,21.0,438.0,807.44,641.97
2016,6,24,17,15,730.5,78.5,5.2,20.0,387.0,753.21,605.59
2016,6,24,17,30,698.0,74.0,5.1,19.0,336.0,703.57,571.55
2016,6,24,17,45,652.0,69.0,5.1,18.5,285.0,638.12,523.21
2016,6,24,18,0,606.0,64.0,5.1,18.0,234.0,574.1,474.09
2016,6,24,18,15,539.5,57.0,4.85,17.5,186.0,494.48,409.68
2016,6,24,18,30,473.0,50.0,4.6,17.0,138.0,418.78,345.0
2016,6,24,18,45,371.0,40.0,4.45,16.5,96.5,321.41,260.1
2016,6,24,19,0,269.0,30.0,4.3,16.0,55.0,232.92,171.66
2016,6,24,19,15,134.5,15.0,4.1,15.5,27.5,112.7,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,6,25,5,15,209.5,21.5,2.8,13.5,41.5,17.57,2.92
2016,6,25,5,30,350.0,33.0,2.8,14.0,72.0,26.68,16.89
2016,6,25,5,45,442.5,41.5,2.85,14.5,115.5,32.69,23.01
2016,6,25,6,0,535.0,50.0,2.9,15.0,159.0,38.53,28.53
2016,6,25,6,15,593.5,56.0,2.8,15.5,208.0,42.01,31.78
2016,6,25,6,30,652.0,62.0,2.7,16.0,257.0,45.39,34.8
2016,6,25,6,45,694.0,66.0,2.65,16.5,308.5,51.55,40.15
2016,6,25,7,0,736.0,70.0,2.6,17.0,360.0,53.39,41.59
2016,6,25,7,15,765.0,73.5,2.6,17.5,411.5,54.69,42.51
2016,6,25,7,30,794.0,77.0,2.6,18.0,463.0,55.93,43.35
2016,6,25,7,45,817.5,79.5,2.65,19.0,513.5,56.35,43.38
2016,6,25,8,0,841.0,82.0,2.7,20.0,564.0,66.64,51.87
2016,6,25,8,15,857.5,84.5,2.7,20.5,611.5,113.87,61.46
2016,6,25,8,30,874.0,87.0,2.7,21.0,659.0,163.54,90.27
2016,6,25,8,45,887.5,89.0,2.75,21.5,703.0,214.36,128.18
2016,6,25,9,0,901.0,91.0,2.8,22.0,747.0,266.69,171.46
2016,6,25,9,15,910.5,92.5,2.8,22.5,786.5,318.91,216.48
2016,6,25,9,30,920.0,94.0,2.8,23.0,826.0,371.83,262.22
2016,6,25,9,45,922.5,98.0,2.85,23.5,858.5,424.51,307.29
2016,6,25,10,0,925.0,102.0,2.9,24.0,891.0,476.83,350.95
2016,6,25,10,15,931.0,103.0,2.95,24.0,918.5,527.97,393.23
2016,6,25,10,30,937.0,104.0,3.0,24.0,946.0,578.67,434.08
2016,6,25,10,45,940.5,105.0,3.05,24.5,967.0,627.28,471.48
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,674.81,507.02
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,720.03,541.24
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,763.75,573.75
2016,6,25,11,45,949.5,107.5,3.4,25.5,1022.5,804.31,600.74
2016,6,25,12,0,950.0,108.0,3.5,26.0,1029.0,842.91,625.99
2016,6,25,12,15,950.0,108.0,3.65,25.5,1028.0,878.58,651.9
2016,6,25,12,30,950.0,108.0,3.8,25.0,1027.0,911.94,676.35
2016,6,25,12,45,950.5,106.5,3.95,25.0,1019.5,941.87,697.23
2016,6,25,13,0,951.0,105.0,4.1,25.0,1012.0,969.11,716.38
2016,6,25,13,15,948.0,104.5,4.2,25.0,996.5,991.18,731.89
2016,6,25,13,30,945.0,104.0,4.3,25.0,981.0,1010.16,745.46
2016,6,25,13,45,940.0,103.5,4.4,25.0,958.0,1024.03,755.77
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,1034.6,764.07
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,1039.81,770.21
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,1041.67,774.52
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.0,1038.75,774.71
2016,6,25,15,0,907.0,98.0,4.8,24.0,807.0,1032.57,772.85
2016,6,25,15,15,896.0,96.0,4.8,23.5,767.0,1019.06,766.84
2016,6,25,15,30,885.0,94.0,4.8,23.0,727.0,1002.48,758.84
2016,6,25,15,45,871.5,92.0,4.8,23.0,682.0,980.5,745.67
2016,6,25,16,0,858.0,90.0,4.8,23.0,637.0,955.83,730.69
2016,6,25,16,15,840.0,87.5,4.8,22.5,589.0,923.71,711.88
2016,6,25,16,30,822.0,85.0,4.8,22.0,541.0,899.07,698.18
2016,6,25,16,45,650.5,113.0,4.85,22.0,452.5,765.12,603.81
2016,6,25,17,0,479.0,141.0,4.9,22.0,364.0,622.73,499.54
2016,6,25,17,15,436.0,130.0,4.85,21.5,315.0,560.67,454.18
2016,6,25,17,30,393.0,119.0,4.8,21.0,266.0,499.79,408.1
2016,6,25,17,45,509.0,89.5,4.8,20.5,251.0,549.96,450.65
2016,6,25,18,0,625.0,60.0,4.8,20.0,236.0,583.36,477.22
2016,6,25,18,15,560.5,53.5,4.7,19.0,187.5,505.22,415.48
2016,6,25,18,30,496.0,47.0,4.6,18.0,139.0,430.91,353.62
2016,6,25,18,45,395.5,38.0,4.55,17.5,97.5,334.86,270.16
2016,6,25,19,0,295.0,29.0,4.5,17.0,56.0,247.52,182.25
2016,6,25,19,15,147.5,14.5,4.45,16.5,28.0,119.24,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.5,35.0,12.58,0.12
2016,6,26,5,30,350.0,32.0,3.5,14.0,70.0,25.81,16.11
2016,6,26,5,45,438.0,40.5,3.5,14.5,113.0,31.84,22.25
2016,6,26,6,0,526.0,49.0,3.5,15.0,156.0,37.69,27.77
2016,6,26,6,15,583.0,55.0,3.4,15.5,204.0,41.19,31.05
2016,6,26,6,30,640.0,61.0,3.3,16.0,252.0,44.59,34.08
2016,6,26,6,45,680.5,65.5,3.2,16.5,302.5,51.09,39.74
2016,6,26,7,0,721.0,70.0,3.1,17.0,353.0,53.32,41.52
2016,6,26,7,15,749.5,73.5,3.05,17.5,403.5,54.6,42.43
2016,6,26,7,30,778.0,77.0,3.0,18.0,454.0,55.83,43.26
2016,6,26,7,45,800.5,79.5,2.95,18.5,503.5,56.22,43.36
2016,6,26,8,0,823.0,82.0,2.9,19.0,553.0,66.47,51.94
2016,6,26,8,15,839.0,84.5,2.9,19.5,599.5,111.77,60.92
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,160.41,89.05
2016,6,26,8,45,868.0,89.0,2.9,20.5,689.0,210.15,126.21
2016,6,26,9,0,881.0,91.0,2.9,21.0,732.0,261.35,168.7
2016,6,26,9,15,890.5,92.5,2.9,21.5,770.5,312.53,213.03
2016,6,26,9,30,900.0,94.0,2.9,22.0,809.0,364.42,258.13
2016,6,26,9,45,909.0,94.0,2.9,22.5,842.5,415.53,302.05
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,466.88,345.1
2016,6,26,10,15,923.0,95.0,2.95,23.5,903.0,517.13,386.24
2016,6,26,10,30,928.0,96.0,3.0,24.0,930.0,566.85,425.73
2016,6,26,10,45,930.5,97.5,3.05,24.5,950.0,614.79,462.75
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,661.6,497.88
2016,6,26,11,15,934.5,99.5,3.2,25.0,983.0,705.61,531.34
2016,6,26,11,30,936.0,100.0,3.3,25.0,996.0,748.05,563.05
2016,6,26,11,45,935.0,101.0,3.4,25.5,1001.5,787.33,589.18
2016,6,26,12,0,934.0,102.0,3.5,26.0,1007.0,824.58,613.63
2016,6,26,12,15,933.5,102.0,3.6,26.0,1006.0,859.19,637.39
2016,6,26,12,30,933.0,102.0,3.7,26.0,1005.0,891.51,659.56
2016,6,26,12,45,920.0,109.0,3.85,26.0,993.0,916.82,677.32
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,939.07,693.15
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,959.93,708.14
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,977.8,721.25
2016,6,26,13,45,895.5,113.5,4.5,26.0,928.0,990.68,731.43
2016,6,26,14,0,890.0,113.0,4.7,26.0,906.0,1000.4,740.09
2016,6,26,14,15,883.5,111.5,4.8,25.5,877.5,1004.9,746.28
2016,6,26,14,30,877.0,110.0,4.9,25.0,849.0,1006.19,750.49
2016,6,26,14,45,867.5,109.0,5.05,25.0,814.5,1001.82,749.92
2016,6,26,15,0,858.0,108.0,5.2,25.0,780.0,994.35,747.34
2016,6,26,15,15,847.0,106.0,5.2,24.5,740.5,981.23,741.38
2016,6,26,15,30,836.0,104.0,5.2,24.0,701.0,965.2,733.5
2016,6,26,15,45,820.5,102.0,5.25,24.0,657.5,952.39,726.82
2016,6,26,16,0,805.0,100.0,5.3,24.0,614.0,926.53,711.01
2016,6,26,16,15,786.5,97.0,5.25,23.5,567.0,894.17,691.36
2016,6,26,16,30,768.0,94.0,5.2,23.0,520.0,859.72,670.01
2016,6,26,16,45,582.5,126.5,5.2,23.0,432.0,719.2,569.37
2016,6,26,17,0,397.0,159.0,5.2,23.0,344.0,571.76,457.97
2016,6,26,17,15,375.5,142.0,5.05,22.0,301.0,523.49,423.83
2016,6,26,17,30,354.0,125.0,4.9,21.0,258.0,475.06,388.16
2016,6,26,17,45,459.5,95.5,4.8,20.5,241.0,511.63,420.35
2016,6,26,18,0,565.0,66.0,4.7,20.0,224.0,545.95,447.85
2016,6,26,18,15,501.5,58.5,4.6,19.5,178.0,469.36,386.12
2016,6,26,18,30,438.0,51.0,4.5,19.0,132.0,396.52,324.35
2016,6,26,18,45,345.5,40.5,4.45,18.5,92.5,306.02,245.86
2016,6,26,19,0,253.0,30.0,4.4,18.0,53.0,223.68,163.82
2016,6,26,19,15,126.5,15.0,4.35,17.5,26.5,108.53,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,12.17,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,24.94,15.33
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.5,30.58,21.12
2016,6,27,6,0,523.0,47.0,3.5,15.0,154.0,36.05,26.31
2016,6,27,6,15,580.0,53.0,3.35,15.5,201.5,39.61,29.65
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,43.07,32.74
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,49.86,38.66
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,52.51,40.82
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,53.83,41.76
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,55.08,42.62
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,56.18,43.24
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,57.19,43.77
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,110.93,60.62
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,159.19,88.17
2016,6,27,8,45,859.5,90.5,3.0,22.0,684.0,208.79,124.76
2016,6,27,9,0,872.0,93.0,3.1,23.0,727.0,259.81,166.54
2016,6,27,9,15,882.0,94.5,3.15,23.5,766.0,310.69,210.29
2016,6,27,9,30,892.0,96.0,3.2,24.0,805.0,362.33,254.92
2016,6,27,9,45,888.0,104.0,3.25,24.5,835.0,414.15,299.33
2016,6,27,10,0,884.0,112.0,3.3,25.0,865.0,465.02,341.86
2016,6,27,10,15,890.0,113.5,3.35,25.5,892.0,514.65,382.19
2016,6,27,10,30,896.0,115.0,3.4,26.0,919.0,563.89,421.05
2016,6,27,10,45,900.5,115.5,3.5,26.5,940.0,610.92,457.35
2016,6,27,11,0,905.0,116.0,3.6,27.0,961.0,657.04,492.01
2016,6,27,11,15,908.0,117.0,3.65,27.0,975.0,701.47,525.46
2016,6,27,11,30,911.0,118.0,3.7,27.0,989.0,744.54,557.28
2016,6,27,11,45,912.5,118.0,3.8,27.0,996.0,784.15,585.29
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,821.98,611.31
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,856.66,635.34
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,889.13,657.88
2016,6,27,12,45,917.0,115.0,4.35,27.0,995.5,919.15,678.78
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,946.64,698.03
2016,6,27,13,15,917.5,111.0,4.6,27.0,974.0,968.22,713.23
2016,6,27,13,30,915.0,110.0,4.7,27.0,959.0,986.8,726.79
2016,6,27,13,45,911.5,109.0,4.85,27.0,937.5,1001.32,738.19
2016,6,27,14,0,908.0,108.0,5.0,27.0,916.0,1012.66,747.64
2016,6,27,14,15,901.5,106.5,5.05,26.5,887.5,1017.3,753.5
2016,6,27,14,30,895.0,105.0,5.1,26.0,859.0,1018.65,757.36
2016,6,27,14,45,887.5,103.0,5.15,26.0,824.5,1015.21,756.63
2016,6,27,15,0,880.0,101.0,5.2,26.0,790.0,1008.56,753.89
2016,6,27,15,15,869.0,99.5,5.25,25.5,750.5,995.85,748.67
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,980.17,741.5
2016,6,27,15,45,845.5,95.0,5.35,25.0,667.5,958.41,728.67
2016,6,27,16,0,833.0,92.0,5.4,25.0,624.0,933.97,713.98
2016,6,27,16,15,815.0,89.5,5.45,24.5,577.0,912.25,702.56
2016,6,27,16,30,797.0,87.0,5.5,24.0,530.0,878.35,682.29
2016,6,27,16,45,625.0,117.0,5.55,24.0,444.5,746.88,588.95
2016,6,27,17,0,453.0,147.0,5.6,24.0,359.0,607.17,485.42
2016,6,27,17,15,405.0,136.0,5.55,23.0,309.0,541.63,437.89
2016,6,27,17,30,357.0,125.0,5.5,22.0,259.0,477.66,389.76
2016,6,27,17,45,330.5,110.5,5.5,21.5,220.0,428.44,351.7
2016,6,27,18,0,304.0,96.0,5.5,21.0,181.0,380.07,312.98
2016,6,27,18,15,393.5,71.5,5.35,20.0,159.0,402.93,332.66
2016,6,27,18,30,483.0,47.0,5.2,19.0,137.0,422.42,346.71
2016,6,27,18,45,387.5,38.0,5.1,18.5,96.0,330.07,265.87
2016,6,27,19,0,292.0,29.0,5.0,18.0,55.0,246.0,180.83
2016,6,27,19,15,146.0,14.5,4.85,17.5,27.5,118.59,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,16.5,3.65,14.0,33.0,13.05,0.0
2016,6,28,5,30,304.0,33.0,3.6,14.0,66.0,26.74,16.78
2016,6,28,5,45,391.0,42.5,3.6,14.5,107.5,33.57,23.72
2016,6,28,6,0,478.0,52.0,3.6,15.0,149.0,40.16,29.93
2016,6,28,6,15,537.5,59.0,3.5,15.5,196.0,44.32,33.81
2016,6,28,6,30,597.0,66.0,3.4,16.0,243.0,48.34,37.4
2016,6,28,6,45,640.0,71.0,3.3,16.5,293.0,50.58,39.29
2016,6,28,7,0,683.0,76.0,3.2,17.0,343.0,52.74,41.02
2016,6,28,7,15,713.5,80.0,3.15,17.5,393.5,59.4,46.64
2016,6,28,7,30,744.0,84.0,3.1,18.0,444.0,60.79,47.59
2016,6,28,7,45,769.0,87.0,3.05,18.5,493.5,61.31,47.77
2016,6,28,8,0,794.0,90.0,3.0,19.0,543.0,61.79,47.92
2016,6,28,8,15,811.5,92.5,2.95,19.5,589.5,103.84,56.01
2016,6,28,8,30,829.0,95.0,2.9,20.0,636.0,160.92,90.78
2016,6,28,8,45,844.0,96.5,2.9,20.5,679.5,209.39,126.58
2016,6,28,9,0,859.0,98.0,2.9,21.0,723.0,259.51,167.91
2016,6,28,9,15,870.0,100.0,2.85,21.5,762.0,310.4,211.73
2016,6,28,9,30,881.0,102.0,2.8,22.0,801.0,362.18,256.49
2016,6,28,9,45,890.0,103.0,2.8,22.5,835.0,413.18,300.17
2016,6,28,10,0,899.0,104.0,2.8,23.0,869.0,464.46,343.04
2016,6,28,10,15,905.0,105.0,2.85,23.0,896.5,514.41,384.58
2016,6,28,10,30,911.0,106.0,2.9,23.0,924.0,563.93,424.76
2016,6,28,10,45,915.0,107.0,3.0,23.5,945.0,611.71,461.92
2016,6,28,11,0,919.0,108.0,3.1,24.0,966.0,658.51,497.35
2016,6,28,11,15,922.0,108.5,3.2,24.0,980.0,703.1,531.34
2016,6,28,11,30,925.0,109.0,3.3,24.0,994.0,746.27,563.69
2016,6,28,11,45,926.0,109.5,3.4,24.5,1000.5,786.39,590.87
2016,6,28,12,0,927.0,110.0,3.5,25.0,1007.0,824.66,616.12
2016,6,28,12,15,927.0,110.0,3.6,25.0,1007.0,859.68,640.24
2016,6,28,12,30,927.0,110.0,3.7,25.0,1007.0,892.46,662.81
2016,6,28,12,45,917.5,115.0,3.85,25.0,996.5,919.06,681.5
2016,6,28,13,0,908.0,120.0,4.0,25.0,986.0,942.75,698.34
2016,6,28,13,15,905.0,119.5,4.1,24.5,971.0,964.29,714.96
2016,6,28,13,30,902.0,119.0,4.2,24.0,956.0,982.87,729.75
2016,6,28,13,45,899.0,117.5,4.3,24.0,935.0,997.41,740.56
2016,6,28,14,0,896.0,116.0,4.4,24.0,914.0,1008.8,749.43
2016,6,28,14,15,890.0,114.5,4.4,23.5,885.5,1014.03,755.23
2016,6,28,14,30,884.0,113.0,4.4,23.0,857.0,1016.02,759.06
2016,6,28,14,45,877.5,110.0,4.45,23.0,823.5,1012.67,758.29
2016,6,28,15,0,871.0,107.0,4.5,23.0,790.0,1006.11,755.52
2016,6,28,15,15,860.0,105.0,4.45,22.5,750.5,993.02,749.33
2016,6,28,15,30,849.0,103.0,4.4,22.0,711.0,976.96,741.25
2016,6,28,15,45,837.5,100.0,4.4,22.0,667.5,956.42,728.99
2016,6,28,16,0,826.0,97.0,4.4,22.0,624.0,943.42,722.04
2016,6,28,16,15,807.5,94.0,4.35,21.5,577.0,910.76,702.43
2016,6,28,16,30,789.0,91.0,4.3,21.0,530.0,875.95,681.19
2016,6,28,16,45,601.0,123.5,4.3,21.0,439.5,732.81,579.67
2016,6,28,17,0,413.0,156.0,4.3,21.0,349.0,582.57,467.37
2016,6,28,17,15,547.5,115.0,4.3,20.0,339.5,646.12,521.86
2016,6,28,17,30,682.0,74.0,4.3,19.0,330.0,691.03,559.04
2016,6,28,17,45,639.5,68.5,4.35,18.5,280.5,628.26,512.87
2016,6,28,18,0,597.0,63.0,4.4,18.0,231.0,566.72,466.26
2016,6,28,18,15,533.0,56.0,4.4,17.5,183.5,489.25,404.55
2016,6,28,18,30,469.0,49.0,4.4,17.0,136.0,415.57,342.21
2016,6,28,18,45,370.5,39.5,4.4,16.5,95.5,321.14,259.98
2016,6,28,19,0,272.0,30.0,4.4,16.0,55.0,235.2,173.79
2016,6,28,19,15,136.0,15.0,4.35,15.5,27.5,113.86,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.5,12.66,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,69.0,25.94,16.13
2016,6,29,5,45,435.5,40.5,4.5,13.5,112.0,31.97,22.4
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,37.83,27.98
2016,6,29,6,15,368.0,80.0,4.55,14.0,164.0,59.2,47.26
2016,6,29,6,30,209.0,111.0,4.5,14.0,173.0,82.61,68.19
2016,6,29,6,45,226.0,129.0,4.5,14.5,207.5,94.4,78.43
2016,6,29,7,0,243.0,147.0,4.5,15.0,242.0,105.71,88.05
2016,6,29,7,15,147.0,168.0,4.45,15.5,228.0,124.38,103.87
2016,6,29,7,30,51.0,189.0,4.4,16.0,214.0,144.3,120.51
2016,6,29,7,45,143.5,214.5,4.4,16.5,294.5,152.85,127.18
2016,6,29,8,0,236.0,240.0,4.4,17.0,375.0,157.35,130.34
2016,6,29,8,15,294.0,251.0,4.35,17.0,433.0,182.5,136.02
2016,6,29,8,30,352.0,262.0,4.3,17.0,491.0,215.76,156.07
2016,6,29,8,45,300.0,295.0,4.3,17.5,499.5,251.29,185.05
2016,6,29,9,0,248.0,328.0,4.3,18.0,508.0,282.19,211.64
2016,6,29,9,15,335.0,319.5,4.25,18.0,576.5,318.55,238.35
2016,6,29,9,30,422.0,311.0,4.2,18.0,645.0,354.56,266.17
2016,6,29,9,45,671.0,207.5,4.2,18.5,765.5,396.95,297.22
2016,6,29,10,0,920.0,104.0,4.2,19.0,886.0,472.34,356.12
2016,6,29,10,15,926.0,105.0,4.2,19.0,914.0,523.37,399.53
2016,6,29,10,30,932.0,106.0,4.2,19.0,942.0,573.95,441.57
2016,6,29,10,45,936.5,106.5,4.2,19.5,963.5,622.66,480.23
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,670.39,517.05
2016,6,29,11,15,789.0,208.5,4.2,20.0,952.5,696.13,535.15
2016,6,29,11,30,637.0,310.0,4.2,20.0,920.0,711.27,544.34
2016,6,29,11,45,793.5,209.0,4.25,20.0,973.5,774.05,594.07
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,840.2,642.78
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,876.04,667.66
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,909.58,691.09
2016,6,29,12,45,694.5,251.0,4.45,20.0,919.5,861.14,656.64
2016,6,29,13,0,439.0,394.0,4.5,20.0,813.0,788.18,599.15
2016,6,29,13,15,685.0,253.5,4.5,19.5,895.0,904.21,690.32
2016,6,29,13,30,931.0,113.0,4.5,19.0,977.0,1004.16,761.05
2016,6,29,13,45,926.5,112.0,4.55,19.0,954.5,1018.16,770.99
2016,6,29,14,0,922.0,111.0,4.6,19.0,932.0,1028.91,779.48
2016,6,29,14,15,915.5,110.0,4.6,19.0,903.0,1034.39,784.09
2016,6,29,14,30,909.0,109.0,4.6,19.0,874.0,1036.56,786.62
2016,6,29,14,45,901.5,107.0,4.6,19.0,839.5,1033.36,785.67
2016,6,29,15,0,894.0,105.0,4.6,19.0,805.0,1026.9,782.66
2016,6,29,15,15,883.0,103.5,4.6,18.5,765.0,1014.32,777.13
2016,6,29,15,30,872.0,102.0,4.6,18.0,725.0,998.72,769.61
2016,6,29,15,45,653.0,167.0,4.65,18.0,617.5,869.02,680.08
2016,6,29,16,0,434.0,232.0,4.7,18.0,510.0,715.61,566.93
2016,6,29,16,15,395.0,221.5,4.7,17.5,459.5,662.27,529.8
2016,6,29,16,30,356.0,211.0,4.7,17.0,409.0,590.35,477.53
2016,6,29,16,45,324.5,194.5,4.75,16.5,362.5,537.22,438.69
2016,6,29,17,0,293.0,178.0,4.8,16.0,316.0,484.35,399.0
2016,6,29,17,15,177.5,161.5,4.8,15.5,242.0,342.7,284.57
2016,6,29,17,30,62.0,145.0,4.8,15.0,168.0,209.8,173.16
2016,6,29,17,45,54.0,124.5,4.8,15.0,142.5,180.42,148.87
2016,6,29,18,0,46.0,104.0,4.8,15.0,117.0,151.06,123.98
2016,6,29,18,15,259.5,77.5,4.7,14.5,128.0,314.63,264.75
2016,6,29,18,30,473.0,51.0,4.6,14.0,139.0,420.85,351.27
2016,6,29,18,45,371.5,41.0,4.6,13.5,97.5,323.58,265.04
2016,6,29,19,0,270.0,31.0,4.6,13.0,56.0,234.97,175.58
2016,6,29,19,15,135.0,15.5,4.55,13.0,28.0,114.0,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,13.74,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,28.67,18.34
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.5,36.32,26.19
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,43.69,33.16
2016,6,30,6,15,233.5,78.5,3.8,14.5,125.5,60.58,48.38
2016,6,30,6,30,9.0,101.0,3.6,15.0,104.0,84.31,69.4
2016,6,30,6,45,14.5,119.5,3.45,15.5,125.5,99.2,82.31
2016,6,30,7,0,20.0,138.0,3.3,16.0,147.0,113.98,94.86
2016,6,30,7,15,34.5,163.0,3.1,16.0,179.5,126.63,105.51
2016,6,30,7,30,49.0,188.0,2.9,16.0,212.0,143.65,119.78
2016,6,30,7,45,84.0,217.0,2.75,16.5,263.0,162.69,135.32
2016,6,30,8,0,119.0,246.0,2.6,17.0,314.0,170.47,141.12
2016,6,30,8,15,177.5,266.0,2.5,17.5,376.5,195.45,149.16
2016,6,30,8,30,236.0,286.0,2.4,18.0,439.0,228.39,169.69
2016,6,30,8,45,537.5,201.5,2.3,18.5,582.5,218.39,147.43
2016,6,30,9,0,839.0,117.0,2.2,19.0,726.0,258.25,168.36
2016,6,30,9,15,851.0,119.0,2.2,19.5,765.0,316.59,217.86
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,367.94,262.13
2016,6,30,9,45,879.0,118.5,2.25,20.5,840.5,418.35,305.22
2016,6,30,10,0,895.0,116.0,2.3,21.0,877.0,469.68,348.13
2016,6,30,10,15,901.5,117.5,2.35,21.0,905.0,520.23,390.12
2016,6,30,10,30,908.0,119.0,2.4,21.0,933.0,570.43,430.77
2016,6,30,10,45,912.0,120.5,2.45,21.5,954.0,618.67,468.07
2016,6,30,11,0,916.0,122.0,2.5,22.0,975.0,665.96,503.6
2016,6,30,11,15,919.0,122.5,2.6,22.0,989.5,710.68,537.65
2016,6,30,11,30,922.0,123.0,2.7,22.0,1004.0,754.01,570.08
2016,6,30,11,45,923.5,123.0,2.85,22.5,1011.0,794.28,598.06
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,832.74,623.74
2016,6,30,12,15,924.5,123.0,3.1,23.0,1017.5,867.62,647.78
2016,6,30,12,30,924.0,123.0,3.2,23.0,1017.0,900.26,670.28
2016,6,30,12,45,914.5,128.0,3.35,23.0,1006.0,927.07,689.21
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,951.0,706.3
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,971.93,721.17
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,989.87,734.15
2016,6,30,13,45,893.0,130.0,3.85,23.0,941.5,1003.27,744.57
2016,6,30,14,0,888.0,129.0,4.0,23.0,919.0,1013.49,753.04
2016,6,30,14,15,880.5,127.5,4.05,23.0,890.0,1017.53,756.89
2016,6,30,14,30,873.0,126.0,4.1,23.0,861.0,1018.32,758.76
2016,6,30,14,45,864.0,123.5,4.15,23.0,826.0,1013.34,756.93
2016,6,30,15,0,855.0,121.0,4.2,23.0,791.0,1005.18,753.13
2016,6,30,15,15,843.0,119.0,4.2,22.5,751.0,1002.61,754.41
2016,6,30,15,30,831.0,117.0,4.2,22.0,711.0,985.96,746.2
2016,6,30,15,45,815.0,114.0,4.25,22.0,666.5,961.31,731.48
2016,6,30,16,0,799.0,111.0,4.3,22.0,622.0,934.04,714.95
2016,6,30,16,15,778.5,107.5,4.3,21.5,574.0,899.42,694.26
2016,6,30,16,30,758.0,104.0,4.3,21.0,526.0,862.73,671.84
2016,6,30,16,45,607.5,125.0,4.3,21.0,443.0,740.73,585.57
2016,6,30,17,0,457.0,146.0,4.3,21.0,360.0,609.75,489.07
2016,6,30,17,15,546.0,116.0,4.25,20.5,342.5,646.17,520.64
2016,6,30,17,30,635.0,86.0,4.2,20.0,325.0,668.03,539.22
2016,6,30,17,45,587.0,79.5,4.2,19.5,275.0,601.0,489.57
2016,6,30,18,0,539.0,73.0,4.2,19.0,225.0,535.53,439.63
2016,6,30,18,15,471.0,64.5,4.15,18.0,178.0,455.14,375.65
2016,6,30,18,30,403.0,56.0,4.1,17.0,131.0,378.71,311.57
2016,6,30,18,45,301.5,44.5,4.1,16.5,91.0,280.92,226.95
2016,6,30,19,0,200.0,33.0,4.1,16.0,51.0,196.17,143.85
2016,6,30,19,15,100.0,16.5,4.1,15.5,25.5,93.45,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,13.0,30.0,14.13,0.0
2016,7,1,5,30,239.0,36.0,3.4,13.0,60.0,28.08,17.78
2016,7,1,5,45,334.5,46.5,3.45,13.5,101.0,37.23,26.96
2016,7,1,6,0,430.0,57.0,3.5,14.0,142.0,44.54,33.9
