Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,15,494.0,65.0,3.45,14.0,189.5,49.31,38.46
2016,7,1,6,30,558.0,73.0,3.4,14.0,237.0,53.92,42.69
2016,7,1,6,45,603.0,79.0,3.4,14.5,286.5,56.65,45.02
2016,7,1,7,0,648.0,85.0,3.4,15.0,336.0,59.27,47.15
2016,7,1,7,15,681.0,90.0,3.35,15.5,386.5,60.94,48.38
2016,7,1,7,30,714.0,95.0,3.3,16.0,437.0,62.49,49.48
2016,7,1,7,45,739.5,98.5,3.25,16.5,486.5,69.62,55.41
2016,7,1,8,0,765.0,102.0,3.2,17.0,536.0,70.08,55.51
2016,7,1,8,15,784.0,105.0,3.1,17.0,583.0,107.76,61.9
2016,7,1,8,30,803.0,108.0,3.0,17.0,630.0,154.61,88.23
2016,7,1,8,45,819.0,110.5,2.95,17.5,674.0,203.04,124.0
2016,7,1,9,0,835.0,113.0,2.9,18.0,718.0,253.39,165.65
2016,7,1,9,15,846.5,115.0,2.85,18.5,757.0,311.52,215.38
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,362.45,259.74
2016,7,1,9,45,867.5,118.5,2.75,19.5,830.0,413.05,303.36
2016,7,1,10,0,877.0,120.0,2.7,20.0,864.0,464.01,346.23
2016,7,1,10,15,884.0,121.0,2.7,20.0,892.0,513.59,387.72
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,562.89,427.91
2016,7,1,10,45,896.0,123.0,2.75,20.0,941.5,610.58,466.03
2016,7,1,11,0,901.0,124.0,2.8,20.0,963.0,657.43,502.63
2016,7,1,11,15,904.0,124.5,2.85,20.0,977.0,701.55,536.46
2016,7,1,11,30,907.0,125.0,2.9,20.0,991.0,744.31,568.63
2016,7,1,11,45,909.5,124.5,2.95,20.5,998.5,784.39,596.43
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,822.75,621.76
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,857.64,646.04
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,890.36,668.82
2016,7,1,12,45,907.5,125.5,3.3,21.0,996.0,918.12,688.25
2016,7,1,13,0,903.0,127.0,3.4,21.0,987.0,943.18,705.92
2016,7,1,13,15,899.5,126.5,3.5,21.0,972.0,964.44,721.12
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,982.73,734.44
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,996.02,744.54
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,1006.13,752.68
2016,7,1,14,15,880.0,121.5,3.85,20.5,884.0,1010.57,758.29
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,1011.77,761.91
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,1007.24,760.37
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,999.56,756.85
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,985.81,750.45
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,979.99,749.64
2016,7,1,15,45,816.0,109.0,4.0,19.0,662.0,956.32,735.07
2016,7,1,16,0,801.0,106.0,4.0,19.0,618.0,930.01,718.79
2016,7,1,16,15,781.0,103.0,3.95,18.5,570.5,896.45,698.37
2016,7,1,16,30,761.0,100.0,3.9,18.0,523.0,860.82,676.27
2016,7,1,16,45,735.0,96.0,3.85,18.0,473.0,816.64,646.39
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,776.46,619.02
2016,7,1,17,15,675.0,87.0,3.75,17.5,373.0,722.26,581.73
2016,7,1,17,30,641.0,82.0,3.7,17.0,323.0,667.97,543.32
2016,7,1,17,45,594.5,76.0,3.65,17.0,273.0,602.66,494.07
2016,7,1,18,0,548.0,70.0,3.6,17.0,223.0,538.83,444.29
2016,7,1,18,15,481.5,61.5,3.55,16.5,176.5,459.31,380.37
2016,7,1,18,30,415.0,53.0,3.5,16.0,130.0,383.78,316.34
2016,7,1,18,45,315.5,42.0,3.45,15.5,90.5,288.99,234.01
2016,7,1,19,0,216.0,31.0,3.4,15.0,51.0,202.21,148.68
2016,7,1,19,15,108.0,15.5,3.3,14.5,25.5,95.93,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,2.75,13.0,29.5,13.35,0.0
2016,7,2,5,30,250.0,34.0,2.9,13.0,59.0,26.55,16.41
2016,7,2,5,45,342.0,44.5,3.05,13.5,99.5,35.49,25.43
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,42.86,32.41
2016,7,2,6,15,377.0,77.5,3.2,14.5,166.5,57.5,45.63
2016,7,2,6,30,320.0,100.0,3.2,15.0,193.0,72.28,58.78
2016,7,2,6,45,354.0,112.5,3.25,15.5,234.0,79.67,65.15
2016,7,2,7,0,388.0,125.0,3.3,16.0,275.0,86.68,71.04
2016,7,2,7,15,548.5,109.5,3.3,16.0,354.0,74.38,60.07
2016,7,2,7,30,709.0,94.0,3.3,16.0,433.0,61.82,48.89
2016,7,2,7,45,731.5,98.5,3.3,16.5,481.5,69.6,55.41
2016,7,2,8,0,754.0,103.0,3.3,17.0,530.0,70.75,56.09
2016,7,2,8,15,773.0,106.5,3.3,17.5,577.0,107.1,62.01
2016,7,2,8,30,792.0,110.0,3.3,18.0,624.0,153.73,87.81
2016,7,2,8,45,805.0,113.5,3.3,18.5,666.5,201.83,123.22
2016,7,2,9,0,818.0,117.0,3.3,19.0,709.0,251.55,164.3
2016,7,2,9,15,830.0,119.5,3.25,19.0,748.0,301.74,208.05
2016,7,2,9,30,842.0,122.0,3.2,19.0,787.0,359.82,258.4
2016,7,2,9,45,846.0,126.5,3.2,19.5,819.5,409.79,301.74
2016,7,2,10,0,850.0,131.0,3.2,20.0,852.0,459.63,343.99
2016,7,2,10,15,857.0,132.5,3.2,20.0,880.0,508.38,384.98
2016,7,2,10,30,864.0,134.0,3.2,20.0,908.0,556.89,424.75
2016,7,2,10,45,867.0,136.5,3.2,20.5,928.5,603.46,461.19
2016,7,2,11,0,870.0,139.0,3.2,21.0,949.0,649.09,495.87
2016,7,2,11,15,873.5,139.5,3.2,21.0,963.5,692.4,528.97
2016,7,2,11,30,877.0,140.0,3.2,21.0,978.0,734.48,560.49
2016,7,2,11,45,877.0,141.5,3.2,21.0,984.5,773.39,588.97
2016,7,2,12,0,877.0,143.0,3.2,21.0,991.0,810.56,614.52
2016,7,2,12,15,877.0,143.0,3.2,21.0,990.5,844.61,637.78
2016,7,2,12,30,877.0,143.0,3.2,21.0,990.0,876.61,659.55
2016,7,2,12,45,883.5,137.5,3.25,21.0,985.0,907.22,680.64
2016,7,2,13,0,890.0,132.0,3.3,21.0,980.0,935.48,700.15
2016,7,2,13,15,887.0,131.5,3.3,21.0,965.0,957.06,714.84
2016,7,2,13,30,884.0,131.0,3.3,21.0,950.0,975.73,727.69
2016,7,2,13,45,878.0,130.5,3.3,21.0,928.0,988.5,736.71
2016,7,2,14,0,872.0,130.0,3.3,21.0,906.0,998.13,743.79
2016,7,2,14,15,865.0,128.5,3.3,20.5,877.5,1002.59,749.03
2016,7,2,14,30,858.0,127.0,3.3,20.0,849.0,1003.88,752.33
2016,7,2,14,45,847.5,125.5,3.3,20.0,814.5,998.5,749.9
2016,7,2,15,0,837.0,124.0,3.3,20.0,780.0,1001.26,753.14
2016,7,2,15,15,825.0,121.5,3.25,19.5,740.5,987.19,746.15
2016,7,2,15,30,813.0,119.0,3.2,19.0,701.0,970.16,737.36
2016,7,2,15,45,797.0,116.5,3.15,19.0,657.0,946.36,722.59
2016,7,2,16,0,781.0,114.0,3.1,19.0,613.0,919.97,706.1
2016,7,2,16,15,761.0,110.5,3.05,18.5,565.5,886.18,685.71
2016,7,2,16,30,741.0,107.0,3.0,18.0,518.0,855.73,667.49
2016,7,2,16,45,714.5,102.5,2.95,18.0,469.0,811.23,637.68
2016,7,2,17,0,688.0,98.0,2.9,18.0,420.0,765.58,606.65
2016,7,2,17,15,653.5,92.5,2.85,17.5,369.5,710.9,569.37
2016,7,2,17,30,619.0,87.0,2.8,17.0,319.0,656.16,530.96
2016,7,2,17,45,572.0,80.0,2.75,16.5,270.0,589.84,482.24
2016,7,2,18,0,525.0,73.0,2.7,16.0,221.0,525.05,432.82
2016,7,2,18,15,460.0,64.0,2.6,15.5,174.5,446.79,369.7
2016,7,2,18,30,395.0,55.0,2.5,15.0,128.0,372.36,306.75
2016,7,2,18,45,303.0,43.0,2.45,15.0,89.0,279.69,226.12
2016,7,2,19,0,211.0,31.0,2.4,15.0,50.0,199.38,145.92
2016,7,2,19,15,105.5,15.5,2.35,14.5,25.0,94.53,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.8,12.5,29.5,12.97,0.0
2016,7,3,5,30,262.0,33.0,2.9,13.0,59.0,26.98,16.67
2016,7,3,5,45,355.0,43.5,3.0,13.5,100.0,34.68,24.7
2016,7,3,6,0,448.0,54.0,3.1,14.0,141.0,42.1,31.72
2016,7,3,6,15,224.0,74.5,3.05,14.5,118.5,57.72,45.83
2016,7,3,6,30,0.0,95.0,3.0,15.0,96.0,79.82,65.43
2016,7,3,6,45,5.5,113.5,3.0,15.5,116.0,94.74,78.4
2016,7,3,7,0,11.0,132.0,3.0,16.0,136.0,109.57,91.02
2016,7,3,7,15,52.5,164.5,2.95,16.0,189.0,127.54,106.33
2016,7,3,7,30,94.0,197.0,2.9,16.0,242.0,149.15,124.54
2016,7,3,7,45,139.5,220.5,2.9,16.5,295.0,156.1,129.77
2016,7,3,8,0,185.0,244.0,2.9,17.0,348.0,170.02,140.87
2016,7,3,8,15,199.5,265.5,2.85,17.5,387.0,195.05,148.73
2016,7,3,8,30,214.0,287.0,2.8,18.0,426.0,225.23,168.43
2016,7,3,8,45,312.5,284.5,2.8,18.5,502.5,244.6,177.93
2016,7,3,9,0,411.0,282.0,2.8,19.0,579.0,275.55,198.45
2016,7,3,9,15,633.5,198.5,2.8,19.0,685.0,299.78,212.3
2016,7,3,9,30,856.0,115.0,2.8,19.0,791.0,358.17,256.26
2016,7,3,9,45,882.0,107.0,2.8,19.5,829.5,407.83,299.05
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,459.24,342.47
2016,7,3,10,15,913.5,100.5,2.75,20.0,896.0,509.89,384.97
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,560.1,425.92
2016,7,3,10,45,923.0,103.0,2.7,20.5,945.0,608.41,463.62
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,655.74,499.45
2016,7,3,11,15,929.5,104.5,2.7,21.0,980.0,700.51,533.44
2016,7,3,11,30,932.0,105.0,2.7,21.0,994.0,743.82,565.62
2016,7,3,11,45,932.5,105.5,2.75,21.5,1001.0,784.03,592.81
2016,7,3,12,0,933.0,106.0,2.8,22.0,1008.0,822.32,617.91
2016,7,3,12,15,933.0,106.0,2.8,22.0,1007.5,857.71,641.72
2016,7,3,12,30,933.0,106.0,2.8,22.0,1007.0,890.84,663.89
2016,7,3,12,45,915.5,116.0,2.85,22.0,994.0,915.37,680.63
2016,7,3,13,0,898.0,126.0,2.9,22.0,981.0,936.68,695.31
2016,7,3,13,15,895.0,125.0,2.9,22.0,966.0,957.89,709.64
2016,7,3,13,30,892.0,124.0,2.9,22.0,951.0,976.14,722.05
2016,7,3,13,45,887.0,123.0,2.95,22.0,929.0,989.41,731.71
2016,7,3,14,0,882.0,122.0,3.0,22.0,907.0,999.53,739.45
2016,7,3,14,15,875.5,120.5,3.0,21.5,878.5,1004.48,744.96
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,1006.21,748.54
2016,7,3,14,45,860.0,117.0,3.05,21.0,816.0,1001.72,747.15
2016,7,3,15,0,851.0,115.0,3.1,21.0,782.0,994.1,743.84
2016,7,3,15,15,839.5,113.0,3.1,20.5,742.0,980.91,737.95
2016,7,3,15,30,828.0,111.0,3.1,20.0,702.0,975.62,737.54
2016,7,3,15,45,813.5,107.5,3.1,20.0,658.5,951.93,723.23
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,925.58,707.24
2016,7,3,16,15,779.5,101.0,3.1,19.5,568.0,892.58,687.88
2016,7,3,16,30,760.0,98.0,3.1,19.0,521.0,857.5,666.83
2016,7,3,16,45,736.0,94.0,3.15,19.0,471.5,815.22,639.32
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,776.6,613.97
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,722.77,577.62
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,668.83,540.11
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,604.36,493.08
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,541.29,445.21
2016,7,3,18,15,491.0,59.0,3.1,16.5,176.5,463.27,382.82
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,389.14,320.05
2016,7,3,18,45,333.0,40.5,2.9,15.5,90.5,298.71,241.4
2016,7,3,19,0,240.0,30.0,2.8,15.0,51.0,216.49,158.5
2016,7,3,19,15,120.0,15.0,2.75,14.5,25.5,101.48,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.91,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.3,14.36
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.0,30.81,21.29
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,37.11,27.29
2016,7,4,6,15,297.5,79.5,3.55,14.5,142.5,58.71,46.7
2016,7,4,6,30,107.0,111.0,3.5,15.0,142.0,85.38,70.33
2016,7,4,6,45,118.0,131.5,3.45,15.5,172.0,99.61,82.68
2016,7,4,7,0,129.0,152.0,3.4,16.0,202.0,113.45,94.42
2016,7,4,7,15,96.0,171.5,3.3,16.0,211.5,132.05,110.26
2016,7,4,7,30,63.0,191.0,3.2,16.0,221.0,145.34,121.3
2016,7,4,7,45,172.5,210.5,3.15,16.5,305.0,150.78,125.3
2016,7,4,8,0,282.0,230.0,3.1,17.0,389.0,152.34,125.95
2016,7,4,8,15,293.0,250.0,3.05,17.5,428.0,179.09,133.73
2016,7,4,8,30,304.0,270.0,3.0,18.0,467.0,212.61,154.94
2016,7,4,8,45,589.0,180.5,2.95,18.5,594.5,206.04,135.67
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,250.78,161.13
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,302.36,206.28
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,354.79,252.7
2016,7,4,9,45,889.0,104.0,2.9,19.5,831.0,407.04,298.35
2016,7,4,10,0,883.0,113.0,2.9,20.0,861.0,458.15,341.89
2016,7,4,10,15,889.5,114.5,2.9,20.0,889.0,508.2,383.97
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,557.93,424.71
2016,7,4,10,45,898.5,118.0,2.9,20.5,938.0,605.28,461.74
2016,7,4,11,0,901.0,120.0,2.9,21.0,959.0,651.56,496.87
2016,7,4,11,15,904.5,121.0,2.9,21.0,973.0,696.49,531.05
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,740.12,563.54
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,779.43,591.64
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,816.81,617.14
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,851.63,640.43
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,884.3,662.09
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,915.33,682.91
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,943.92,702.06
2016,7,4,13,15,917.0,112.5,2.8,21.0,974.0,965.88,716.81
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,984.84,729.68
2016,7,4,13,45,908.5,111.5,2.8,21.0,937.0,998.29,739.03
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,1008.54,746.42
2016,7,4,14,15,896.5,109.5,2.8,21.0,886.0,1013.51,750.5
2016,7,4,14,30,890.0,108.0,2.8,21.0,857.0,1015.22,752.62
2016,7,4,14,45,880.5,107.0,2.8,21.0,822.5,1011.21,751.15
2016,7,4,15,0,871.0,106.0,2.8,21.0,788.0,1004.04,747.78
2016,7,4,15,15,859.5,104.0,2.8,20.5,748.0,990.66,741.85
2016,7,4,15,30,848.0,102.0,2.8,20.0,708.0,974.31,734.05
2016,7,4,15,45,832.0,100.0,2.85,20.0,663.5,950.69,720.41
2016,7,4,16,0,816.0,98.0,2.9,20.0,619.0,934.78,712.07
2016,7,4,16,15,797.0,95.0,2.9,19.5,571.5,901.98,692.92
2016,7,4,16,30,778.0,92.0,2.9,19.0,524.0,867.05,672.16
2016,7,4,16,45,752.0,88.5,2.95,18.5,474.0,823.18,644.97
2016,7,4,17,0,726.0,85.0,3.0,18.0,424.0,778.0,616.18
2016,7,4,17,15,693.0,80.5,3.0,17.5,373.5,729.3,583.69
2016,7,4,17,30,660.0,76.0,3.0,17.0,323.0,676.03,546.71
2016,7,4,17,45,612.5,70.5,3.05,17.0,273.5,610.02,497.81
2016,7,4,18,0,565.0,65.0,3.1,17.0,224.0,545.61,448.28
2016,7,4,18,15,500.5,57.5,3.05,16.5,177.5,468.3,386.79
2016,7,4,18,30,436.0,50.0,3.0,16.0,131.0,394.83,324.64
2016,7,4,18,45,339.0,39.5,3.0,15.5,91.0,301.47,243.66
2016,7,4,19,0,242.0,29.0,3.0,15.0,51.0,216.79,158.32
2016,7,4,19,15,121.0,14.5,3.0,14.5,25.5,100.99,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,14.5,3.25,13.0,14.5,12.77,0.0
2016,7,5,5,30,0.0,29.0,3.3,13.0,29.0,25.17,14.95
2016,7,5,5,45,13.0,47.5,3.35,13.5,50.0,39.81,29.11
2016,7,5,6,0,26.0,66.0,3.4,14.0,71.0,54.39,42.53
2016,7,5,6,15,36.0,86.0,3.35,14.5,95.5,69.73,56.42
2016,7,5,6,30,46.0,106.0,3.3,15.0,120.0,84.82,69.83
2016,7,5,6,45,53.0,127.0,3.3,15.5,145.5,100.27,83.26
2016,7,5,7,0,60.0,148.0,3.3,16.0,171.0,115.42,96.14
2016,7,5,7,15,35.0,154.0,3.25,16.0,168.0,120.79,100.51
2016,7,5,7,30,10.0,160.0,3.2,16.0,165.0,132.38,110.18
2016,7,5,7,45,45.0,198.5,3.15,16.5,223.5,151.29,125.76
2016,7,5,8,0,80.0,237.0,3.1,17.0,282.0,175.52,145.58
2016,7,5,8,15,96.0,262.0,3.05,17.0,321.0,198.09,154.4
2016,7,5,8,30,112.0,287.0,3.0,17.0,360.0,214.0,164.42
2016,7,5,8,45,112.5,307.5,3.0,17.5,385.0,238.03,182.23
2016,7,5,9,0,113.0,328.0,3.0,18.0,410.0,262.47,200.87
2016,7,5,9,15,144.5,350.5,3.05,18.0,461.0,296.64,226.62
2016,7,5,9,30,176.0,373.0,3.1,18.0,512.0,334.6,255.65
2016,7,5,9,45,540.0,237.0,3.2,18.5,688.5,365.72,274.06
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,456.8,342.75
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,507.44,385.8
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,557.72,427.72
2016,7,5,10,45,920.0,105.0,3.6,19.5,943.0,606.27,466.43
2016,7,5,11,0,923.0,107.0,3.7,20.0,964.0,653.76,503.29
2016,7,5,11,15,926.0,107.5,3.8,20.0,978.5,698.83,538.49
2016,7,5,11,30,929.0,108.0,3.9,20.0,993.0,742.47,572.0
2016,7,5,11,45,928.5,109.0,4.0,20.0,1000.0,782.4,601.09
2016,7,5,12,0,928.0,110.0,4.1,20.0,1007.0,820.35,627.98
2016,7,5,12,15,928.5,110.0,4.1,20.0,1006.5,856.15,652.83
2016,7,5,12,30,929.0,110.0,4.1,20.0,1006.0,889.73,676.05
2016,7,5,12,45,923.0,113.0,4.2,20.0,997.5,917.99,696.04
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,943.45,714.17
2016,7,5,13,15,914.5,115.0,4.35,19.5,974.0,965.45,731.14
2016,7,5,13,30,912.0,114.0,4.4,19.0,959.0,984.44,746.25
2016,7,5,13,45,908.0,113.0,4.45,19.0,937.5,998.9,757.11
2016,7,5,14,0,904.0,112.0,4.5,19.0,916.0,1010.18,765.95
2016,7,5,14,15,898.0,110.5,4.55,19.0,888.0,1015.73,771.06
2016,7,5,14,30,892.0,109.0,4.6,19.0,860.0,1018.01,774.11
2016,7,5,14,45,885.5,106.5,4.7,19.0,826.0,1015.45,774.46
2016,7,5,15,0,879.0,104.0,4.8,19.0,792.0,1009.65,772.73
2016,7,5,15,15,868.5,102.5,4.85,18.5,753.0,997.82,768.02
2016,7,5,15,30,858.0,101.0,4.9,18.0,714.0,982.99,761.3
2016,7,5,15,45,846.5,97.5,5.0,18.0,670.5,961.96,749.15
2016,7,5,16,0,835.0,94.0,5.1,18.0,627.0,938.18,735.01
2016,7,5,16,15,817.5,91.0,5.15,17.5,580.0,916.61,723.45
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,882.7,702.72
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,842.48,675.96
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,800.69,647.5
2016,7,5,17,15,725.0,77.0,5.45,16.5,383.0,747.87,610.89
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,699.45,576.58
2016,7,5,17,45,648.0,68.0,5.6,15.5,281.5,635.04,528.43
2016,7,5,18,0,603.0,63.0,5.7,15.0,231.0,571.98,479.35
2016,7,5,18,15,537.5,56.0,5.6,14.5,183.5,493.18,414.72
2016,7,5,18,30,472.0,49.0,5.5,14.0,136.0,418.23,349.72
2016,7,5,18,45,364.5,39.5,5.45,14.0,94.5,317.81,260.19
2016,7,5,19,0,257.0,30.0,5.4,14.0,53.0,226.63,166.48
2016,7,5,19,15,128.5,15.0,5.35,13.5,26.5,109.08,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,16.0,5.05,13.0,27.5,12.6,0.0
2016,7,6,5,30,250.0,32.0,5.0,13.0,55.0,26.24,15.67
2016,7,6,5,45,348.0,41.5,5.0,13.5,95.5,33.07,23.2
2016,7,6,6,0,446.0,51.0,5.0,14.0,136.0,39.68,29.52
2016,7,6,6,15,223.0,62.5,4.9,14.0,105.0,45.89,35.36
2016,7,6,6,30,0.0,74.0,4.8,14.0,74.0,63.99,51.64
2016,7,6,6,45,0.0,90.0,4.75,14.5,90.0,77.25,63.3
2016,7,6,7,0,0.0,106.0,4.7,15.0,106.0,90.4,74.65
2016,7,6,7,15,2.5,129.5,4.6,15.0,130.5,109.0,90.74
2016,7,6,7,30,5.0,153.0,4.5,15.0,155.0,127.32,106.36
2016,7,6,7,45,5.5,165.0,4.4,15.5,167.5,137.21,114.31
2016,7,6,8,0,6.0,177.0,4.3,16.0,180.0,147.0,122.07
2016,7,6,8,15,61.5,232.0,4.2,16.5,271.5,178.6,140.2
2016,7,6,8,30,117.0,287.0,4.1,17.0,363.0,214.15,164.73
2016,7,6,8,45,481.0,192.5,4.1,17.5,535.0,198.78,135.36
2016,7,6,9,0,845.0,98.0,4.1,18.0,707.0,247.19,160.26
2016,7,6,9,15,601.5,216.5,4.05,18.0,662.0,301.78,216.17
2016,7,6,9,30,358.0,335.0,4.0,18.0,617.0,355.11,267.55
2016,7,6,9,45,621.0,220.0,3.95,18.5,734.5,381.72,285.42
2016,7,6,10,0,884.0,105.0,3.9,19.0,852.0,450.35,338.73
2016,7,6,10,15,890.5,106.0,3.9,19.0,880.0,500.07,381.19
2016,7,6,10,30,897.0,107.0,3.9,19.0,908.0,549.46,422.39
2016,7,6,10,45,904.0,106.5,3.95,19.0,930.0,597.42,461.63
2016,7,6,11,0,911.0,106.0,4.0,19.0,952.0,644.68,499.42
2016,7,6,11,15,914.0,106.5,4.05,19.0,966.5,689.25,534.4
2016,7,6,11,30,917.0,107.0,4.1,19.0,981.0,732.42,567.65
2016,7,6,11,45,920.5,106.0,4.2,19.5,988.5,773.16,596.48
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,812.19,623.09
2016,7,6,12,15,924.0,105.0,4.45,20.0,995.5,847.39,648.47
2016,7,6,12,30,924.0,105.0,4.6,20.0,995.0,880.35,672.44
2016,7,6,12,45,916.0,108.5,4.75,20.0,985.5,907.13,692.16
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,931.03,709.98
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,952.31,727.53
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,970.6,743.19
2016,7,6,13,45,694.0,226.0,5.4,19.0,860.0,922.8,711.41
2016,7,6,14,0,487.0,341.0,5.6,19.0,774.0,847.85,654.32
2016,7,6,14,15,378.0,366.5,5.65,18.5,696.0,763.88,593.56
2016,7,6,14,30,269.0,392.0,5.7,18.0,618.0,691.14,539.23
2016,7,6,14,45,230.0,380.5,5.8,18.0,568.5,629.88,494.41
2016,7,6,15,0,191.0,369.0,5.9,18.0,519.0,583.85,460.04
2016,7,6,15,15,211.0,346.0,5.85,17.5,504.0,583.2,462.39
2016,7,6,15,30,231.0,323.0,5.8,17.0,489.0,581.06,463.54
2016,7,6,15,45,241.0,299.5,5.8,17.0,463.0,585.65,468.55
2016,7,6,16,0,251.0,276.0,5.8,17.0,437.0,569.8,458.25
2016,7,6,16,15,133.5,234.5,5.7,16.5,320.0,389.41,316.09
2016,7,6,16,30,16.0,193.0,5.6,16.0,203.0,198.97,159.96
2016,7,6,16,45,170.5,182.5,5.6,16.0,263.5,363.23,300.21
2016,7,6,17,0,325.0,172.0,5.6,16.0,324.0,505.57,418.9
2016,7,6,17,15,495.5,122.0,5.5,15.5,322.5,602.73,501.31
2016,7,6,17,30,666.0,72.0,5.4,15.0,321.0,675.58,560.41
2016,7,6,17,45,623.5,66.5,5.35,15.0,272.0,613.41,511.63
2016,7,6,18,0,581.0,61.0,5.3,15.0,223.0,552.51,462.83
2016,7,6,18,15,517.0,54.0,5.2,14.5,176.5,475.7,399.81
2016,7,6,18,30,453.0,47.0,5.1,14.0,130.0,402.77,336.51
2016,7,6,18,45,357.5,37.5,5.0,14.0,90.5,311.01,254.26
2016,7,6,19,0,262.0,28.0,4.9,14.0,51.0,227.75,166.44
2016,7,6,19,15,131.0,14.0,4.8,13.5,25.5,108.88,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,9.0,4.25,13.0,9.0,7.91,0.0
2016,7,7,5,30,0.0,18.0,4.2,13.0,18.0,15.84,7.14
2016,7,7,5,45,0.0,31.5,4.2,13.5,31.5,27.78,18.58
2016,7,7,6,0,0.0,45.0,4.2,14.0,45.0,39.5,29.36
2016,7,7,6,15,0.0,60.5,4.15,14.5,60.5,52.55,41.2
2016,7,7,6,30,0.0,76.0,4.1,15.0,76.0,65.5,52.77
2016,7,7,6,45,0.0,92.5,4.1,15.5,92.5,79.11,64.69
2016,7,7,7,0,0.0,109.0,4.1,16.0,109.0,92.61,76.29
2016,7,7,7,15,0.5,128.0,4.1,16.0,128.0,107.85,89.36
2016,7,7,7,30,1.0,147.0,4.1,16.0,147.0,122.93,102.13
2016,7,7,7,45,0.5,151.5,4.1,16.5,151.5,127.33,105.37
2016,7,7,8,0,0.0,156.0,4.1,17.0,156.0,131.58,108.44
2016,7,7,8,15,1.5,166.0,4.1,17.0,167.0,140.37,110.42
2016,7,7,8,30,3.0,176.0,4.1,17.0,178.0,149.53,117.44
2016,7,7,8,45,6.5,198.5,4.2,17.5,203.5,168.78,132.24
2016,7,7,9,0,10.0,221.0,4.3,18.0,229.0,188.55,147.33
2016,7,7,9,15,13.0,242.5,4.4,18.0,253.0,207.99,162.4
2016,7,7,9,30,16.0,264.0,4.5,18.0,277.0,227.92,177.85
2016,7,7,9,45,16.0,270.5,4.6,18.0,283.5,235.49,183.62
2016,7,7,10,0,16.0,277.0,4.7,18.0,290.0,243.01,189.38
2016,7,7,10,15,19.5,303.0,4.75,18.0,320.5,267.9,208.68
2016,7,7,10,30,23.0,329.0,4.8,18.0,351.0,293.43,228.37
2016,7,7,10,45,38.5,372.0,4.9,18.5,408.0,333.0,258.46
2016,7,7,11,0,54.0,415.0,5.0,19.0,465.0,382.38,295.75
2016,7,7,11,15,72.0,437.5,5.0,19.0,505.5,419.39,323.95
2016,7,7,11,30,90.0,460.0,5.0,19.0,546.0,458.62,353.73
2016,7,7,11,45,95.5,458.0,5.0,19.0,550.0,470.07,362.48
2016,7,7,12,0,101.0,456.0,5.0,19.0,554.0,481.65,371.43
2016,7,7,12,15,102.5,464.5,5.0,19.0,564.0,499.39,384.8
2016,7,7,12,30,104.0,473.0,5.0,19.0,574.0,517.28,398.24
2016,7,7,12,45,82.5,454.5,5.0,19.0,534.5,490.1,377.64
2016,7,7,13,0,61.0,436.0,5.0,19.0,495.0,460.67,355.34
2016,7,7,13,15,80.0,442.0,4.95,19.0,517.5,490.36,378.48
2016,7,7,13,30,99.0,448.0,4.9,19.0,540.0,520.96,402.04
2016,7,7,13,45,117.5,441.5,4.9,19.0,548.0,552.6,426.44
2016,7,7,14,0,136.0,435.0,4.9,19.0,556.0,572.2,442.01
2016,7,7,14,15,139.0,420.0,4.9,18.5,540.5,567.33,440.03
2016,7,7,14,30,142.0,405.0,4.9,18.0,525.0,561.53,437.49
2016,7,7,14,45,97.5,370.5,4.95,18.0,451.5,468.55,367.21
2016,7,7,15,0,53.0,336.0,5.0,18.0,378.0,390.8,307.2
2016,7,7,15,15,42.0,306.0,5.05,17.5,338.5,350.73,277.26
2016,7,7,15,30,31.0,276.0,5.1,17.0,299.0,310.0,246.23
2016,7,7,15,45,18.5,234.0,5.15,17.0,248.0,238.44,189.66
2016,7,7,16,0,6.0,192.0,5.2,17.0,197.0,184.7,146.49
2016,7,7,16,15,11.0,192.5,5.2,16.5,199.0,191.64,153.15
2016,7,7,16,30,16.0,193.0,5.2,16.0,201.0,199.0,160.15
2016,7,7,16,45,8.0,167.0,5.25,16.0,171.0,165.86,133.13
2016,7,7,17,0,0.0,141.0,5.3,16.0,141.0,132.86,105.93
2016,7,7,17,15,13.5,138.0,5.25,15.5,143.0,143.98,116.38
2016,7,7,17,30,27.0,135.0,5.2,15.0,145.0,167.76,137.29
2016,7,7,17,45,21.5,116.0,5.2,15.0,123.0,131.99,107.26
2016,7,7,18,0,16.0,97.0,5.2,15.0,101.0,108.78,87.47
2016,7,7,18,15,242.0,71.0,5.1,14.5,116.0,293.52,247.37
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,410.39,343.25
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.0,319.37,261.47
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,236.81,172.95
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,112.59,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,10.29,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,20.92,11.02
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,26.27,17.15
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,31.49,22.17
2016,7,8,6,15,251.0,58.5,4.2,15.0,105.5,43.13,32.76
2016,7,8,6,30,0.0,76.0,4.1,15.0,76.0,65.47,52.74
2016,7,8,6,45,0.0,92.0,4.05,15.5,92.0,78.7,64.32
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,91.83,75.6
2016,7,8,7,15,5.5,134.0,3.85,16.0,137.0,112.22,93.16
2016,7,8,7,30,11.0,160.0,3.7,16.0,166.0,132.25,110.16
2016,7,8,7,45,45.5,197.5,3.6,16.5,223.0,150.56,125.23
2016,7,8,8,0,80.0,235.0,3.5,17.0,280.0,174.23,144.62
2016,7,8,8,15,62.0,247.0,3.45,17.0,284.0,187.02,146.64
2016,7,8,8,30,44.0,259.0,3.4,17.0,288.0,200.71,156.81
2016,7,8,8,45,55.5,285.5,3.4,17.5,324.5,225.95,175.42
2016,7,8,9,0,67.0,312.0,3.4,18.0,361.0,252.9,195.48
2016,7,8,9,15,143.0,339.5,3.45,18.5,450.5,288.21,219.96
2016,7,8,9,30,219.0,367.0,3.5,19.0,540.0,342.73,260.1
2016,7,8,9,45,148.5,377.5,3.55,19.5,497.5,341.8,261.31
2016,7,8,10,0,78.0,388.0,3.6,20.0,455.0,342.45,262.74
2016,7,8,10,15,103.5,411.5,3.6,20.0,502.5,380.13,291.29
2016,7,8,10,30,129.0,435.0,3.6,20.0,550.0,413.31,316.37
2016,7,8,10,45,156.5,447.5,3.65,20.5,590.5,450.83,344.13
2016,7,8,11,0,184.0,460.0,3.7,21.0,631.0,491.16,373.79
2016,7,8,11,15,191.0,467.0,3.7,21.0,647.0,516.55,392.7
2016,7,8,11,30,198.0,474.0,3.7,21.0,663.0,542.52,411.97
2016,7,8,11,45,274.0,456.5,3.75,21.0,719.5,597.95,454.09
2016,7,8,12,0,350.0,439.0,3.8,21.0,776.0,661.22,501.42
2016,7,8,12,15,636.0,265.0,3.85,21.0,877.5,762.76,581.62
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,864.56,655.76
2016,7,8,12,45,914.5,95.0,4.0,21.0,970.0,892.04,674.71
2016,7,8,13,0,907.0,99.0,4.1,21.0,961.0,916.68,692.26
2016,7,8,13,15,904.5,98.5,4.2,21.0,947.0,938.65,708.06
2016,7,8,13,30,902.0,98.0,4.3,21.0,933.0,957.67,721.95
2016,7,8,13,45,898.0,97.0,4.4,21.0,912.0,971.7,732.57
2016,7,8,14,0,894.0,96.0,4.5,21.0,891.0,982.58,741.41
2016,7,8,14,15,888.0,95.0,4.6,21.0,863.5,988.3,747.0
2016,7,8,14,30,882.0,94.0,4.7,21.0,836.0,990.81,750.57
2016,7,8,14,45,875.0,92.5,4.8,21.0,802.5,988.58,751.04
2016,7,8,15,0,868.0,91.0,4.9,21.0,769.0,983.18,749.47
2016,7,8,15,15,857.5,89.0,4.9,20.5,730.5,970.61,743.75
2016,7,8,15,30,847.0,87.0,4.9,20.0,692.0,955.07,736.05
2016,7,8,15,45,835.0,84.5,4.95,20.0,649.5,934.6,723.87
2016,7,8,16,0,823.0,82.0,5.0,20.0,607.0,911.47,709.81
2016,7,8,16,15,805.5,80.0,4.9,19.5,560.5,881.21,690.95
2016,7,8,16,30,788.0,78.0,4.8,19.0,514.0,858.31,677.33
2016,7,8,16,45,767.5,74.0,4.75,19.0,466.0,818.6,650.23
2016,7,8,17,0,747.0,70.0,4.7,19.0,418.0,777.34,621.7
2016,7,8,17,15,716.5,66.5,4.6,18.5,368.5,726.84,586.58
2016,7,8,17,30,686.0,63.0,4.5,18.0,319.0,675.95,550.25
2016,7,8,17,45,646.0,58.5,4.45,18.0,270.5,616.09,504.93
2016,7,8,18,0,606.0,54.0,4.4,18.0,222.0,561.63,462.26
2016,7,8,18,15,544.5,48.0,4.35,17.5,176.0,487.17,402.57
2016,7,8,18,30,483.0,42.0,4.3,17.0,130.0,416.48,342.74
2016,7,8,18,45,390.5,33.5,4.25,16.5,90.5,326.87,263.88
2016,7,8,19,0,298.0,25.0,4.2,16.0,51.0,245.71,176.1
2016,7,8,19,15,149.0,12.5,4.15,15.5,25.5,115.98,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.5,27.0,9.46,0.0
2016,7,9,5,30,336.0,24.0,1.7,15.0,54.0,19.22,9.49
2016,7,9,5,45,426.5,31.0,1.75,15.5,94.0,24.23,15.32
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,31.71,22.28
2016,7,9,6,15,264.5,67.0,1.9,16.5,117.0,49.5,38.18
2016,7,9,6,30,12.0,96.0,2.0,17.0,100.0,80.27,65.28
2016,7,9,6,45,17.0,115.5,2.1,17.5,121.5,95.9,78.76
2016,7,9,7,0,22.0,135.0,2.2,18.0,143.0,111.41,91.88
2016,7,9,7,15,54.5,163.5,2.25,18.5,188.0,126.6,104.47
2016,7,9,7,30,87.0,192.0,2.3,19.0,233.0,145.81,120.24
2016,7,9,7,45,59.5,202.0,2.4,19.5,231.0,153.3,125.91
2016,7,9,8,0,32.0,212.0,2.5,20.0,229.0,160.45,131.24
2016,7,9,8,15,54.5,244.0,2.6,20.0,277.5,184.68,143.14
2016,7,9,8,30,77.0,276.0,2.7,20.0,326.0,213.83,163.89
2016,7,9,8,45,134.5,302.5,2.8,20.5,396.5,236.9,178.29
2016,7,9,9,0,192.0,329.0,2.9,21.0,467.0,277.53,206.97
2016,7,9,9,15,180.5,350.0,2.95,21.0,485.5,303.95,228.24
2016,7,9,9,30,169.0,371.0,3.0,21.0,504.0,329.55,248.89
2016,7,9,9,45,529.0,230.0,3.15,21.5,670.5,353.38,261.43
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,436.77,323.7
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,486.46,365.71
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,535.76,406.51
2016,7,9,10,45,593.5,265.5,3.5,22.0,799.0,540.91,411.41
2016,7,9,11,0,286.0,440.0,3.6,22.0,705.0,531.47,402.42
2016,7,9,11,15,387.0,412.0,3.65,22.0,777.0,595.73,451.32
2016,7,9,11,30,488.0,384.0,3.7,22.0,849.0,665.0,503.25
2016,7,9,11,45,707.5,236.5,3.8,22.0,915.0,729.17,554.94
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,798.21,607.25
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,833.36,631.76
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,866.23,654.87
2016,7,9,12,45,924.5,90.0,4.25,22.0,973.5,895.42,675.67
2016,7,9,13,0,922.0,91.0,4.4,22.0,966.0,921.91,694.67
2016,7,9,13,15,919.5,90.5,4.55,21.5,951.5,944.1,712.54
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,963.29,728.68
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,978.34,740.71
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,990.19,750.71
2016,7,9,14,15,907.5,85.0,5.1,21.0,868.5,996.43,756.61
2016,7,9,14,30,902.0,84.0,5.2,21.0,841.0,999.41,760.44
2016,7,9,14,45,896.5,82.0,5.3,21.0,808.5,998.0,761.4
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,993.35,760.26
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.0,983.1,756.83
2016,7,9,15,30,874.0,77.0,5.6,20.0,700.0,969.79,751.32
2016,7,9,15,45,862.5,75.5,5.75,19.5,658.0,950.59,741.94
2016,7,9,16,0,851.0,74.0,5.9,19.0,616.0,928.67,730.51
2016,7,9,16,15,837.0,72.0,5.95,18.5,570.5,901.15,714.31
2016,7,9,16,30,823.0,70.0,6.0,18.0,525.0,871.36,696.24
2016,7,9,16,45,802.5,68.0,6.1,18.0,477.0,833.54,670.79
2016,7,9,17,0,782.0,66.0,6.2,18.0,429.0,803.07,650.49
2016,7,9,17,15,755.5,62.5,6.15,17.5,380.0,755.03,616.85
2016,7,9,17,30,729.0,59.0,6.1,17.0,331.0,706.29,581.78
2016,7,9,17,45,686.5,56.0,6.1,16.5,281.0,645.05,535.73
2016,7,9,18,0,644.0,53.0,6.1,16.0,231.0,584.77,488.59
2016,7,9,18,15,585.0,47.5,5.95,15.5,184.0,510.66,427.73
2016,7,9,18,30,526.0,42.0,5.8,15.0,137.0,445.78,371.42
2016,7,9,18,45,421.0,34.0,5.7,15.0,95.0,347.06,282.8
2016,7,9,19,0,316.0,26.0,5.6,15.0,53.0,257.7,184.7
2016,7,9,19,15,158.0,13.0,5.45,14.5,26.5,98.42,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.0,13.5,5.3,13.5,27.0,10.82,0.0
2016,7,10,5,30,314.0,27.0,5.4,14.0,54.0,21.97,11.48
2016,7,10,5,45,413.0,35.0,5.55,14.5,95.5,27.71,18.33
2016,7,10,6,0,512.0,43.0,5.7,15.0,137.0,33.3,23.72
2016,7,10,6,15,574.0,49.0,5.7,15.0,185.0,36.98,27.28
2016,7,10,6,30,636.0,55.0,5.7,15.0,233.0,44.32,33.94
2016,7,10,6,45,679.0,59.0,5.7,15.5,283.5,46.38,35.72
2016,7,10,7,0,722.0,63.0,5.7,16.0,334.0,48.41,37.38
2016,7,10,7,15,752.5,66.5,5.65,16.5,385.0,49.91,38.53
2016,7,10,7,30,783.0,70.0,5.6,17.0,436.0,51.36,39.58
2016,7,10,7,45,807.0,72.5,5.6,17.5,486.5,51.97,39.89
2016,7,10,8,0,831.0,75.0,5.6,18.0,537.0,62.14,48.48
2016,7,10,8,15,848.0,77.5,5.5,18.5,585.0,89.66,50.75
2016,7,10,8,30,865.0,80.0,5.4,19.0,633.0,138.86,74.5
2016,7,10,8,45,880.0,81.0,5.35,19.5,677.5,188.81,109.5
2016,7,10,9,0,895.0,82.0,5.3,20.0,722.0,240.45,151.67
2016,7,10,9,15,905.5,83.5,5.2,20.0,762.0,292.84,197.68
2016,7,10,9,30,916.0,85.0,5.1,20.0,802.0,346.1,245.31
2016,7,10,9,45,923.5,86.5,5.1,20.5,836.5,398.95,292.07
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,451.94,338.01
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,503.79,382.75
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,555.22,426.09
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,605.01,466.4
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,653.75,504.84
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,700.11,541.65
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,744.98,576.7
2016,7,10,11,45,957.5,94.5,5.7,22.5,1009.5,787.11,606.52
2016,7,10,12,0,959.0,95.0,5.8,23.0,1017.0,827.32,634.22
2016,7,10,12,15,959.0,95.0,5.85,23.0,1017.5,863.8,660.17
2016,7,10,12,30,959.0,95.0,5.9,23.0,1018.0,897.91,684.4
2016,7,10,12,45,952.5,98.0,5.95,23.0,1009.0,926.64,704.85
2016,7,10,13,0,946.0,101.0,6.0,23.0,1000.0,952.45,723.31
2016,7,10,13,15,944.0,100.5,5.95,23.0,985.5,975.98,739.67
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,996.46,753.96
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,1012.29,765.44
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,1024.86,774.81
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,1031.68,780.04
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,1035.15,783.13
2016,7,10,14,45,919.0,93.0,5.8,23.0,837.5,1032.65,782.63
2016,7,10,15,0,912.0,91.0,5.8,23.0,803.0,1026.82,780.02
2016,7,10,15,15,902.5,89.5,5.7,22.5,763.5,1015.8,774.82
2016,7,10,15,30,893.0,88.0,5.6,22.0,724.0,1001.66,767.58
2016,7,10,15,45,880.5,85.5,5.6,22.0,679.5,980.35,754.58
2016,7,10,16,0,868.0,83.0,5.6,22.0,635.0,956.23,739.66
2016,7,10,16,15,851.0,80.5,5.55,21.5,587.0,925.17,720.88
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,891.85,700.32
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,860.05,679.54
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,817.24,650.31
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.5,765.55,614.65
2016,7,10,17,30,728.0,65.0,5.3,20.0,336.0,713.33,577.61
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.5,648.82,529.96
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,585.34,481.24
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,512.71,422.81
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,438.93,360.28
2016,7,10,18,45,407.0,35.5,4.9,17.5,94.0,340.06,273.52
2016,7,10,19,0,302.0,27.0,4.8,17.0,52.0,250.06,175.81
2016,7,10,19,15,151.0,13.5,4.75,16.5,26.0,94.98,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,2.25,14.5,26.0,11.82,0.0
2016,7,11,5,30,299.0,26.0,2.2,15.0,52.0,21.09,10.54
2016,7,11,5,45,398.0,35.0,2.15,15.5,93.0,27.73,18.27
