Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,0,497.0,44.0,2.1,16.0,134.0,34.16,24.39
2016,7,11,6,15,559.5,50.0,2.0,16.5,181.5,37.79,27.84
2016,7,11,6,30,622.0,56.0,1.9,17.0,229.0,41.33,31.05
2016,7,11,6,45,665.0,60.5,1.85,17.5,279.0,47.59,36.53
2016,7,11,7,0,708.0,65.0,1.8,18.0,329.0,49.95,38.46
2016,7,11,7,15,738.5,68.5,1.85,18.5,380.0,51.38,39.51
2016,7,11,7,30,769.0,72.0,1.9,19.0,431.0,52.75,40.49
2016,7,11,7,45,792.0,75.0,1.95,19.5,480.5,53.63,41.01
2016,7,11,8,0,815.0,78.0,2.0,20.0,530.0,64.0,49.68
2016,7,11,8,15,832.5,80.0,2.05,20.5,577.0,89.21,51.01
2016,7,11,8,30,850.0,82.0,2.1,21.0,624.0,137.35,73.33
2016,7,11,8,45,863.0,84.0,2.15,21.5,668.0,186.98,107.4
2016,7,11,9,0,876.0,86.0,2.2,22.0,712.0,238.11,148.27
2016,7,11,9,15,886.5,88.0,2.3,22.0,751.5,289.94,192.79
2016,7,11,9,30,897.0,90.0,2.4,22.0,791.0,342.65,238.88
2016,7,11,9,45,897.0,95.5,2.55,22.5,823.0,394.93,284.2
2016,7,11,10,0,897.0,101.0,2.7,23.0,855.0,446.66,328.12
2016,7,11,10,15,903.0,102.5,2.8,23.0,883.0,497.37,370.7
2016,7,11,10,30,909.0,104.0,2.9,23.0,911.0,547.7,411.95
2016,7,11,10,45,913.0,105.0,3.05,23.5,932.5,595.95,449.97
2016,7,11,11,0,917.0,106.0,3.2,24.0,954.0,643.25,486.27
2016,7,11,11,15,920.0,106.5,3.3,24.0,969.0,688.35,520.93
2016,7,11,11,30,923.0,107.0,3.4,24.0,984.0,732.06,553.91
2016,7,11,11,45,924.5,107.5,3.55,24.0,991.5,773.1,583.74
2016,7,11,12,0,926.0,108.0,3.7,24.0,999.0,812.32,611.25
2016,7,11,12,15,926.5,108.0,3.85,24.0,999.5,848.31,636.46
2016,7,11,12,30,927.0,108.0,4.0,24.0,1000.0,882.09,660.14
2016,7,11,12,45,931.5,104.5,4.2,24.0,994.5,913.72,682.62
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,942.83,703.44
2016,7,11,13,15,934.5,100.5,4.55,24.0,975.0,966.62,720.63
2016,7,11,13,30,933.0,100.0,4.7,24.0,961.0,987.42,736.24
2016,7,11,13,45,929.5,99.0,4.9,24.0,940.0,1002.68,748.68
2016,7,11,14,0,926.0,98.0,5.1,24.0,919.0,1014.7,759.08
2016,7,11,14,15,921.0,97.0,5.2,23.5,891.5,1021.95,767.17
2016,7,11,14,30,916.0,96.0,5.3,23.0,864.0,1025.89,773.19
2016,7,11,14,45,909.5,94.0,5.4,23.0,830.5,1023.91,773.8
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,1018.62,772.3
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,1007.67,768.2
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,993.62,762.04
2016,7,11,15,45,872.5,86.5,5.65,22.0,675.5,973.43,750.12
2016,7,11,16,0,861.0,84.0,5.7,22.0,632.0,950.43,736.24
2016,7,11,16,15,844.5,81.5,5.7,21.5,584.5,919.99,718.13
2016,7,11,16,30,828.0,79.0,5.7,21.0,537.0,887.3,698.21
2016,7,11,16,45,648.5,110.5,5.7,20.5,448.0,760.39,608.01
2016,7,11,17,0,469.0,142.0,5.7,20.0,359.0,615.61,500.39
2016,7,11,17,15,597.0,104.0,5.7,19.5,346.5,676.12,550.92
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,711.98,580.74
2016,7,11,17,45,682.5,61.0,5.7,18.5,283.0,648.1,532.89
2016,7,11,18,0,640.0,56.0,5.7,18.0,232.0,585.19,484.24
2016,7,11,18,15,575.0,50.0,5.6,17.5,183.5,511.89,424.72
2016,7,11,18,30,510.0,44.0,5.5,17.0,135.0,437.48,361.09
2016,7,11,18,45,407.5,35.0,5.45,16.5,93.5,339.68,274.51
2016,7,11,19,0,305.0,26.0,5.4,16.0,52.0,250.09,174.94
2016,7,11,19,15,152.5,13.0,5.3,15.5,26.0,95.3,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,4.95,13.5,26.0,10.91,0.0
2016,7,12,5,30,327.0,24.0,5.0,14.0,52.0,19.37,9.02
2016,7,12,5,45,424.5,32.0,5.1,14.5,93.0,25.23,16.13
2016,7,12,6,0,522.0,40.0,5.2,15.0,134.0,30.93,21.61
2016,7,12,6,15,423.0,65.0,5.1,15.0,156.5,49.95,38.76
2016,7,12,6,30,324.0,90.0,5.0,15.0,179.0,65.54,52.78
2016,7,12,6,45,343.5,106.0,4.95,15.5,218.0,75.57,61.58
2016,7,12,7,0,363.0,122.0,4.9,16.0,257.0,85.09,69.73
2016,7,12,7,15,357.0,144.5,4.85,16.0,293.5,98.34,81.14
2016,7,12,7,30,351.0,167.0,4.8,16.0,330.0,118.05,98.02
2016,7,12,7,45,589.5,120.0,4.8,16.5,430.5,77.04,61.92
2016,7,12,8,0,828.0,73.0,4.8,17.0,531.0,60.8,47.51
2016,7,12,8,15,845.5,75.5,4.75,17.0,579.0,85.13,49.01
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,134.25,71.98
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.5,184.81,107.29
2016,7,12,9,0,888.0,83.0,4.7,18.0,716.0,236.85,149.86
2016,7,12,9,15,899.0,84.5,4.65,18.0,756.0,289.09,195.84
2016,7,12,9,30,910.0,86.0,4.6,18.0,796.0,342.24,243.58
2016,7,12,9,45,690.5,200.0,4.6,18.5,753.0,385.98,287.48
2016,7,12,10,0,471.0,314.0,4.6,19.0,710.0,422.79,321.76
2016,7,12,10,15,706.0,202.0,4.55,19.0,817.5,473.52,362.22
2016,7,12,10,30,941.0,90.0,4.5,19.0,925.0,551.81,425.05
2016,7,12,10,45,945.5,91.0,4.45,19.5,947.0,601.78,465.0
2016,7,12,11,0,950.0,92.0,4.4,20.0,969.0,650.78,503.07
2016,7,12,11,15,953.0,92.5,4.35,20.0,984.5,697.23,539.2
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,742.21,573.45
2016,7,12,11,45,958.5,93.5,4.25,20.0,1008.5,785.17,604.15
2016,7,12,12,0,961.0,94.0,4.2,20.0,1017.0,826.28,632.7
2016,7,12,12,15,961.5,94.0,4.2,20.0,1017.5,863.32,658.4
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,898.03,682.37
2016,7,12,12,45,953.0,99.0,4.25,20.5,1008.5,926.63,700.98
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,952.23,717.51
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,975.41,734.08
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,995.53,748.87
2016,7,12,13,45,936.0,101.5,4.6,21.0,948.5,1010.99,760.76
2016,7,12,14,0,933.0,100.0,4.7,21.0,927.0,1023.17,770.6
2016,7,12,14,15,927.0,99.0,4.8,20.5,898.5,1029.6,778.25
2016,7,12,14,30,921.0,98.0,4.9,20.0,870.0,1032.67,783.81
2016,7,12,14,45,913.5,96.5,5.0,20.0,835.5,1030.35,784.3
2016,7,12,15,0,906.0,95.0,5.1,20.0,801.0,1024.72,782.67
2016,7,12,15,15,895.5,93.0,5.1,20.0,761.0,1012.28,775.65
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,996.71,766.6
2016,7,12,15,45,872.5,88.5,5.1,20.0,676.5,975.59,753.75
2016,7,12,16,0,860.0,86.0,5.1,20.0,632.0,951.67,738.98
2016,7,12,16,15,842.0,83.5,5.05,19.5,584.0,919.88,719.63
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,895.4,705.43
2016,7,12,16,45,802.0,77.5,4.95,19.0,485.5,854.25,677.5
2016,7,12,17,0,780.0,74.0,4.9,19.0,435.0,811.49,648.07
2016,7,12,17,15,748.5,70.5,4.8,18.5,383.5,759.2,611.87
2016,7,12,17,30,717.0,67.0,4.7,18.0,332.0,706.42,574.32
2016,7,12,17,45,674.0,62.0,4.6,18.0,281.0,642.4,525.74
2016,7,12,18,0,631.0,57.0,4.5,18.0,230.0,584.62,480.37
2016,7,12,18,15,566.0,50.5,4.35,17.5,181.5,505.96,417.15
2016,7,12,18,30,501.0,44.0,4.2,17.0,133.0,431.23,353.77
2016,7,12,18,45,397.0,35.0,4.1,16.5,91.5,332.9,267.47
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,242.23,166.65
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,91.95,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,11.37,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,20.32,9.47
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,27.0,17.64
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,33.48,23.85
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,37.15,27.37
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,44.5,33.98
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,47.38,36.49
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,50.17,38.82
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,51.61,39.89
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,53.0,40.88
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,53.89,41.42
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,64.2,50.08
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,87.03,50.82
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,136.46,72.9
2016,7,13,8,45,880.5,85.0,2.0,20.5,677.5,187.13,107.22
2016,7,13,9,0,894.0,87.0,2.0,21.0,722.0,239.37,148.78
2016,7,13,9,15,904.0,88.5,2.0,21.5,762.5,291.77,193.35
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,344.98,239.29
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,398.72,285.47
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,451.42,329.64
2016,7,13,10,15,910.5,108.5,2.1,23.5,893.5,502.89,371.74
2016,7,13,10,30,917.0,110.0,2.2,24.0,922.0,554.02,412.38
2016,7,13,10,45,921.5,111.0,2.3,24.5,944.0,603.12,450.39
2016,7,13,11,0,926.0,112.0,2.4,25.0,966.0,651.3,486.66
2016,7,13,11,15,929.0,112.5,2.5,25.0,981.0,697.01,521.26
2016,7,13,11,30,932.0,113.0,2.6,25.0,996.0,741.3,554.19
2016,7,13,11,45,933.5,113.0,2.75,25.5,1003.5,782.51,582.84
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,821.85,608.84
2016,7,13,12,15,935.0,113.0,3.1,26.0,1011.0,857.98,634.05
2016,7,13,12,30,935.0,113.0,3.3,26.0,1011.0,891.82,657.74
2016,7,13,12,45,936.5,111.0,3.5,26.0,1004.5,922.69,679.47
2016,7,13,13,0,938.0,109.0,3.7,26.0,998.0,950.92,699.51
2016,7,13,13,15,935.5,108.5,3.85,26.0,983.0,974.12,715.98
2016,7,13,13,30,933.0,108.0,4.0,26.0,968.0,994.27,730.57
2016,7,13,13,45,928.5,107.0,4.2,26.0,946.5,1008.85,741.91
2016,7,13,14,0,924.0,106.0,4.4,26.0,925.0,1020.14,751.23
2016,7,13,14,15,918.0,105.0,4.45,25.5,896.0,1026.65,758.15
2016,7,13,14,30,912.0,104.0,4.5,25.0,867.0,1029.81,763.06
2016,7,13,14,45,903.5,102.5,4.6,25.0,832.5,1026.61,762.86
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,1020.13,760.8
2016,7,13,15,15,884.0,99.0,4.7,25.0,757.5,1007.37,753.77
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,991.53,744.79
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,969.19,731.88
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,944.12,717.1
2016,7,13,16,15,826.5,89.5,4.75,24.5,580.0,922.11,705.07
2016,7,13,16,30,808.0,87.0,4.7,24.0,532.0,887.83,684.3
2016,7,13,16,45,784.0,83.5,4.7,23.5,481.5,845.24,657.68
2016,7,13,17,0,760.0,80.0,4.7,23.0,431.0,801.15,629.42
2016,7,13,17,15,727.5,76.0,4.6,22.5,379.5,747.87,593.09
2016,7,13,17,30,695.0,72.0,4.5,22.0,328.0,699.04,559.09
2016,7,13,17,45,649.5,66.5,4.4,21.5,277.0,633.54,511.16
2016,7,13,18,0,604.0,61.0,4.3,21.0,226.0,569.44,462.47
2016,7,13,18,15,536.5,54.0,4.2,20.5,178.0,489.27,398.96
2016,7,13,18,30,469.0,47.0,4.1,20.0,130.0,413.14,334.98
2016,7,13,18,45,364.0,37.0,4.0,19.5,89.0,314.17,249.19
2016,7,13,19,0,259.0,27.0,3.9,19.0,48.0,222.2,148.53
2016,7,13,19,15,129.5,13.5,3.85,18.5,24.0,83.04,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.0,2.2,14.5,24.5,11.82,0.0
2016,7,14,5,30,286.0,26.0,2.1,15.0,49.0,21.3,9.81
2016,7,14,5,45,393.0,35.0,2.05,15.5,90.5,27.93,18.33
2016,7,14,6,0,500.0,44.0,2.0,16.0,132.0,34.38,24.53
2016,7,14,6,15,565.5,50.0,1.9,16.5,180.0,37.99,28.0
2016,7,14,6,30,631.0,56.0,1.8,17.0,228.0,41.54,31.23
2016,7,14,6,45,676.5,60.5,1.75,17.5,279.5,47.84,36.75
2016,7,14,7,0,722.0,65.0,1.7,18.0,331.0,50.22,38.7
2016,7,14,7,15,753.5,69.0,1.7,18.5,383.0,52.04,40.1
2016,7,14,7,30,785.0,73.0,1.7,19.0,435.0,53.78,41.4
2016,7,14,7,45,809.5,75.5,1.7,19.5,486.0,54.3,41.61
2016,7,14,8,0,834.0,78.0,1.7,20.0,537.0,64.24,49.91
2016,7,14,8,15,851.5,80.5,1.7,20.5,585.5,85.48,50.22
2016,7,14,8,30,869.0,83.0,1.7,21.0,634.0,135.03,71.71
2016,7,14,8,45,883.5,84.5,1.75,21.5,679.0,185.64,105.46
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,237.9,146.67
2016,7,14,9,15,908.5,88.0,1.8,22.5,764.5,291.02,191.51
2016,7,14,9,30,919.0,90.0,1.8,23.0,805.0,345.03,237.78
2016,7,14,9,45,925.0,92.5,1.85,23.5,839.5,398.5,283.44
2016,7,14,10,0,931.0,95.0,1.9,24.0,874.0,451.99,328.1
2016,7,14,10,15,937.0,96.0,1.95,24.5,903.0,504.14,370.51
2016,7,14,10,30,943.0,97.0,2.0,25.0,932.0,555.87,411.3
2016,7,14,10,45,947.0,98.0,2.1,25.5,954.0,605.85,449.79
2016,7,14,11,0,951.0,99.0,2.2,26.0,976.0,654.83,486.45
2016,7,14,11,15,954.0,99.5,2.35,26.0,991.0,701.55,521.85
2016,7,14,11,30,957.0,100.0,2.5,26.0,1006.0,746.78,555.55
2016,7,14,11,45,958.5,100.5,2.65,26.0,1014.0,789.29,585.71
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,829.86,613.61
2016,7,14,12,15,960.0,101.0,2.9,26.0,1022.0,866.72,638.62
2016,7,14,12,30,960.0,101.0,3.0,26.0,1022.0,901.2,662.03
2016,7,14,12,45,951.5,105.5,3.2,26.0,1012.5,929.94,682.32
2016,7,14,13,0,943.0,110.0,3.4,26.0,1003.0,955.69,700.72
2016,7,14,13,15,940.0,109.5,3.45,25.5,988.0,978.62,717.76
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,998.46,732.92
2016,7,14,13,45,932.0,108.5,3.6,25.0,950.5,1013.21,743.8
2016,7,14,14,0,927.0,108.0,3.7,25.0,928.0,1024.66,752.69
2016,7,14,14,15,920.0,107.0,3.75,25.0,899.0,1030.29,757.57
2016,7,14,14,30,913.0,106.0,3.8,25.0,870.0,1032.55,760.43
2016,7,14,14,45,904.0,104.5,3.85,25.0,835.0,1028.93,759.58
2016,7,14,15,0,895.0,103.0,3.9,25.0,800.0,1022.02,756.73
2016,7,14,15,15,883.5,101.0,3.9,24.5,759.5,1008.83,750.99
2016,7,14,15,30,872.0,99.0,3.9,24.0,719.0,992.55,743.29
2016,7,14,15,45,857.0,97.0,3.95,23.5,673.5,969.9,731.62
2016,7,14,16,0,842.0,95.0,4.0,23.0,628.0,954.69,725.04
2016,7,14,16,15,822.5,92.0,4.0,22.5,579.5,921.15,705.41
2016,7,14,16,30,803.0,89.0,4.0,22.0,531.0,885.41,684.07
2016,7,14,16,45,777.0,86.0,4.05,22.0,480.0,841.73,655.66
2016,7,14,17,0,751.0,83.0,4.1,22.0,429.0,796.64,625.72
2016,7,14,17,15,717.5,78.5,4.1,21.0,377.5,742.1,590.18
2016,7,14,17,30,684.0,74.0,4.1,20.0,326.0,692.44,557.01
2016,7,14,17,45,635.0,69.0,4.1,19.5,274.5,625.19,507.85
2016,7,14,18,0,586.0,64.0,4.1,19.0,223.0,559.55,457.89
2016,7,14,18,15,516.5,56.5,4.0,18.5,175.0,477.89,392.65
2016,7,14,18,30,447.0,49.0,3.9,18.0,127.0,400.37,326.82
2016,7,14,18,45,342.0,38.5,3.8,17.5,86.5,301.63,240.59
2016,7,14,19,0,237.0,28.0,3.7,17.0,46.0,209.05,138.07
2016,7,14,19,15,118.5,14.0,3.6,16.5,23.0,77.42,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,13.5,9.0,8.19,0.0
2016,7,15,5,30,0.0,18.0,3.1,14.0,18.0,15.85,5.59
2016,7,15,5,45,0.0,33.5,3.25,14.5,33.5,29.28,19.51
2016,7,15,6,0,0.0,49.0,3.4,15.0,49.0,42.32,31.56
2016,7,15,6,15,0.0,67.5,3.3,15.0,67.5,57.54,45.43
2016,7,15,6,30,0.0,86.0,3.2,15.0,86.0,72.63,59.03
2016,7,15,6,45,3.0,104.5,3.15,15.5,105.5,87.61,72.16
2016,7,15,7,0,6.0,123.0,3.1,16.0,125.0,102.48,84.93
2016,7,15,7,15,6.5,137.0,3.0,16.5,140.0,114.03,94.56
2016,7,15,7,30,7.0,151.0,2.9,17.0,155.0,125.49,103.93
2016,7,15,7,45,77.0,194.0,2.8,17.5,236.5,148.38,122.9
2016,7,15,8,0,147.0,237.0,2.7,18.0,318.0,165.63,136.77
2016,7,15,8,15,204.5,254.0,2.7,18.5,377.5,182.4,140.2
2016,7,15,8,30,262.0,271.0,2.7,19.0,437.0,202.26,148.8
2016,7,15,8,45,323.0,277.5,2.7,19.5,496.5,233.87,168.61
2016,7,15,9,0,384.0,284.0,2.7,20.0,556.0,271.93,195.44
2016,7,15,9,15,647.5,187.5,2.7,20.0,677.0,282.97,196.59
2016,7,15,9,30,911.0,91.0,2.7,20.0,798.0,341.93,239.36
2016,7,15,9,45,917.0,93.5,2.7,20.5,832.5,395.05,285.59
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,448.19,330.85
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,500.22,374.74
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,551.89,417.16
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,602.04,456.6
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,651.32,494.23
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,697.92,529.69
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,743.04,563.27
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,785.32,592.23
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,825.71,618.68
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,862.51,643.68
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,896.94,667.02
2016,7,15,12,45,949.0,104.0,3.05,23.0,1008.0,925.67,686.52
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,951.4,704.07
2016,7,15,13,15,937.0,108.5,3.1,23.0,983.0,974.28,719.41
2016,7,15,13,30,934.0,108.0,3.1,23.0,968.0,994.07,732.8
2016,7,15,13,45,929.5,107.0,3.1,23.0,946.0,1008.75,742.92
2016,7,15,14,0,925.0,106.0,3.1,23.0,924.0,1020.13,751.04
2016,7,15,14,15,918.5,104.5,3.1,22.5,895.0,1025.69,756.96
2016,7,15,14,30,912.0,103.0,3.1,22.0,866.0,1027.88,760.88
2016,7,15,14,45,901.5,102.5,3.1,22.0,830.5,1023.82,759.4
2016,7,15,15,0,891.0,102.0,3.1,22.0,795.0,1016.51,755.96
2016,7,15,15,15,879.5,100.5,3.1,21.5,754.5,1003.9,750.61
2016,7,15,15,30,868.0,99.0,3.1,21.0,714.0,988.24,743.33
2016,7,15,15,45,849.5,98.0,3.1,21.0,668.0,963.38,728.46
2016,7,15,16,0,831.0,97.0,3.1,21.0,622.0,946.16,718.89
2016,7,15,16,15,811.5,94.0,3.15,20.5,574.0,912.83,699.86
2016,7,15,16,30,792.0,91.0,3.2,20.0,526.0,877.31,679.1
2016,7,15,16,45,761.5,89.0,3.25,20.0,474.5,830.99,648.96
2016,7,15,17,0,731.0,87.0,3.3,20.0,423.0,783.46,617.37
2016,7,15,17,15,699.5,76.0,3.35,19.5,366.0,723.22,576.69
2016,7,15,17,30,668.0,65.0,3.4,19.0,309.0,662.41,534.21
2016,7,15,17,45,586.5,69.0,3.45,18.5,259.5,586.34,478.22
2016,7,15,18,0,505.0,73.0,3.5,18.0,210.0,508.9,418.77
2016,7,15,18,15,455.5,62.5,3.45,17.5,166.5,440.86,363.3
2016,7,15,18,30,406.0,52.0,3.4,17.0,123.0,375.56,307.26
2016,7,15,18,45,298.5,40.5,3.35,16.5,83.5,274.26,218.91
2016,7,15,19,0,191.0,29.0,3.3,16.0,44.0,182.87,118.02
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.0,65.27,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.5,11.82,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,45.0,21.4,9.05
2016,7,16,5,45,350.0,35.5,3.45,14.5,85.0,28.44,18.74
2016,7,16,6,0,459.0,45.0,3.5,15.0,125.0,35.27,25.36
2016,7,16,6,15,258.5,72.5,3.4,15.5,120.5,53.9,42.12
2016,7,16,6,30,58.0,100.0,3.3,16.0,116.0,80.19,65.43
2016,7,16,6,45,66.5,121.0,3.2,16.5,142.5,95.75,79.0
2016,7,16,7,0,75.0,142.0,3.1,17.0,169.0,111.03,92.03
2016,7,16,7,15,59.5,159.5,3.0,17.0,183.0,123.71,102.75
2016,7,16,7,30,44.0,177.0,2.9,17.0,197.0,136.1,113.05
2016,7,16,7,45,167.5,198.5,2.85,17.5,288.0,143.62,118.85
2016,7,16,8,0,291.0,220.0,2.8,18.0,379.0,147.24,121.28
2016,7,16,8,15,223.5,251.0,2.75,18.5,380.0,180.7,138.87
2016,7,16,8,30,156.0,282.0,2.7,19.0,381.0,210.46,159.3
2016,7,16,8,45,514.0,187.5,2.7,19.5,545.5,190.91,126.56
2016,7,16,9,0,872.0,93.0,2.7,20.0,710.0,234.82,146.68
2016,7,16,9,15,883.0,94.5,2.7,20.0,750.0,286.5,191.15
2016,7,16,9,30,894.0,96.0,2.7,20.0,790.0,339.1,237.44
2016,7,16,9,45,901.0,98.5,2.75,20.5,824.5,391.78,283.32
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,444.6,328.38
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,496.21,372.07
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,547.52,414.43
2016,7,16,10,45,925.5,105.0,2.95,21.5,939.0,597.19,453.61
2016,7,16,11,0,929.0,107.0,3.0,22.0,961.0,645.86,490.89
2016,7,16,11,15,932.5,107.5,3.05,22.0,976.5,692.14,526.45
2016,7,16,11,30,936.0,108.0,3.1,22.0,992.0,737.03,560.26
2016,7,16,11,45,937.5,108.0,3.2,22.0,1000.0,778.49,590.53
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,818.07,618.13
2016,7,16,12,15,939.5,108.0,3.35,22.0,1008.5,854.8,643.4
2016,7,16,12,30,940.0,108.0,3.4,22.0,1009.0,889.26,667.04
2016,7,16,12,45,937.5,109.0,3.5,22.0,1001.5,919.6,688.15
2016,7,16,13,0,935.0,110.0,3.6,22.0,994.0,947.19,707.47
2016,7,16,13,15,933.0,109.5,3.6,22.0,980.0,970.93,723.62
2016,7,16,13,30,931.0,109.0,3.6,22.0,966.0,991.65,737.81
2016,7,16,13,45,928.0,107.5,3.65,22.0,944.5,1007.27,749.06
2016,7,16,14,0,925.0,106.0,3.7,22.0,923.0,1019.62,758.3
2016,7,16,14,15,919.0,105.0,3.75,21.5,894.5,1026.24,765.37
2016,7,16,14,30,913.0,104.0,3.8,21.0,866.0,1029.51,770.41
2016,7,16,14,45,905.5,102.0,3.85,21.0,832.0,1026.85,770.18
2016,7,16,15,0,898.0,100.0,3.9,21.0,798.0,1020.87,767.91
2016,7,16,15,15,887.5,98.5,3.95,20.5,758.0,1009.23,763.42
2016,7,16,15,30,877.0,97.0,4.0,20.0,718.0,994.5,756.93
2016,7,16,15,45,863.0,94.5,4.05,20.0,673.0,972.18,743.83
2016,7,16,16,0,849.0,92.0,4.1,20.0,628.0,947.1,728.85
2016,7,16,16,15,831.0,89.5,4.1,19.5,580.0,925.53,717.38
2016,7,16,16,30,813.0,87.0,4.1,19.0,532.0,891.67,697.03
2016,7,16,16,45,789.0,83.5,4.2,19.0,481.5,848.98,669.24
2016,7,16,17,0,765.0,80.0,4.3,19.0,431.0,804.77,639.78
2016,7,16,17,15,732.0,76.0,4.3,18.5,379.0,750.92,603.16
2016,7,16,17,30,699.0,72.0,4.3,18.0,327.0,701.64,568.92
2016,7,16,17,45,653.0,66.5,4.3,17.5,275.5,635.64,520.35
2016,7,16,18,0,607.0,61.0,4.3,17.0,224.0,571.05,470.8
2016,7,16,18,15,537.5,54.0,4.2,16.5,176.0,489.37,404.87
2016,7,16,18,30,468.0,47.0,4.1,16.0,128.0,411.84,338.49
2016,7,16,18,45,358.5,36.5,4.1,15.5,87.0,309.61,248.3
2016,7,16,19,0,249.0,26.0,4.1,15.0,46.0,212.49,135.16
2016,7,16,19,15,124.5,13.0,4.1,14.5,23.0,79.64,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,14.0,22.5,10.91,0.0
2016,7,17,5,30,276.0,24.0,4.5,14.0,45.0,19.65,7.32
2016,7,17,5,45,389.0,32.5,4.6,14.5,86.0,25.91,16.51
2016,7,17,6,0,502.0,41.0,4.7,15.0,127.0,32.02,22.47
2016,7,17,6,15,386.0,66.5,4.65,15.0,146.0,49.95,38.7
2016,7,17,6,30,270.0,92.0,4.6,15.0,165.0,70.11,56.8
2016,7,17,6,45,289.5,109.5,4.6,15.5,202.0,82.03,67.28
2016,7,17,7,0,309.0,127.0,4.6,16.0,239.0,93.5,77.13
2016,7,17,7,15,213.5,157.5,4.55,16.0,241.0,111.9,93.01
2016,7,17,7,30,118.0,188.0,4.5,16.0,243.0,136.28,113.84
2016,7,17,7,45,243.5,195.5,4.45,16.5,323.5,133.68,110.97
2016,7,17,8,0,369.0,203.0,4.4,17.0,404.0,138.1,114.16
2016,7,17,8,15,614.5,142.5,4.4,17.0,513.5,98.79,68.15
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,128.72,69.42
2016,7,17,8,45,874.5,83.5,4.45,17.5,667.5,178.93,102.81
2016,7,17,9,0,889.0,85.0,4.5,18.0,712.0,230.8,144.38
2016,7,17,9,15,899.0,86.5,4.55,18.0,752.0,283.09,190.15
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,336.19,237.9
2016,7,17,9,45,903.0,97.0,4.65,18.5,823.0,389.97,285.97
2016,7,17,10,0,897.0,106.0,4.7,19.0,854.0,442.6,332.11
2016,7,17,10,15,903.0,107.5,4.7,19.0,882.5,493.7,376.37
2016,7,17,10,30,909.0,109.0,4.7,19.0,911.0,544.41,419.25
2016,7,17,10,45,911.5,111.0,4.75,19.5,932.0,593.03,458.74
2016,7,17,11,0,914.0,113.0,4.8,20.0,953.0,640.58,496.3
2016,7,17,11,15,917.0,113.5,4.8,20.0,967.5,686.0,532.17
2016,7,17,11,30,920.0,114.0,4.8,20.0,982.0,730.02,566.24
2016,7,17,11,45,921.5,113.5,4.8,20.0,989.5,770.57,596.66
2016,7,17,12,0,923.0,113.0,4.8,20.0,997.0,809.25,624.06
2016,7,17,12,15,923.0,113.0,4.9,19.5,997.0,845.15,651.2
2016,7,17,12,30,923.0,113.0,5.0,19.0,997.0,878.79,676.83
2016,7,17,12,45,919.0,114.0,5.1,19.0,988.5,907.45,697.7
2016,7,17,13,0,915.0,115.0,5.2,19.0,980.0,933.34,716.69
2016,7,17,13,15,912.0,114.5,5.3,19.0,965.0,955.82,733.39
2016,7,17,13,30,909.0,114.0,5.4,19.0,950.0,975.29,748.11
2016,7,17,13,45,907.5,111.0,5.5,19.0,929.0,990.58,760.05
2016,7,17,14,0,906.0,108.0,5.6,19.0,908.0,1002.65,769.9
2016,7,17,14,15,899.5,106.5,5.65,19.0,879.5,1008.1,774.93
2016,7,17,14,30,893.0,105.0,5.7,19.0,851.0,1010.23,777.83
2016,7,17,14,45,887.0,102.0,5.8,19.0,817.0,1007.91,778.12
2016,7,17,15,0,881.0,99.0,5.9,19.0,783.0,1002.3,776.23
2016,7,17,15,15,662.5,179.5,5.95,18.5,678.5,893.33,701.31
2016,7,17,15,30,444.0,260.0,6.0,18.0,574.0,757.81,600.65
2016,7,17,15,45,329.0,269.0,6.1,18.0,493.5,636.65,509.07
2016,7,17,16,0,214.0,278.0,6.2,18.0,413.0,517.52,416.15
2016,7,17,16,15,190.0,256.5,6.2,17.5,369.5,470.69,381.35
2016,7,17,16,30,166.0,235.0,6.2,17.0,326.0,423.68,345.58
2016,7,17,16,45,156.0,212.0,6.25,16.5,291.0,387.66,318.51
2016,7,17,17,0,146.0,189.0,6.3,16.0,256.0,351.19,290.53
2016,7,17,17,15,105.0,164.5,6.2,15.5,210.0,285.66,236.99
2016,7,17,17,30,64.0,140.0,6.1,15.0,164.0,206.7,171.22
2016,7,17,17,45,56.0,119.5,6.1,15.0,138.0,177.31,146.62
2016,7,17,18,0,48.0,99.0,6.1,15.0,112.0,147.94,121.5
2016,7,17,18,15,252.0,72.0,6.0,14.5,117.5,302.62,254.92
2016,7,17,18,30,456.0,45.0,5.9,14.0,123.0,401.0,334.99
2016,7,17,18,45,343.0,35.5,5.8,14.0,83.0,298.44,241.53
2016,7,17,19,0,230.0,26.0,5.7,14.0,43.0,200.17,124.01
2016,7,17,19,15,115.0,13.0,5.65,13.5,21.5,74.38,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.5,4.1,13.0,21.0,10.46,0.0
2016,7,18,5,30,249.0,23.0,4.1,13.0,42.0,18.76,6.2
2016,7,18,5,45,363.0,32.0,4.1,13.5,81.5,25.48,16.18
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,32.01,22.56
2016,7,18,6,15,238.5,52.0,4.05,14.5,92.0,38.62,28.73
2016,7,18,6,30,0.0,63.0,4.0,15.0,63.0,55.02,43.43
2016,7,18,6,45,0.0,78.0,3.95,15.5,78.0,67.6,54.54
2016,7,18,7,0,0.0,93.0,3.9,16.0,93.0,80.09,65.36
2016,7,18,7,15,0.0,96.5,3.85,16.0,96.5,83.61,68.28
2016,7,18,7,30,0.0,100.0,3.8,16.0,100.0,87.0,71.02
2016,7,18,7,45,0.0,129.5,3.8,16.5,130.0,110.54,91.04
2016,7,18,8,0,0.0,159.0,3.8,17.0,160.0,133.46,110.18
2016,7,18,8,15,79.0,219.5,3.75,17.0,270.0,168.35,132.3
2016,7,18,8,30,158.0,280.0,3.7,17.0,380.0,208.47,159.36
2016,7,18,8,45,106.5,289.0,3.7,17.5,358.5,232.21,178.45
2016,7,18,9,0,55.0,298.0,3.7,18.0,337.0,239.11,185.31
2016,7,18,9,15,50.5,311.0,3.7,18.0,348.5,254.13,197.14
2016,7,18,9,30,46.0,324.0,3.7,18.0,360.0,268.7,208.59
2016,7,18,9,45,141.0,359.0,3.75,18.5,475.5,323.18,248.4
2016,7,18,10,0,236.0,394.0,3.8,19.0,591.0,397.99,304.28
2016,7,18,10,15,243.5,407.5,3.85,19.0,616.5,420.48,322.26
2016,7,18,10,30,251.0,421.0,3.9,19.0,642.0,453.31,347.97
2016,7,18,10,45,170.0,430.0,3.95,19.5,581.5,442.21,339.41
2016,7,18,11,0,89.0,439.0,4.0,20.0,521.0,420.57,322.22
2016,7,18,11,15,253.5,416.0,4.05,20.0,654.5,509.02,390.9
2016,7,18,11,30,418.0,393.0,4.1,20.0,788.0,619.19,474.53
2016,7,18,11,45,395.0,407.5,4.15,20.0,783.0,641.57,490.59
2016,7,18,12,0,372.0,422.0,4.2,20.0,778.0,659.72,503.79
2016,7,18,12,15,650.5,260.0,4.25,20.0,882.5,764.31,586.68
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,869.48,663.78
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,900.73,685.25
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,929.41,705.43
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,952.37,721.43
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,972.27,735.41
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,988.42,747.39
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,1001.31,757.31
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,1008.54,763.07
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,1012.42,766.75
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,1011.34,767.21
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,1006.92,765.58
2016,7,18,15,15,899.5,77.5,4.5,20.0,744.0,995.82,759.53
2016,7,18,15,30,890.0,76.0,4.5,20.0,705.0,981.58,751.48
2016,7,18,15,45,879.5,73.5,4.5,20.0,661.5,962.12,739.9
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,939.77,726.37
2016,7,18,16,15,853.0,69.0,4.55,19.5,570.5,910.1,709.43
2016,7,18,16,30,837.0,67.0,4.6,19.0,523.0,878.14,690.61
2016,7,18,16,45,816.5,64.0,4.65,19.0,473.5,838.68,664.66
2016,7,18,17,0,796.0,61.0,4.7,19.0,424.0,797.62,637.07
2016,7,18,17,15,767.0,58.0,4.75,18.5,373.5,756.47,609.91
2016,7,18,17,30,738.0,55.0,4.8,18.0,323.0,706.02,574.66
2016,7,18,17,45,697.0,51.0,4.9,17.5,272.5,644.41,529.47
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,583.78,482.88
2016,7,18,18,15,593.0,42.0,4.95,16.5,174.5,507.33,420.7
2016,7,18,18,30,530.0,37.0,4.9,16.0,127.0,434.34,358.3
2016,7,18,18,45,424.0,29.0,4.85,15.5,86.0,334.65,268.59
2016,7,18,19,0,318.0,21.0,4.8,15.0,45.0,245.52,146.54
2016,7,18,19,15,159.0,10.5,4.65,14.5,22.5,95.92,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,10.5,3.25,13.0,21.5,9.55,0.0
2016,7,19,5,30,316.0,21.0,3.3,13.0,43.0,17.08,4.52
2016,7,19,5,45,423.5,28.5,3.4,13.5,84.0,24.62,15.39
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,30.5,21.21
2016,7,19,6,15,265.5,61.0,3.45,14.0,105.5,45.46,34.85
2016,7,19,6,30,0.0,86.0,3.4,14.0,86.0,72.37,59.02
2016,7,19,6,45,4.5,104.5,3.4,14.5,106.0,87.36,72.23
2016,7,19,7,0,9.0,123.0,3.4,15.0,126.0,102.25,85.09
2016,7,19,7,15,4.5,121.5,3.4,15.5,123.0,102.58,85.0
2016,7,19,7,30,0.0,120.0,3.4,16.0,120.0,102.47,84.48
2016,7,19,7,45,2.5,145.0,3.45,16.5,147.0,122.14,101.02
2016,7,19,8,0,5.0,170.0,3.5,17.0,174.0,141.45,116.98
2016,7,19,8,15,3.5,171.0,3.55,17.0,174.0,143.45,113.01
2016,7,19,8,30,2.0,172.0,3.6,17.0,174.0,145.81,114.55
2016,7,19,8,45,13.0,215.5,3.65,17.5,225.0,181.65,142.36
2016,7,19,9,0,24.0,259.0,3.7,18.0,276.0,218.69,170.65
2016,7,19,9,15,104.0,311.0,3.75,18.0,391.0,256.52,197.13
2016,7,19,9,30,184.0,363.0,3.8,18.0,506.0,324.47,247.96
2016,7,19,9,45,197.5,380.0,3.85,18.5,539.0,356.23,272.46
2016,7,19,10,0,211.0,397.0,3.9,19.0,572.0,389.66,298.23
2016,7,19,10,15,191.0,414.0,3.95,19.0,577.0,409.78,314.53
2016,7,19,10,30,171.0,431.0,4.0,19.0,582.0,428.15,329.1
2016,7,19,10,45,219.5,435.5,4.05,19.5,633.5,473.0,362.85
2016,7,19,11,0,268.0,440.0,4.1,20.0,685.0,516.57,395.5
2016,7,19,11,15,400.5,400.5,4.1,20.0,774.5,590.25,452.05
2016,7,19,11,30,533.0,361.0,4.1,20.0,864.0,671.62,513.79
2016,7,19,11,45,738.5,228.0,4.2,20.0,930.5,737.23,566.6
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,807.95,620.62
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,844.37,646.01
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,878.44,670.04
2016,7,19,12,45,937.5,98.0,4.45,20.5,988.0,907.19,689.0
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,933.03,705.92
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,956.12,722.39
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,976.16,736.89
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,991.94,749.02
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,1004.45,759.09
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,1010.87,764.74
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,1013.94,768.3
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,1012.43,769.31
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,1007.56,768.16
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,995.66,763.0
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,980.64,755.79
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,960.83,744.52
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,938.14,731.19
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,907.17,712.6
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,873.95,692.16
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,835.12,666.23
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,803.48,645.21
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,752.32,609.64
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,700.65,572.67
2016,7,19,17,45,687.0,53.5,5.25,17.5,271.0,639.5,526.88
2016,7,19,18,0,647.0,49.0,5.2,17.0,221.0,579.25,479.82
2016,7,19,18,15,582.5,43.5,5.05,16.5,173.0,501.33,416.01
2016,7,19,18,30,518.0,38.0,4.9,16.0,125.0,426.96,352.04
2016,7,19,18,45,413.0,30.0,4.75,16.0,84.5,335.35,267.64
2016,7,19,19,0,308.0,22.0,4.6,16.0,44.0,239.86,135.66
2016,7,19,19,15,154.0,11.0,4.5,15.5,22.0,93.53,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,158.5,10.0,3.35,13.5,21.0,9.1,0.0
2016,7,20,5,30,317.0,20.0,3.5,14.0,42.0,17.69,4.07
2016,7,20,5,45,423.5,28.0,3.65,14.5,82.5,24.21,14.9
2016,7,20,6,0,530.0,36.0,3.8,15.0,123.0,30.56,21.15
2016,7,20,6,15,273.5,63.5,3.75,15.0,109.0,47.4,36.41
2016,7,20,6,30,17.0,91.0,3.7,15.0,95.0,75.97,61.95
2016,7,20,6,45,22.5,110.5,3.7,15.5,117.5,88.48,72.94
2016,7,20,7,0,28.0,130.0,3.7,16.0,140.0,102.91,85.36
2016,7,20,7,15,93.5,157.5,3.65,16.5,198.5,122.43,101.94
2016,7,20,7,30,159.0,185.0,3.6,17.0,257.0,134.77,112.04
2016,7,20,7,45,200.5,204.5,3.55,17.5,306.5,147.24,122.09
2016,7,20,8,0,242.0,224.0,3.5,18.0,356.0,149.29,123.17
2016,7,20,8,15,306.5,233.5,3.45,18.0,415.5,158.59,121.97
2016,7,20,8,30,371.0,243.0,3.4,18.0,475.0,190.29,137.03
2016,7,20,8,45,638.5,158.0,3.4,18.5,592.0,179.45,112.95
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,220.47,134.34
2016,7,20,9,15,916.0,74.5,3.4,19.5,749.5,273.65,180.05
2016,7,20,9,30,926.0,76.0,3.4,20.0,790.0,327.67,227.63
2016,7,20,9,45,924.5,82.5,3.4,20.5,822.5,382.18,275.67
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,435.99,322.13
2016,7,20,10,15,929.0,90.0,3.45,21.0,884.0,488.01,366.66
2016,7,20,10,30,935.0,91.0,3.5,21.0,913.0,539.61,409.75
2016,7,20,10,45,941.5,91.0,3.55,21.5,936.0,590.07,450.03
2016,7,20,11,0,948.0,91.0,3.6,22.0,959.0,639.72,488.54
2016,7,20,11,15,951.0,91.5,3.65,22.0,974.0,686.56,524.94
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,731.92,559.49
2016,7,20,11,45,957.0,91.0,3.8,22.5,997.5,774.32,589.28
2016,7,20,12,0,960.0,90.0,3.9,23.0,1006.0,814.83,616.49
2016,7,20,12,15,960.0,90.0,4.0,23.0,1006.5,851.79,642.26
2016,7,20,12,30,960.0,90.0,4.1,23.0,1007.0,886.35,666.34
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.5,917.43,688.29
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,945.73,708.39
2016,7,20,13,15,956.5,89.0,4.5,23.0,977.5,969.77,725.48
2016,7,20,13,30,954.0,89.0,4.6,23.0,963.0,990.7,740.84
2016,7,20,13,45,951.0,88.0,4.75,23.0,941.5,1006.9,753.57
2016,7,20,14,0,948.0,87.0,4.9,23.0,920.0,1019.79,764.24
2016,7,20,14,15,942.5,86.0,5.0,22.5,891.5,1026.84,772.25
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,1030.48,778.14
2016,7,20,14,45,929.5,83.5,5.25,22.0,828.5,1028.14,778.98
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,1022.42,777.63
2016,7,20,15,15,912.5,80.5,5.45,21.5,754.5,1011.4,773.52
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,997.18,767.28
2016,7,20,15,45,890.0,77.5,5.6,21.0,670.0,976.47,755.35
2016,7,20,16,0,877.0,76.0,5.7,21.0,625.0,952.93,741.41
2016,7,20,16,15,860.0,73.5,5.7,20.5,577.0,921.67,722.67
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,888.1,702.04
2016,7,20,16,45,821.0,68.5,5.75,20.0,478.5,847.91,675.13
2016,7,20,17,0,799.0,66.0,5.8,20.0,428.0,815.04,653.22
2016,7,20,17,15,768.0,62.5,5.8,19.5,376.0,762.69,617.02
2016,7,20,17,30,737.0,59.0,5.8,19.0,324.0,709.84,579.34
2016,7,20,17,45,694.0,54.5,5.8,18.5,273.0,645.96,531.55
2016,7,20,18,0,651.0,50.0,5.8,18.0,222.0,583.13,482.5
2016,7,20,18,15,585.0,44.5,5.65,17.5,173.5,503.93,417.53
2016,7,20,18,30,519.0,39.0,5.5,17.0,125.0,434.76,357.29
2016,7,20,18,45,411.0,30.5,5.4,16.5,84.0,334.61,266.34
2016,7,20,19,0,303.0,22.0,5.3,16.0,43.0,235.76,125.51
2016,7,20,19,15,151.5,11.0,5.2,15.5,21.5,92.04,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
