Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,13.5,20.0,9.1,0.0
2016,7,21,5,30,305.0,20.0,4.1,14.0,40.0,16.28,2.45
2016,7,21,5,45,415.0,28.5,4.35,14.5,81.0,22.71,13.55
2016,7,21,6,0,525.0,37.0,4.6,15.0,122.0,31.55,21.98
2016,7,21,6,15,590.0,42.5,4.6,15.0,170.0,35.31,25.69
2016,7,21,6,30,655.0,48.0,4.6,15.0,218.0,39.03,29.2
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.5,41.31,31.23
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,43.57,33.13
2016,7,21,7,15,524.0,111.5,4.5,16.5,312.0,77.73,63.05
2016,7,21,7,30,307.0,167.0,4.4,17.0,305.0,117.96,97.66
2016,7,21,7,45,354.5,179.5,4.3,17.5,357.0,125.16,103.29
2016,7,21,8,0,402.0,192.0,4.2,18.0,409.0,122.46,100.42
2016,7,21,8,15,383.0,218.0,4.1,18.0,440.0,150.24,123.69
2016,7,21,8,30,364.0,244.0,4.0,18.0,471.0,189.5,136.97
2016,7,21,8,45,634.0,159.0,3.9,18.5,589.0,178.3,112.39
2016,7,21,9,0,904.0,74.0,3.8,19.0,707.0,219.18,133.39
2016,7,21,9,15,914.0,75.0,3.75,19.5,747.0,271.95,178.75
2016,7,21,9,30,924.0,76.0,3.7,20.0,787.0,325.54,226.04
2016,7,21,9,45,930.5,78.0,3.7,20.5,821.5,379.32,273.48
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,433.17,320.09
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,485.85,365.38
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,538.11,409.2
2016,7,21,10,45,954.0,82.0,3.9,21.0,936.5,588.38,450.54
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,637.67,490.16
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,684.95,527.4
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,730.7,562.76
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,773.96,593.41
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,815.3,621.85
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,852.94,648.9
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,888.17,674.27
2016,7,21,12,45,961.5,88.5,4.95,22.0,999.0,917.42,695.55
2016,7,21,13,0,952.0,94.0,5.1,22.0,990.0,943.58,714.79
2016,7,21,13,15,950.0,93.5,5.1,21.5,975.5,967.56,733.04
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,988.45,749.29
2016,7,21,13,45,948.0,90.5,5.15,21.0,940.5,1005.99,762.27
2016,7,21,14,0,948.0,88.0,5.2,21.0,920.0,1020.24,773.14
2016,7,21,14,15,942.5,87.0,5.15,21.0,892.0,1027.34,778.49
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,1031.02,781.66
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.0,1030.44,782.51
2016,7,21,15,0,930.0,79.0,5.1,21.0,796.0,1026.39,781.14
2016,7,21,15,15,920.5,77.5,5.05,20.5,756.0,1015.29,776.22
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,1000.97,769.22
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,981.7,757.74
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,959.42,744.2
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,928.89,726.23
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,896.01,706.37
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,856.04,679.96
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,814.39,651.83
2016,7,21,17,15,788.5,57.0,5.1,18.5,378.0,763.67,617.15
2016,7,21,17,30,759.0,54.0,5.1,18.0,326.0,720.62,587.19
2016,7,21,17,45,716.5,50.5,5.1,17.5,274.5,657.84,540.56
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,596.06,492.62
2016,7,21,18,15,609.0,41.5,4.95,16.5,174.0,516.87,427.84
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,441.32,362.93
2016,7,21,18,45,433.0,28.0,4.7,15.5,83.5,338.15,269.07
2016,7,21,19,0,322.0,20.0,4.6,15.0,42.0,236.79,116.85
2016,7,21,19,15,161.0,10.0,4.5,14.5,21.0,96.13,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.0,9.5,3.75,13.5,19.5,8.64,0.0
2016,7,22,5,30,308.0,19.0,3.9,14.0,39.0,16.82,1.68
2016,7,22,5,45,418.0,27.5,4.05,14.5,79.5,23.86,14.45
2016,7,22,6,0,528.0,36.0,4.2,15.0,120.0,30.69,21.21
2016,7,22,6,15,594.5,41.5,4.1,15.5,168.5,34.5,24.91
2016,7,22,6,30,661.0,47.0,4.0,16.0,217.0,38.25,28.39
2016,7,22,6,45,704.5,51.5,3.95,16.5,268.5,40.99,30.82
2016,7,22,7,0,748.0,56.0,3.9,17.0,320.0,43.66,33.09
2016,7,22,7,15,779.0,59.0,3.8,17.5,372.5,45.01,34.12
2016,7,22,7,30,810.0,62.0,3.7,18.0,425.0,53.83,41.65
2016,7,22,7,45,832.5,65.0,3.65,18.5,476.0,55.89,43.2
2016,7,22,8,0,855.0,68.0,3.6,19.0,527.0,57.84,44.64
2016,7,22,8,15,872.0,70.0,3.55,19.0,576.0,65.1,50.73
2016,7,22,8,30,889.0,72.0,3.5,19.0,625.0,115.42,59.45
2016,7,22,8,45,902.0,74.0,3.5,19.5,670.0,167.39,91.97
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,220.91,133.64
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,274.72,179.52
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,329.36,227.42
2016,7,22,9,45,932.5,86.0,3.55,21.5,829.5,384.56,275.95
2016,7,22,10,0,930.0,93.0,3.6,22.0,862.0,438.94,322.85
2016,7,22,10,15,936.0,94.0,3.65,22.0,891.0,491.49,367.74
2016,7,22,10,30,942.0,95.0,3.7,22.0,920.0,543.62,411.18
2016,7,22,10,45,947.5,95.0,3.75,22.5,943.0,594.05,451.39
2016,7,22,11,0,953.0,95.0,3.8,23.0,966.0,643.58,489.76
2016,7,22,11,15,956.0,95.5,3.9,23.0,981.0,690.83,526.56
2016,7,22,11,30,959.0,96.0,4.0,23.0,996.0,736.58,561.53
2016,7,22,11,45,961.0,95.5,4.1,23.5,1004.0,779.08,591.54
2016,7,22,12,0,963.0,95.0,4.2,24.0,1012.0,819.63,618.71
2016,7,22,12,15,963.0,95.0,4.3,24.0,1012.0,856.9,644.65
2016,7,22,12,30,963.0,95.0,4.4,24.0,1012.0,891.76,668.89
2016,7,22,12,45,960.5,95.5,4.55,24.0,1004.0,922.36,690.61
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,950.09,710.7
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,973.39,727.89
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,993.53,743.09
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,1009.0,755.26
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,1021.11,765.34
2016,7,22,14,15,937.0,93.0,5.35,24.0,892.5,1027.83,771.16
2016,7,22,14,30,931.0,92.0,5.4,24.0,864.0,1031.13,774.84
2016,7,22,14,45,922.5,90.5,5.5,24.0,828.5,1027.97,774.67
2016,7,22,15,0,914.0,89.0,5.6,24.0,793.0,1021.44,772.35
2016,7,22,15,15,903.5,87.5,5.6,23.5,753.0,1009.62,767.35
2016,7,22,15,30,893.0,86.0,5.6,23.0,713.0,994.64,760.27
2016,7,22,15,45,879.0,84.5,5.65,23.0,667.5,973.2,747.57
2016,7,22,16,0,865.0,83.0,5.7,23.0,622.0,948.99,732.94
2016,7,22,16,15,847.0,80.5,5.65,22.5,574.0,917.14,713.63
2016,7,22,16,30,829.0,78.0,5.6,22.0,526.0,892.47,699.34
2016,7,22,16,45,643.0,108.5,5.6,21.5,435.5,749.98,598.01
2016,7,22,17,0,457.0,139.0,5.6,21.0,345.0,599.63,486.21
2016,7,22,17,15,585.5,102.0,5.5,20.5,332.0,660.89,536.98
2016,7,22,17,30,714.0,65.0,5.4,20.0,319.0,697.71,566.91
2016,7,22,17,45,663.0,60.5,5.35,19.5,267.0,628.13,514.32
2016,7,22,18,0,612.0,56.0,5.3,19.0,215.0,565.82,465.72
2016,7,22,18,15,540.5,49.5,5.15,18.5,167.0,483.53,398.5
2016,7,22,18,30,469.0,43.0,5.0,18.0,119.0,405.68,331.05
2016,7,22,18,45,348.5,33.0,4.9,17.5,78.5,297.84,234.15
2016,7,22,19,0,228.0,23.0,4.8,17.0,38.0,190.18,82.56
2016,7,22,19,15,114.0,11.5,4.7,16.5,19.0,71.97,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,9.55,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,17.28,0.55
2016,7,23,5,45,351.0,30.5,3.1,15.5,74.5,24.51,14.84
2016,7,23,6,0,471.0,40.0,3.1,16.0,114.0,31.5,21.8
2016,7,23,6,15,542.0,46.5,2.95,16.5,162.0,35.62,25.79
2016,7,23,6,30,613.0,53.0,2.8,17.0,210.0,39.65,29.5
2016,7,23,6,45,663.5,57.5,2.65,17.5,261.5,45.82,34.96
2016,7,23,7,0,714.0,62.0,2.5,18.0,313.0,48.29,37.03
2016,7,23,7,15,746.5,66.0,2.5,18.5,365.0,50.19,38.52
2016,7,23,7,30,779.0,70.0,2.5,19.0,417.0,52.02,39.91
2016,7,23,7,45,805.0,72.5,2.5,20.0,468.5,52.62,40.11
2016,7,23,8,0,831.0,75.0,2.5,21.0,520.0,62.37,48.16
2016,7,23,8,15,848.5,77.0,2.55,21.5,568.5,67.58,52.31
2016,7,23,8,30,866.0,79.0,2.6,22.0,617.0,116.85,61.14
2016,7,23,8,45,880.0,81.0,2.65,22.5,662.0,167.86,92.2
2016,7,23,9,0,894.0,83.0,2.7,23.0,707.0,220.51,132.34
2016,7,23,9,15,904.5,85.0,2.8,23.5,747.5,273.82,176.97
2016,7,23,9,30,915.0,87.0,2.9,24.0,788.0,328.03,223.69
2016,7,23,9,45,924.0,87.5,3.0,25.0,823.5,381.3,269.22
2016,7,23,10,0,933.0,88.0,3.1,26.0,859.0,434.86,314.02
2016,7,23,10,15,939.0,89.0,3.2,26.0,888.0,487.57,358.34
2016,7,23,10,30,945.0,90.0,3.3,26.0,917.0,539.85,401.24
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.5,590.13,440.87
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,639.22,478.5
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.5,686.34,514.77
2016,7,23,11,30,955.0,95.0,3.9,27.0,991.0,731.96,549.27
2016,7,23,11,45,954.5,96.5,4.05,27.0,998.0,774.26,580.03
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,814.47,607.99
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,851.93,633.99
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,887.02,658.35
2016,7,23,12,45,951.5,99.5,4.65,27.0,998.5,917.55,679.86
2016,7,23,13,0,948.0,101.0,4.8,27.0,991.0,945.22,699.69
2016,7,23,13,15,945.5,100.5,4.9,27.0,976.5,968.89,716.55
2016,7,23,13,30,943.0,100.0,5.0,27.0,962.0,989.44,731.46
2016,7,23,13,45,940.0,98.5,5.1,27.0,940.5,1005.29,743.37
2016,7,23,14,0,937.0,97.0,5.2,27.0,919.0,1017.81,753.21
2016,7,23,14,15,931.5,96.0,5.2,26.5,890.5,1025.04,760.46
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,1028.88,765.63
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,1026.78,765.83
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,1021.31,763.93
2016,7,23,15,15,900.5,90.5,5.3,25.5,752.0,1009.58,759.08
2016,7,23,15,30,890.0,89.0,5.3,25.0,712.0,994.69,752.2
2016,7,23,15,45,876.0,87.0,5.3,24.5,667.0,972.74,740.5
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,948.01,726.84
2016,7,23,16,15,844.5,82.5,5.2,23.5,573.5,916.73,707.82
2016,7,23,16,30,827.0,80.0,5.1,23.0,525.0,892.66,693.82
2016,7,23,16,45,648.5,108.0,5.1,23.0,435.5,753.95,595.31
2016,7,23,17,0,470.0,136.0,5.1,23.0,346.0,607.14,487.07
2016,7,23,17,15,445.0,124.0,5.05,22.0,303.5,559.86,454.06
2016,7,23,17,30,420.0,112.0,5.0,21.0,261.0,512.61,419.48
2016,7,23,17,45,513.5,84.5,5.0,20.5,237.5,545.05,447.28
2016,7,23,18,0,607.0,57.0,5.0,20.0,214.0,562.97,461.18
2016,7,23,18,15,534.0,50.0,4.9,19.5,165.5,479.14,392.85
2016,7,23,18,30,461.0,43.0,4.8,19.0,117.0,399.88,324.54
2016,7,23,18,45,337.0,33.0,4.7,18.5,76.5,290.3,226.26
2016,7,23,19,0,213.0,23.0,4.6,18.0,36.0,179.97,66.49
2016,7,23,19,15,106.5,11.5,4.5,17.5,18.0,67.81,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,3.1,14.0,16.5,9.55,0.0
2016,7,24,5,30,195.0,21.0,3.1,14.0,33.0,17.33,0.0
2016,7,24,5,45,315.0,32.0,3.15,14.5,71.5,25.89,15.97
2016,7,24,6,0,435.0,43.0,3.2,15.0,110.0,34.14,24.17
2016,7,24,6,15,509.5,50.0,3.05,15.5,157.5,38.51,28.43
2016,7,24,6,30,584.0,57.0,2.9,16.0,205.0,42.8,32.41
2016,7,24,6,45,633.5,62.5,2.8,16.5,256.0,45.67,34.97
2016,7,24,7,0,683.0,68.0,2.7,17.0,307.0,53.09,41.42
2016,7,24,7,15,718.0,72.5,2.65,17.5,359.0,55.17,43.06
2016,7,24,7,30,753.0,77.0,2.6,18.0,411.0,57.17,44.58
2016,7,24,7,45,779.0,80.0,2.6,19.0,462.0,57.89,44.85
2016,7,24,8,0,805.0,83.0,2.6,20.0,513.0,58.56,45.09
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.5,61.17,47.07
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,119.69,64.97
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,169.95,95.21
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,222.05,134.73
2016,7,24,9,15,887.0,93.5,2.7,22.0,742.0,274.32,178.79
2016,7,24,9,30,898.0,95.0,2.7,22.0,783.0,327.53,225.16
2016,7,24,9,45,907.0,96.5,2.75,22.5,818.0,380.8,271.31
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,434.4,316.92
2016,7,24,10,15,922.5,99.0,2.85,23.5,882.5,486.63,360.39
2016,7,24,10,30,929.0,100.0,2.9,24.0,912.0,538.51,402.3
2016,7,24,10,45,934.0,100.5,3.0,24.5,934.5,588.63,441.82
2016,7,24,11,0,939.0,101.0,3.1,25.0,957.0,637.82,479.52
2016,7,24,11,15,942.0,102.0,3.2,25.0,972.5,685.05,515.79
2016,7,24,11,30,945.0,103.0,3.3,25.0,988.0,730.83,550.28
2016,7,24,11,45,946.5,103.0,3.4,25.0,995.5,773.05,581.15
2016,7,24,12,0,948.0,103.0,3.5,25.0,1003.0,813.33,609.0
2016,7,24,12,15,948.0,103.0,3.65,25.0,1003.0,850.32,634.75
2016,7,24,12,30,948.0,103.0,3.8,25.0,1003.0,884.92,658.87
2016,7,24,12,45,945.0,103.5,4.0,25.5,995.0,914.88,678.78
2016,7,24,13,0,942.0,104.0,4.2,26.0,987.0,941.99,696.77
2016,7,24,13,15,939.0,103.5,4.35,25.5,972.0,965.15,714.68
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,985.19,730.69
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,999.64,742.05
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,1010.76,751.46
2016,7,24,14,15,918.5,101.0,4.85,25.0,883.0,1017.01,756.94
2016,7,24,14,30,912.0,100.0,4.9,25.0,854.0,1019.87,760.33
2016,7,24,14,45,902.5,99.0,5.0,25.0,818.5,1016.4,760.03
2016,7,24,15,0,893.0,98.0,5.1,25.0,783.0,1009.62,757.65
2016,7,24,15,15,881.5,96.0,5.1,24.5,742.5,996.49,751.81
2016,7,24,15,30,870.0,94.0,5.1,24.0,702.0,980.24,743.93
2016,7,24,15,45,854.0,92.5,5.1,23.5,656.5,957.23,731.41
2016,7,24,16,0,838.0,91.0,5.1,23.0,611.0,931.57,716.99
2016,7,24,16,15,818.5,88.0,5.05,22.5,562.5,908.07,703.69
2016,7,24,16,30,799.0,85.0,5.0,22.0,514.0,872.4,681.53
2016,7,24,16,45,593.5,118.5,4.95,22.0,419.5,716.34,569.22
2016,7,24,17,0,388.0,152.0,4.9,22.0,325.0,554.16,446.09
2016,7,24,17,15,364.5,137.5,4.85,21.0,284.0,507.69,413.16
2016,7,24,17,30,341.0,123.0,4.8,20.0,243.0,461.32,378.71
2016,7,24,17,45,459.5,91.0,4.75,19.5,224.5,504.42,416.22
2016,7,24,18,0,578.0,59.0,4.7,19.0,206.0,543.36,446.84
2016,7,24,18,15,504.5,51.0,4.6,18.5,158.5,458.97,377.61
2016,7,24,18,30,431.0,43.0,4.5,18.0,111.0,379.3,308.52
2016,7,24,18,45,314.5,32.0,4.45,17.5,72.5,274.75,213.76
2016,7,24,19,0,198.0,21.0,4.4,17.0,34.0,168.14,49.38
2016,7,24,19,15,99.0,10.5,4.3,16.5,17.0,62.75,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.1,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.45,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,25.49,15.52
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,34.18,24.17
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,39.81,29.62
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,45.25,34.72
2016,7,25,6,45,290.5,91.0,2.8,15.5,164.0,65.37,52.57
2016,7,25,7,0,16.0,122.0,2.7,16.0,127.0,101.15,83.84
2016,7,25,7,15,32.5,147.0,2.6,16.5,160.5,115.13,95.59
2016,7,25,7,30,49.0,172.0,2.5,17.0,194.0,132.47,110.02
2016,7,25,7,45,82.0,199.5,2.45,17.5,241.5,150.95,125.18
2016,7,25,8,0,115.0,227.0,2.4,18.0,289.0,159.61,131.79
2016,7,25,8,15,188.5,245.0,2.4,18.5,357.0,170.9,140.56
2016,7,25,8,30,262.0,263.0,2.4,19.0,425.0,190.55,141.05
2016,7,25,8,45,556.5,183.5,2.45,19.5,560.0,181.38,117.81
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,224.39,138.52
2016,7,25,9,15,863.0,106.0,2.5,20.5,736.0,276.11,181.8
2016,7,25,9,30,875.0,108.0,2.5,21.0,777.0,328.89,227.32
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,381.74,273.01
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,434.81,318.03
2016,7,25,10,15,897.0,115.5,2.55,22.0,876.0,486.56,361.69
2016,7,25,10,30,904.0,117.0,2.6,22.0,905.0,538.04,404.06
2016,7,25,10,45,909.0,117.5,2.65,22.5,927.5,587.22,442.82
2016,7,25,11,0,914.0,118.0,2.7,23.0,950.0,635.52,479.78
2016,7,25,11,15,917.5,118.5,2.7,23.0,965.5,681.81,515.03
2016,7,25,11,30,921.0,119.0,2.7,23.0,981.0,726.75,548.48
2016,7,25,11,45,924.5,118.5,2.75,23.5,989.5,769.32,578.75
2016,7,25,12,0,928.0,118.0,2.8,24.0,998.0,810.15,605.5
2016,7,25,12,15,928.0,118.0,2.85,24.0,998.5,846.74,630.33
2016,7,25,12,30,928.0,118.0,2.9,24.0,999.0,881.03,653.54
2016,7,25,12,45,928.0,117.0,2.95,24.5,992.0,911.92,673.13
2016,7,25,13,0,928.0,116.0,3.0,25.0,985.0,940.13,690.89
2016,7,25,13,15,925.0,115.5,3.05,25.0,970.0,963.25,706.66
2016,7,25,13,30,922.0,115.0,3.1,25.0,955.0,983.29,720.52
2016,7,25,13,45,920.5,112.0,3.2,25.0,933.5,999.08,732.12
2016,7,25,14,0,919.0,109.0,3.3,25.0,912.0,1011.57,741.73
2016,7,25,14,15,912.5,108.0,3.35,24.5,883.0,1017.92,748.57
2016,7,25,14,30,906.0,107.0,3.4,24.0,854.0,1020.91,753.41
2016,7,25,14,45,901.0,103.5,3.45,24.0,820.0,1019.29,753.93
2016,7,25,15,0,896.0,100.0,3.5,24.0,786.0,1014.27,752.38
2016,7,25,15,15,884.5,98.0,3.45,23.5,745.5,1001.18,746.35
2016,7,25,15,30,873.0,96.0,3.4,23.0,705.0,984.97,738.36
2016,7,25,15,45,862.0,92.0,3.4,23.0,660.5,963.87,726.1
2016,7,25,16,0,851.0,88.0,3.4,23.0,616.0,939.87,711.9
2016,7,25,16,15,832.0,85.5,3.35,22.5,567.0,917.13,699.58
2016,7,25,16,30,813.0,83.0,3.3,22.0,518.0,882.29,678.71
2016,7,25,16,45,625.5,112.0,3.25,22.0,427.0,737.08,577.3
2016,7,25,17,0,438.0,141.0,3.2,22.0,336.0,584.56,465.79
2016,7,25,17,15,413.5,128.0,3.15,21.0,293.5,537.49,433.46
2016,7,25,17,30,389.0,115.0,3.1,20.0,251.0,490.48,399.36
2016,7,25,17,45,497.5,85.5,3.05,19.5,230.0,532.56,434.73
2016,7,25,18,0,606.0,56.0,3.0,19.0,209.0,559.81,455.24
2016,7,25,18,15,532.5,48.5,2.9,18.5,161.0,475.12,386.91
2016,7,25,18,30,459.0,41.0,2.8,18.0,113.0,395.18,318.71
2016,7,25,18,45,340.5,30.5,2.75,17.5,73.0,289.02,222.59
2016,7,25,19,0,222.0,20.0,2.7,17.0,33.0,179.77,36.15
2016,7,25,19,15,111.0,10.0,2.6,16.5,16.5,68.62,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.5,0.75,14.5,14.5,8.64,0.0
2016,7,26,5,30,187.0,19.0,0.8,15.0,29.0,15.6,0.0
2016,7,26,5,45,303.5,30.5,0.85,15.5,67.0,24.68,14.69
2016,7,26,6,0,420.0,42.0,0.9,16.0,105.0,33.4,23.4
2016,7,26,6,15,494.5,50.0,0.85,16.5,152.5,38.63,28.43
2016,7,26,6,30,569.0,58.0,0.8,17.0,200.0,43.71,33.11
2016,7,26,6,45,618.0,64.5,0.8,17.5,250.5,47.3,36.29
2016,7,26,7,0,667.0,71.0,0.8,18.0,301.0,50.74,39.21
2016,7,26,7,15,702.5,75.5,0.8,18.5,353.0,52.47,40.55
2016,7,26,7,30,738.0,80.0,0.8,19.0,405.0,59.52,46.46
2016,7,26,7,45,550.5,138.5,0.85,20.0,397.5,92.51,74.36
2016,7,26,8,0,363.0,197.0,0.9,21.0,390.0,134.92,109.38
2016,7,26,8,15,365.0,218.0,0.9,21.5,427.5,145.94,117.8
2016,7,26,8,30,367.0,239.0,0.9,22.0,465.0,182.19,129.27
2016,7,26,8,45,611.0,170.0,0.95,23.0,579.0,176.91,109.98
2016,7,26,9,0,855.0,101.0,1.0,24.0,693.0,221.38,132.97
2016,7,26,9,15,866.5,103.0,1.05,24.5,733.5,273.22,175.16
2016,7,26,9,30,878.0,105.0,1.1,25.0,774.0,326.05,219.46
2016,7,26,9,45,885.5,107.5,1.15,26.0,809.0,378.73,263.2
2016,7,26,10,0,893.0,110.0,1.2,27.0,844.0,431.61,306.08
2016,7,26,10,15,900.0,111.0,1.3,27.5,873.0,483.15,347.58
2016,7,26,10,30,907.0,112.0,1.4,28.0,902.0,534.41,387.67
2016,7,26,10,45,911.5,113.0,1.5,28.5,924.5,583.85,425.3
2016,7,26,11,0,916.0,114.0,1.6,29.0,947.0,632.37,461.2
2016,7,26,11,15,919.5,114.5,1.75,29.0,962.0,678.77,495.97
2016,7,26,11,30,923.0,115.0,1.9,29.0,977.0,723.78,529.14
2016,7,26,11,45,925.0,115.0,2.1,29.0,985.0,765.77,560.05
2016,7,26,12,0,927.0,115.0,2.3,29.0,993.0,805.9,587.7
2016,7,26,12,15,927.0,115.0,2.4,29.0,993.5,842.45,612.2
2016,7,26,12,30,927.0,115.0,2.5,29.0,994.0,876.67,635.15
2016,7,26,12,45,921.5,117.0,2.65,29.0,985.0,905.54,654.99
2016,7,26,13,0,916.0,119.0,2.8,29.0,976.0,931.53,673.06
2016,7,26,13,15,913.0,118.5,2.9,29.0,961.0,954.45,688.84
2016,7,26,13,30,910.0,118.0,3.0,29.0,946.0,974.32,702.76
2016,7,26,13,45,907.0,116.0,3.1,29.0,924.5,989.55,713.83
2016,7,26,14,0,904.0,114.0,3.2,29.0,903.0,1001.53,722.97
2016,7,26,14,15,897.0,113.0,3.2,28.5,874.0,1007.35,728.98
2016,7,26,14,30,890.0,112.0,3.2,28.0,845.0,1009.83,733.04
2016,7,26,14,45,882.5,109.5,3.25,28.0,810.0,1006.88,732.7
2016,7,26,15,0,875.0,107.0,3.3,28.0,775.0,1000.62,730.39
2016,7,26,15,15,863.0,104.5,3.25,27.5,734.5,986.67,723.87
2016,7,26,15,30,851.0,102.0,3.2,27.0,694.0,969.64,715.47
2016,7,26,15,45,837.0,99.0,3.2,27.0,649.5,957.38,709.27
2016,7,26,16,0,823.0,96.0,3.2,27.0,605.0,932.04,694.35
2016,7,26,16,15,803.0,93.0,3.15,26.5,556.0,898.39,674.84
2016,7,26,16,30,783.0,90.0,3.1,26.0,507.0,862.56,653.63
2016,7,26,16,45,577.5,121.5,3.05,26.0,412.5,704.47,544.36
2016,7,26,17,0,372.0,153.0,3.0,26.0,318.0,540.8,424.3
2016,7,26,17,15,347.5,138.5,2.9,25.0,277.5,476.03,378.98
2016,7,26,17,30,323.0,124.0,2.8,24.0,237.0,430.37,345.81
2016,7,26,17,45,441.5,92.0,2.7,23.5,219.0,491.0,395.19
2016,7,26,18,0,560.0,60.0,2.6,23.0,201.0,530.1,424.75
2016,7,26,18,15,486.0,51.5,2.5,22.0,153.5,445.48,357.76
2016,7,26,18,30,412.0,43.0,2.4,21.0,106.0,365.65,290.96
2016,7,26,18,45,296.5,31.0,2.3,20.5,68.0,261.75,197.6
2016,7,26,19,0,181.0,19.0,2.2,20.0,30.0,153.55,11.52
2016,7,26,19,15,90.5,9.5,2.1,19.5,15.0,57.06,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,8.0,1.2,16.0,10.0,7.28,0.0
2016,7,27,5,30,89.0,16.0,1.2,16.0,20.0,12.56,0.0
2016,7,27,5,45,180.5,32.0,1.25,16.5,54.0,24.88,14.61
2016,7,27,6,0,272.0,48.0,1.3,17.0,88.0,36.85,26.22
2016,7,27,6,15,341.5,60.5,1.25,17.5,131.0,45.72,34.45
2016,7,27,6,30,411.0,73.0,1.2,18.0,174.0,54.29,42.19
2016,7,27,6,45,467.0,81.5,1.2,18.5,222.0,60.42,47.6
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,64.79,51.28
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,68.04,53.88
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,71.09,56.23
2016,7,27,7,45,634.5,109.5,1.3,21.0,417.5,71.73,56.36
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,72.31,56.42
2016,7,27,8,15,691.0,118.5,1.4,22.5,514.0,72.71,56.44
2016,7,27,8,30,714.0,123.0,1.4,23.0,561.0,113.87,65.29
2016,7,27,8,45,735.0,125.0,1.45,23.5,605.5,166.14,96.8
2016,7,27,9,0,756.0,127.0,1.5,24.0,650.0,213.08,131.01
2016,7,27,9,15,769.5,130.0,1.55,24.5,689.5,261.49,170.27
2016,7,27,9,30,783.0,133.0,1.6,25.0,729.0,311.32,211.98
2016,7,27,9,45,775.0,145.5,1.65,25.5,758.0,362.43,255.16
2016,7,27,10,0,767.0,158.0,1.7,26.0,787.0,412.48,296.58
2016,7,27,10,15,775.5,160.0,1.8,26.5,815.5,460.41,335.32
2016,7,27,10,30,784.0,162.0,1.9,27.0,844.0,508.52,373.17
2016,7,27,10,45,794.5,161.0,2.0,27.5,867.5,555.3,409.09
2016,7,27,11,0,805.0,160.0,2.1,28.0,891.0,602.0,443.99
2016,7,27,11,15,809.0,161.0,2.2,28.0,906.0,645.96,477.01
2016,7,27,11,30,813.0,162.0,2.3,28.0,921.0,688.9,508.69
2016,7,27,11,45,820.0,159.5,2.4,28.0,930.5,729.81,538.52
2016,7,27,12,0,827.0,157.0,2.5,28.0,940.0,769.45,567.07
2016,7,27,12,15,827.0,157.0,2.6,28.0,940.0,804.32,590.95
2016,7,27,12,30,827.0,157.0,2.7,28.0,940.0,837.11,613.28
2016,7,27,12,45,839.5,148.0,2.8,28.0,937.5,862.27,630.55
2016,7,27,13,0,852.0,139.0,2.9,28.0,935.0,892.56,651.32
2016,7,27,13,15,848.5,138.5,2.95,28.0,920.5,913.88,665.82
2016,7,27,13,30,845.0,138.0,3.0,28.0,906.0,932.33,678.59
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.5,946.79,689.6
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,958.16,698.73
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,962.6,703.83
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,963.88,707.05
2016,7,27,14,45,692.0,186.5,3.35,26.5,739.0,919.02,680.09
2016,7,27,15,0,556.0,246.0,3.4,26.0,670.0,846.55,632.51
2016,7,27,15,15,673.5,179.5,3.35,25.5,666.5,900.38,673.78
2016,7,27,15,30,791.0,113.0,3.3,25.0,663.0,933.24,698.2
2016,7,27,15,45,780.0,108.0,3.3,25.0,620.0,911.91,685.23
2016,7,27,16,0,769.0,103.0,3.3,25.0,577.0,887.84,670.83
2016,7,27,16,15,747.5,99.5,3.25,24.5,529.5,853.05,649.94
2016,7,27,16,30,726.0,96.0,3.2,24.0,482.0,816.27,627.44
2016,7,27,16,45,521.0,129.0,3.15,23.5,392.0,652.6,512.62
2016,7,27,17,0,316.0,162.0,3.1,23.0,302.0,484.28,386.14
2016,7,27,17,15,300.0,143.5,3.05,22.5,262.5,442.1,356.07
2016,7,27,17,30,284.0,125.0,3.0,22.0,223.0,399.69,324.27
2016,7,27,17,45,402.0,92.0,2.95,21.5,206.0,459.65,374.08
2016,7,27,18,0,520.0,59.0,2.9,21.0,189.0,498.27,404.37
2016,7,27,18,15,447.0,50.5,2.8,20.5,143.5,416.03,337.16
2016,7,27,18,30,374.0,42.0,2.7,20.0,98.0,338.64,270.91
2016,7,27,18,45,269.0,30.0,2.65,19.5,62.5,243.18,183.06
2016,7,27,19,0,164.0,18.0,2.6,19.0,27.0,141.31,0.0
2016,7,27,19,15,82.0,9.0,2.5,18.5,13.5,51.96,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.37,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,12.33,0.0
2016,7,28,5,45,15.5,31.5,1.7,14.5,33.5,26.83,16.15
2016,7,28,6,0,31.0,49.0,1.7,15.0,53.0,40.94,29.94
2016,7,28,6,15,43.5,69.0,1.65,15.5,78.0,56.56,44.22
2016,7,28,6,30,56.0,89.0,1.6,16.0,103.0,71.94,58.04
2016,7,28,6,45,65.0,110.0,1.6,16.5,130.0,87.68,71.88
2016,7,28,7,0,74.0,131.0,1.6,17.0,157.0,103.14,85.15
2016,7,28,7,15,122.0,154.5,1.55,17.5,204.5,115.02,95.04
2016,7,28,7,30,170.0,178.0,1.5,18.0,252.0,130.44,107.74
2016,7,28,7,45,173.0,201.5,1.45,18.5,284.5,145.0,119.47
2016,7,28,8,0,176.0,225.0,1.4,19.0,317.0,159.0,130.53
2016,7,28,8,15,493.0,155.0,1.45,19.5,449.0,98.01,78.56
2016,7,28,8,30,810.0,85.0,1.5,20.0,581.0,108.64,59.66
2016,7,28,8,45,824.0,87.5,1.55,21.0,624.5,157.3,87.32
2016,7,28,9,0,838.0,90.0,1.6,22.0,668.0,207.61,124.4
2016,7,28,9,15,849.5,92.0,1.7,22.5,707.5,258.48,166.38
2016,7,28,9,30,861.0,94.0,1.8,23.0,747.0,310.36,210.76
2016,7,28,9,45,870.5,94.5,1.9,23.5,781.5,361.3,254.64
2016,7,28,10,0,880.0,95.0,2.0,24.0,816.0,412.62,298.17
2016,7,28,10,15,886.0,96.5,2.1,24.0,844.5,463.36,340.93
2016,7,28,10,30,892.0,98.0,2.2,24.0,873.0,513.75,382.38
2016,7,28,10,45,895.0,99.5,2.3,24.5,894.0,561.98,420.42
2016,7,28,11,0,898.0,101.0,2.4,25.0,915.0,609.19,456.61
2016,7,28,11,15,901.0,101.5,2.45,25.0,929.5,654.37,491.12
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,698.15,523.87
2016,7,28,11,45,903.5,103.5,2.65,25.5,951.0,738.72,553.01
2016,7,28,12,0,903.0,105.0,2.8,26.0,958.0,777.32,578.78
2016,7,28,12,15,902.5,105.0,2.85,26.0,957.5,812.48,602.66
2016,7,28,12,30,902.0,105.0,2.9,26.0,957.0,845.32,624.92
2016,7,28,12,45,895.0,108.0,2.95,26.0,947.5,872.93,643.66
2016,7,28,13,0,888.0,111.0,3.0,26.0,938.0,897.69,660.54
2016,7,28,13,15,884.5,110.5,3.0,25.5,923.5,919.31,676.39
2016,7,28,13,30,881.0,110.0,3.0,25.0,909.0,937.94,690.4
2016,7,28,13,45,876.5,108.5,3.05,25.0,887.5,951.55,700.24
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,961.98,708.15
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,967.28,713.85
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,969.35,717.62
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,965.15,715.99
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,957.77,712.44
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,944.34,706.36
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,927.97,698.4
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,915.34,691.71
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,890.05,676.36
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,856.96,656.58
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,821.83,635.14
2016,7,28,16,45,538.5,122.5,3.0,22.0,392.5,669.3,527.34
2016,7,28,17,0,331.0,159.0,3.0,22.0,304.0,493.48,394.77
2016,7,28,17,15,318.5,139.5,3.0,21.5,264.5,452.43,365.84
2016,7,28,17,30,306.0,120.0,3.0,21.0,225.0,410.78,334.78
2016,7,28,17,45,415.0,88.5,3.0,20.5,205.5,464.82,379.87
2016,7,28,18,0,524.0,57.0,3.0,20.0,186.0,498.06,405.86
2016,7,28,18,15,451.5,48.5,2.85,19.5,141.0,416.14,338.51
2016,7,28,18,30,379.0,40.0,2.7,19.0,96.0,339.14,272.03
2016,7,28,18,45,269.0,28.5,2.55,18.5,60.5,241.19,180.55
2016,7,28,19,0,159.0,17.0,2.4,18.0,25.0,136.0,0.0
2016,7,28,19,15,79.5,8.5,2.25,17.5,12.5,50.07,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,50.0,7.5,2.1,15.0,10.0,6.82,0.0
2016,7,29,5,30,100.0,15.0,2.1,15.0,20.0,11.8,0.0
2016,7,29,5,45,192.5,29.5,2.15,15.5,53.0,22.99,12.77
2016,7,29,6,0,285.0,44.0,2.2,16.0,86.0,33.87,23.66
2016,7,29,6,15,356.5,55.5,2.15,16.5,128.5,42.08,31.36
2016,7,29,6,30,428.0,67.0,2.1,17.0,171.0,50.98,39.43
2016,7,29,6,45,264.0,99.5,2.05,17.5,168.5,75.19,60.73
2016,7,29,7,0,100.0,132.0,2.0,18.0,166.0,99.87,82.04
2016,7,29,7,15,126.5,155.0,1.95,18.5,205.0,115.3,94.97
2016,7,29,7,30,153.0,178.0,1.9,19.0,244.0,130.26,107.26
2016,7,29,7,45,208.5,195.5,1.9,19.5,298.0,141.85,116.48
2016,7,29,8,0,264.0,213.0,1.9,20.0,352.0,143.6,117.31
2016,7,29,8,15,490.0,164.5,1.95,20.5,453.0,103.97,83.39
2016,7,29,8,30,716.0,116.0,2.0,21.0,554.0,106.32,60.84
2016,7,29,8,45,737.5,118.0,2.05,21.5,598.5,158.3,91.76
2016,7,29,9,0,759.0,120.0,2.1,22.0,643.0,205.5,126.23
2016,7,29,9,15,772.5,122.5,2.1,22.5,682.0,253.76,165.74
2016,7,29,9,30,786.0,125.0,2.1,23.0,721.0,303.42,207.87
2016,7,29,9,45,805.5,122.5,2.15,23.5,758.0,352.5,249.69
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,408.84,296.37
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,457.75,337.4
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,506.51,377.35
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,553.98,414.76
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,601.09,450.89
2016,7,29,11,15,864.0,120.5,2.55,25.0,913.5,645.48,484.85
2016,7,29,11,30,868.0,121.0,2.6,25.0,929.0,688.65,517.21
2016,7,29,11,45,873.5,119.0,2.65,25.5,938.0,729.42,546.27
2016,7,29,12,0,879.0,117.0,2.7,26.0,947.0,768.67,572.42
2016,7,29,12,15,879.5,117.0,2.75,26.0,947.0,804.01,596.43
2016,7,29,12,30,880.0,117.0,2.8,26.0,947.0,837.18,618.92
2016,7,29,12,45,884.5,113.0,2.9,26.0,942.0,867.76,639.98
2016,7,29,13,0,889.0,109.0,3.0,26.0,937.0,895.89,659.44
2016,7,29,13,15,886.0,108.5,3.05,25.5,922.5,917.97,675.92
2016,7,29,13,30,883.0,108.0,3.1,25.0,908.0,937.08,690.62
2016,7,29,13,45,880.5,106.0,3.2,25.0,887.0,952.09,701.76
2016,7,29,14,0,878.0,104.0,3.3,25.0,866.0,963.93,710.96
2016,7,29,14,15,871.5,102.5,3.3,25.0,838.0,969.21,715.26
2016,7,29,14,30,865.0,101.0,3.3,25.0,810.0,971.22,717.59
2016,7,29,14,45,857.5,99.0,3.3,25.0,776.5,968.45,716.93
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,962.48,714.32
2016,7,29,15,15,839.0,95.0,3.25,24.5,703.5,949.93,708.49
2016,7,29,15,30,828.0,93.0,3.2,24.0,664.0,934.4,700.79
2016,7,29,15,45,813.0,90.5,3.2,23.5,620.5,911.53,688.5
2016,7,29,16,0,798.0,88.0,3.2,23.0,577.0,895.89,681.17
2016,7,29,16,15,779.0,85.0,3.15,22.5,530.0,863.51,661.83
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,829.02,640.87
2016,7,29,16,45,733.0,79.0,3.1,22.0,433.5,785.43,612.13
2016,7,29,17,0,706.0,76.0,3.1,22.0,384.0,740.61,581.98
2016,7,29,17,15,671.0,71.5,3.05,21.5,334.0,686.16,544.77
2016,7,29,17,30,636.0,67.0,3.0,21.0,284.0,636.55,509.95
2016,7,29,17,45,583.5,61.5,2.95,20.5,234.5,567.9,459.04
2016,7,29,18,0,531.0,56.0,2.9,20.0,185.0,501.36,407.52
2016,7,29,18,15,457.5,47.5,2.7,19.5,140.0,418.55,339.94
2016,7,29,18,30,384.0,39.0,2.5,19.0,95.0,340.78,272.67
2016,7,29,18,45,269.0,27.5,2.4,18.5,59.5,239.77,177.39
2016,7,29,19,0,154.0,16.0,2.3,18.0,24.0,130.65,0.0
2016,7,29,19,15,77.0,8.0,2.15,17.5,12.0,48.18,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,1.95,14.0,11.0,10.01,0.0
2016,7,30,5,30,0.0,22.0,2.0,14.0,22.0,18.4,0.0
2016,7,30,5,45,198.0,30.0,2.15,14.5,58.0,23.43,12.95
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,30.15,20.51
2016,7,30,6,15,471.0,46.0,2.3,15.5,139.5,35.49,25.68
2016,7,30,6,30,546.0,54.0,2.3,16.0,185.0,40.67,30.49
2016,7,30,6,45,273.5,82.5,2.3,16.5,148.0,59.47,47.16
2016,7,30,7,0,1.0,111.0,2.3,17.0,111.0,92.87,76.31
2016,7,30,7,15,2.5,126.0,2.25,17.5,127.0,105.21,86.67
2016,7,30,7,30,4.0,141.0,2.2,18.0,143.0,117.46,96.77
2016,7,30,7,45,8.0,159.5,2.2,18.5,164.0,132.11,108.75
2016,7,30,8,0,12.0,178.0,2.2,19.0,185.0,146.62,120.42
2016,7,30,8,15,55.0,222.0,2.2,19.5,255.5,166.84,136.69
2016,7,30,8,30,98.0,266.0,2.2,20.0,326.0,201.68,154.86
2016,7,30,8,45,197.5,281.0,2.25,21.0,413.0,221.67,163.97
2016,7,30,9,0,297.0,296.0,2.3,22.0,500.0,252.46,182.07
2016,7,30,9,15,327.0,308.0,2.35,22.0,545.0,288.48,209.28
2016,7,30,9,30,357.0,320.0,2.4,22.0,590.0,327.9,240.03
2016,7,30,9,45,624.5,207.0,2.5,22.5,706.0,349.01,252.08
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,413.58,300.65
2016,7,30,10,15,898.5,95.5,2.65,23.5,851.0,465.27,343.83
2016,7,30,10,30,905.0,97.0,2.7,24.0,880.0,516.65,385.55
2016,7,30,10,45,910.5,97.5,2.8,24.5,902.5,566.17,424.82
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,614.85,462.35
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,660.93,497.77
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,705.57,531.39
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,747.45,562.17
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,787.45,589.63
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,823.82,614.2
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,857.84,637.07
2016,7,30,12,45,916.5,104.0,3.1,25.0,962.0,885.91,655.87
2016,7,30,13,0,907.0,109.0,3.1,25.0,952.0,910.97,672.68
2016,7,30,13,15,904.5,108.5,3.05,24.5,937.5,933.99,689.17
2016,7,30,13,30,902.0,108.0,3.0,24.0,923.0,953.99,703.74
2016,7,30,13,45,900.0,105.5,3.0,24.0,902.0,969.33,714.35
2016,7,30,14,0,898.0,103.0,3.0,24.0,881.0,981.44,722.98
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.0,987.97,729.1
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,991.19,733.23
2016,7,30,14,45,881.5,97.5,2.9,23.0,791.5,989.82,733.52
2016,7,30,15,0,877.0,94.0,2.9,23.0,758.0,985.11,731.79
2016,7,30,15,15,866.5,92.0,2.85,22.5,718.5,972.93,726.24
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,957.67,718.78
2016,7,30,15,45,847.0,85.5,2.8,22.0,636.0,937.89,707.39
2016,7,30,16,0,838.0,81.0,2.8,22.0,593.0,915.16,694.06
2016,7,30,16,15,819.5,78.5,2.85,21.5,545.0,883.22,676.01
2016,7,30,16,30,801.0,76.0,2.9,21.0,497.0,858.46,662.76
2016,7,30,16,45,782.5,71.5,2.95,21.0,447.5,819.61,637.93
2016,7,30,17,0,764.0,67.0,3.0,21.0,398.0,779.01,611.38
2016,7,30,17,15,730.5,63.0,3.0,20.0,346.5,724.87,576.1
2016,7,30,17,30,697.0,59.0,3.0,19.0,295.0,670.47,539.16
2016,7,30,17,45,654.5,53.5,3.05,18.5,245.0,607.12,492.72
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,544.9,444.7
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.0,467.41,381.56
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,390.08,314.12
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,286.43,211.34
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,173.53,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,68.56,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
