Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,4.0,2.45,13.5,4.0,3.64,0.0
2016,7,31,5,30,0.0,8.0,2.5,14.0,8.0,7.28,0.0
2016,7,31,5,45,0.0,22.0,2.65,14.5,22.0,19.39,9.53
2016,7,31,6,0,0.0,36.0,2.8,15.0,36.0,31.48,21.61
2016,7,31,6,15,0.0,53.5,2.75,15.5,53.5,46.08,34.95
2016,7,31,6,30,0.0,71.0,2.7,16.0,71.0,60.55,48.0
2016,7,31,6,45,0.0,89.5,2.65,16.5,89.5,75.65,61.37
2016,7,31,7,0,0.0,108.0,2.6,17.0,108.0,90.63,74.34
2016,7,31,7,15,22.5,136.5,2.45,17.0,146.5,112.7,93.36
2016,7,31,7,30,45.0,165.0,2.3,17.0,185.0,127.71,105.99
2016,7,31,7,45,31.5,175.0,2.2,17.5,190.0,135.44,112.01
2016,7,31,8,0,18.0,185.0,2.1,18.0,195.0,151.48,124.99
2016,7,31,8,15,75.0,227.0,2.0,18.5,272.0,169.87,139.71
2016,7,31,8,30,132.0,269.0,1.9,19.0,349.0,193.76,148.22
2016,7,31,8,45,111.0,287.5,1.85,19.5,358.5,226.46,172.08
2016,7,31,9,0,90.0,306.0,1.8,20.0,368.0,246.11,187.04
2016,7,31,9,15,95.5,327.0,1.8,20.5,396.5,270.96,205.4
2016,7,31,9,30,101.0,348.0,1.8,21.0,425.0,296.73,224.55
2016,7,31,9,45,251.0,341.0,1.8,21.5,543.0,332.02,247.56
2016,7,31,10,0,401.0,334.0,1.8,22.0,661.0,395.39,293.33
2016,7,31,10,15,639.0,225.5,1.8,22.0,768.0,442.35,328.52
2016,7,31,10,30,877.0,117.0,1.8,22.0,875.0,517.3,386.18
2016,7,31,10,45,877.5,121.0,1.8,22.5,895.5,565.82,423.83
2016,7,31,11,0,878.0,125.0,1.8,23.0,916.0,613.16,459.52
2016,7,31,11,15,881.5,125.5,1.85,23.0,931.5,658.26,493.82
2016,7,31,11,30,885.0,126.0,1.9,23.0,947.0,702.05,526.43
2016,7,31,11,45,885.5,127.0,1.95,23.5,954.0,742.66,555.1
2016,7,31,12,0,886.0,128.0,2.0,24.0,961.0,781.41,580.96
2016,7,31,12,15,886.0,128.0,2.05,24.0,961.5,816.91,604.9
2016,7,31,12,30,886.0,128.0,2.1,24.0,962.0,850.19,627.3
2016,7,31,12,45,896.0,121.0,2.2,24.0,958.0,883.26,649.98
2016,7,31,13,0,906.0,114.0,2.3,24.0,954.0,913.99,671.12
2016,7,31,13,15,902.5,113.0,2.35,24.0,939.0,935.73,685.95
2016,7,31,13,30,899.0,112.0,2.4,24.0,924.0,954.38,698.93
2016,7,31,13,45,897.5,109.0,2.5,24.0,902.5,969.75,710.37
2016,7,31,14,0,896.0,106.0,2.6,24.0,881.0,981.88,719.86
2016,7,31,14,15,889.0,105.0,2.65,23.5,852.0,987.48,726.2
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,989.76,730.59
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,986.97,730.85
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,980.84,729.06
2016,7,31,15,15,858.5,95.0,2.95,22.5,715.0,967.75,723.74
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,951.61,716.47
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.5,930.27,706.05
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,906.15,693.62
2016,7,31,16,15,803.0,83.5,3.2,20.5,538.0,882.76,680.89
2016,7,31,16,30,783.0,81.0,3.2,20.0,490.0,847.5,659.6
2016,7,31,16,45,760.0,76.5,3.25,19.5,440.0,805.05,633.07
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,761.11,604.75
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,705.8,566.57
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,650.34,526.95
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,588.72,480.85
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,524.41,430.35
2016,7,31,18,15,497.5,43.5,3.0,16.5,142.0,440.16,361.21
2016,7,31,18,30,422.0,36.0,2.9,16.0,96.0,361.16,291.6
2016,7,31,18,45,303.5,25.5,2.85,15.5,59.5,258.18,187.81
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,144.67,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,55.72,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,14.0,10.5,6.37,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,12.73,0.0
2016,8,1,5,45,310.5,24.0,2.15,14.5,57.0,19.29,9.19
2016,8,1,6,0,436.0,34.0,2.2,15.0,93.0,26.89,17.62
2016,8,1,6,15,511.0,41.0,2.15,15.5,139.0,31.58,22.21
2016,8,1,6,30,586.0,48.0,2.1,16.0,185.0,39.45,29.39
2016,8,1,6,45,303.0,83.0,2.1,16.5,155.0,60.12,47.72
2016,8,1,7,0,20.0,118.0,2.1,17.0,125.0,97.79,80.6
2016,8,1,7,15,12.5,129.5,2.05,17.0,134.5,107.63,88.94
2016,8,1,7,30,5.0,141.0,2.0,17.0,144.0,117.34,97.05
2016,8,1,7,45,28.0,174.0,2.0,17.5,189.0,134.72,111.41
2016,8,1,8,0,51.0,207.0,2.0,18.0,234.0,156.35,129.1
2016,8,1,8,15,72.0,235.0,1.95,18.5,277.0,174.3,143.41
2016,8,1,8,30,93.0,263.0,1.9,19.0,320.0,198.84,153.4
2016,8,1,8,45,195.0,278.5,1.85,19.5,408.5,218.73,162.66
2016,8,1,9,0,297.0,294.0,1.8,20.0,497.0,249.75,181.05
2016,8,1,9,15,595.5,188.0,1.85,20.0,626.0,251.81,171.89
2016,8,1,9,30,894.0,82.0,1.9,20.0,755.0,304.28,206.91
2016,8,1,9,45,894.0,87.5,2.0,20.5,787.5,357.76,253.81
2016,8,1,10,0,894.0,93.0,2.1,21.0,820.0,410.69,299.51
2016,8,1,10,15,901.0,94.0,2.2,21.5,849.5,462.43,343.09
2016,8,1,10,30,908.0,95.0,2.3,22.0,879.0,513.88,385.22
2016,8,1,10,45,913.0,96.0,2.4,22.5,901.5,563.78,424.98
2016,8,1,11,0,918.0,97.0,2.5,23.0,924.0,612.79,462.93
2016,8,1,11,15,921.5,97.5,2.55,23.0,939.0,659.37,498.85
2016,8,1,11,30,925.0,98.0,2.6,23.0,954.0,704.54,532.95
2016,8,1,11,45,927.0,98.0,2.7,23.0,962.0,746.63,564.31
2016,8,1,12,0,929.0,98.0,2.8,23.0,970.0,786.82,592.27
2016,8,1,12,15,929.0,98.0,2.9,23.0,970.5,823.37,617.63
2016,8,1,12,30,929.0,98.0,3.0,23.0,971.0,857.54,641.33
2016,8,1,12,45,925.5,99.0,3.1,23.0,962.5,887.14,661.93
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,913.89,680.68
2016,8,1,13,15,919.5,99.5,3.3,23.0,939.5,937.12,697.14
2016,8,1,13,30,917.0,99.0,3.4,23.0,925.0,957.28,711.67
2016,8,1,13,45,914.5,97.0,3.5,23.0,903.5,972.74,723.19
2016,8,1,14,0,912.0,95.0,3.6,23.0,882.0,984.91,732.68
2016,8,1,14,15,905.5,93.5,3.65,22.5,853.5,990.4,738.96
2016,8,1,14,30,899.0,92.0,3.7,22.0,825.0,992.5,743.2
2016,8,1,14,45,892.5,90.0,3.8,22.0,790.5,990.68,743.87
2016,8,1,15,0,886.0,88.0,3.9,22.0,756.0,985.54,742.45
2016,8,1,15,15,875.5,86.0,3.9,21.5,716.0,973.19,737.07
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,957.72,729.69
2016,8,1,15,45,852.0,81.5,3.95,21.0,632.0,936.23,717.1
2016,8,1,16,0,839.0,79.0,4.0,21.0,588.0,911.97,702.6
2016,8,1,16,15,820.0,76.5,3.95,20.5,540.0,879.48,683.0
2016,8,1,16,30,801.0,74.0,3.9,20.0,492.0,854.13,668.31
2016,8,1,16,45,776.0,71.0,3.9,19.5,441.5,811.38,640.96
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,767.23,612.0
2016,8,1,17,15,716.5,64.5,3.85,18.5,339.5,713.29,574.59
2016,8,1,17,30,682.0,61.0,3.8,18.0,288.0,659.13,535.7
2016,8,1,17,45,630.0,56.0,3.8,17.5,237.5,589.5,483.22
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,527.42,434.17
2016,8,1,18,15,501.5,43.5,3.7,16.5,140.5,442.36,363.83
2016,8,1,18,30,425.0,36.0,3.6,16.0,94.0,362.61,292.91
2016,8,1,18,45,296.0,25.5,3.5,15.5,57.5,253.35,180.62
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,108.85,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,6.37,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,12.73,0.0
2016,8,2,5,45,284.0,25.0,3.0,13.5,56.0,20.24,9.65
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,28.69,19.2
2016,8,2,6,15,497.5,43.5,3.05,14.5,139.0,33.71,24.15
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,38.61,28.75
2016,8,2,6,45,291.0,81.0,3.0,15.5,149.0,58.67,46.62
2016,8,2,7,0,4.0,111.0,3.0,16.0,112.0,92.67,76.46
2016,8,2,7,15,11.5,131.5,2.95,16.5,136.0,108.96,90.35
2016,8,2,7,30,19.0,152.0,2.9,17.0,160.0,125.11,103.86
2016,8,2,7,45,19.5,169.0,2.9,17.5,178.0,138.64,114.89
2016,8,2,8,0,20.0,186.0,2.9,18.0,196.0,152.04,125.65
2016,8,2,8,15,41.5,219.5,2.85,18.0,243.5,165.06,136.19
2016,8,2,8,30,63.0,253.0,2.8,18.0,291.0,191.25,149.14
2016,8,2,8,45,126.0,281.5,2.8,18.5,365.5,212.8,161.91
2016,8,2,9,0,189.0,310.0,2.8,19.0,440.0,252.63,189.3
2016,8,2,9,15,304.5,301.5,2.75,19.5,524.5,277.3,203.72
2016,8,2,9,30,420.0,293.0,2.7,20.0,609.0,315.73,230.79
2016,8,2,9,45,670.0,194.0,2.7,20.5,725.0,350.78,254.2
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,420.46,307.25
2016,8,2,10,15,926.5,96.0,2.7,21.0,871.0,473.43,352.49
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,526.03,396.32
2016,8,2,10,45,938.0,98.0,2.75,21.5,924.0,577.26,437.24
2016,8,2,11,0,943.0,99.0,2.8,22.0,947.0,627.56,476.21
2016,8,2,11,15,946.5,99.5,2.8,22.0,962.5,675.39,513.06
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,721.75,547.96
2016,8,2,11,45,951.5,100.5,2.85,22.5,986.0,765.05,578.96
2016,8,2,12,0,953.0,101.0,2.9,23.0,994.0,806.37,606.22
2016,8,2,12,15,952.5,101.0,2.95,23.0,993.5,843.52,631.6
2016,8,2,12,30,952.0,101.0,3.0,23.0,993.0,878.18,655.23
2016,8,2,12,45,945.0,104.0,3.05,23.0,983.5,907.5,675.22
2016,8,2,13,0,938.0,107.0,3.1,23.0,974.0,933.77,693.23
2016,8,2,13,15,935.0,106.0,3.15,23.0,958.5,956.65,709.05
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,976.36,722.86
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,990.93,733.78
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,1002.12,742.64
2016,8,2,14,15,915.0,102.0,3.45,23.0,867.5,1007.99,747.77
2016,8,2,14,30,908.0,101.0,3.5,23.0,838.0,1010.43,750.82
2016,8,2,14,45,898.5,99.5,3.6,23.0,802.0,1006.46,750.15
2016,8,2,15,0,889.0,98.0,3.7,23.0,766.0,999.15,747.41
2016,8,2,15,15,876.5,96.0,3.8,22.5,724.5,985.05,741.64
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,967.83,733.83
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,943.3,719.55
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,925.96,710.26
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,891.17,689.68
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,854.22,667.3
2016,8,2,16,45,758.0,81.0,4.3,21.0,440.5,807.26,636.13
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,759.1,603.45
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,706.4,568.25
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,649.4,528.24
2016,8,2,17,45,591.5,63.5,4.45,18.5,233.5,574.08,471.16
2016,8,2,18,0,531.0,58.0,4.5,18.0,182.0,501.3,413.39
2016,8,2,18,15,447.5,49.0,4.45,17.5,135.5,411.04,337.83
2016,8,2,18,30,364.0,40.0,4.4,17.0,89.0,326.49,262.87
2016,8,2,18,45,229.0,27.5,4.35,16.5,53.5,212.44,146.46
2016,8,2,19,0,94.0,15.0,4.3,16.0,18.0,67.07,0.0
2016,8,2,19,15,47.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,12.73,0.0
2016,8,3,5,45,240.5,26.0,2.55,15.5,52.5,21.19,9.86
2016,8,3,6,0,375.0,38.0,2.6,16.0,88.0,30.49,20.52
2016,8,3,6,15,459.0,47.0,2.45,16.0,134.5,36.68,26.57
2016,8,3,6,30,543.0,56.0,2.3,16.0,181.0,42.67,32.21
2016,8,3,6,45,281.5,86.0,2.15,16.5,152.0,62.32,49.65
2016,8,3,7,0,20.0,116.0,2.0,17.0,123.0,96.22,79.22
2016,8,3,7,15,36.5,140.5,1.9,17.5,155.5,110.35,91.12
2016,8,3,7,30,53.0,165.0,1.8,18.0,188.0,127.51,105.39
2016,8,3,7,45,64.5,189.5,1.7,18.5,220.5,144.2,118.97
2016,8,3,8,0,76.0,214.0,1.6,19.0,253.0,160.45,131.94
2016,8,3,8,15,94.0,239.0,1.6,19.5,292.5,176.59,144.64
2016,8,3,8,30,112.0,264.0,1.6,20.0,332.0,188.51,144.24
2016,8,3,8,45,152.5,286.5,1.65,20.5,386.5,217.85,163.08
2016,8,3,9,0,193.0,309.0,1.7,21.0,441.0,252.08,186.51
2016,8,3,9,15,540.0,204.0,1.8,21.5,602.5,251.81,172.79
2016,8,3,9,30,887.0,99.0,1.9,22.0,764.0,311.65,210.68
2016,8,3,9,45,900.5,98.0,2.0,22.5,801.0,364.58,256.31
2016,8,3,10,0,914.0,97.0,2.1,23.0,838.0,418.24,302.01
2016,8,3,10,15,920.5,98.5,2.2,23.0,867.5,471.37,347.02
2016,8,3,10,30,927.0,100.0,2.3,23.0,897.0,524.15,390.67
2016,8,3,10,45,932.0,100.5,2.45,23.5,920.0,574.78,431.0
2016,8,3,11,0,937.0,101.0,2.6,24.0,943.0,624.48,469.52
2016,8,3,11,15,940.5,102.0,2.75,24.0,958.5,672.53,506.79
2016,8,3,11,30,944.0,103.0,2.9,24.0,974.0,719.13,542.29
2016,8,3,11,45,945.5,103.0,3.05,24.0,982.0,761.86,574.45
2016,8,3,12,0,947.0,103.0,3.2,24.0,990.0,802.59,602.98
2016,8,3,12,15,947.5,103.5,3.3,24.0,990.5,840.82,629.43
2016,8,3,12,30,948.0,104.0,3.4,24.0,991.0,876.68,654.19
2016,8,3,12,45,946.0,104.0,3.55,24.0,983.0,907.4,675.77
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,935.25,695.49
2016,8,3,13,15,941.0,103.5,3.85,23.5,960.0,958.72,713.75
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,979.02,730.06
2016,8,3,13,45,933.5,102.0,4.15,23.0,922.5,994.14,741.65
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,1005.87,751.14
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,1011.78,757.76
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,1014.23,762.27
2016,8,3,14,45,906.0,97.5,4.5,22.0,805.0,1010.75,761.86
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,1003.89,759.57
2016,8,3,15,15,885.0,94.0,4.6,21.5,727.5,990.21,753.36
2016,8,3,15,30,873.0,92.0,4.6,21.0,686.0,973.38,745.09
2016,8,3,15,45,857.0,90.0,4.7,20.5,640.0,949.69,732.87
2016,8,3,16,0,841.0,88.0,4.8,20.0,594.0,923.28,718.6
2016,8,3,16,15,820.5,85.0,4.8,19.5,544.5,898.53,704.62
2016,8,3,16,30,800.0,82.0,4.8,19.0,495.0,861.79,681.74
2016,8,3,16,45,772.5,78.5,4.8,19.0,443.0,816.17,650.65
2016,8,3,17,0,745.0,75.0,4.8,19.0,391.0,769.22,617.95
2016,8,3,17,15,707.5,70.5,4.75,18.5,338.5,711.53,577.15
2016,8,3,17,30,670.0,66.0,4.7,18.0,286.0,659.0,538.9
2016,8,3,17,45,615.0,60.0,4.7,17.5,234.5,586.74,483.61
2016,8,3,18,0,560.0,54.0,4.7,17.0,183.0,516.72,427.5
2016,8,3,18,15,477.0,46.0,4.6,16.5,136.0,427.23,352.25
2016,8,3,18,30,394.0,38.0,4.5,16.0,89.0,343.39,276.9
2016,8,3,18,45,256.0,26.0,4.4,15.5,53.5,225.39,150.82
2016,8,3,19,0,118.0,14.0,4.3,15.0,18.0,79.6,0.0
2016,8,3,19,15,59.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,3.45,13.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,3.5,14.0,3.0,2.73,0.0
2016,8,4,5,45,0.0,10.0,3.55,14.5,10.0,8.78,0.6
2016,8,4,6,0,0.0,17.0,3.6,15.0,17.0,14.94,7.2
2016,8,4,6,15,0.0,26.0,3.55,15.0,26.0,22.88,14.53
2016,8,4,6,30,0.0,35.0,3.5,15.0,35.0,30.84,21.83
2016,8,4,6,45,0.0,45.0,3.45,15.5,45.0,39.69,29.78
2016,8,4,7,0,0.0,55.0,3.4,16.0,55.0,48.56,37.6
2016,8,4,7,15,0.0,63.0,3.4,16.0,63.0,55.66,43.82
2016,8,4,7,30,0.0,71.0,3.4,16.0,71.0,62.78,49.95
2016,8,4,7,45,0.0,89.5,3.4,16.5,89.5,78.73,63.62
2016,8,4,8,0,0.0,108.0,3.4,17.0,108.0,94.01,76.49
2016,8,4,8,15,0.0,119.0,3.45,17.0,119.0,103.17,84.11
2016,8,4,8,30,0.0,130.0,3.5,17.0,130.0,112.45,87.67
2016,8,4,8,45,0.5,149.5,3.6,17.5,150.0,128.66,100.41
2016,8,4,9,0,1.0,169.0,3.7,18.0,170.0,145.02,113.12
2016,8,4,9,15,30.5,247.0,3.75,18.0,270.0,202.93,157.9
2016,8,4,9,30,60.0,325.0,3.8,18.0,370.0,269.4,208.98
2016,8,4,9,45,120.5,356.5,3.85,18.5,452.0,308.7,237.53
2016,8,4,10,0,181.0,388.0,3.9,19.0,534.0,364.95,279.69
2016,8,4,10,15,315.5,361.5,3.95,19.0,627.5,410.53,314.12
2016,8,4,10,30,450.0,335.0,4.0,19.0,721.0,471.34,361.33
2016,8,4,10,45,495.5,333.0,4.05,19.5,768.0,523.06,401.28
2016,8,4,11,0,541.0,331.0,4.1,20.0,815.0,578.61,443.56
2016,8,4,11,15,521.5,346.5,4.15,20.0,820.5,611.27,468.76
2016,8,4,11,30,502.0,362.0,4.2,20.0,826.0,641.87,491.97
2016,8,4,11,45,520.5,347.5,4.3,20.0,832.0,672.6,515.89
2016,8,4,12,0,539.0,333.0,4.4,20.0,838.0,703.15,539.67
2016,8,4,12,15,486.0,359.0,4.4,19.5,814.0,712.46,546.85
2016,8,4,12,30,433.0,385.0,4.4,19.0,790.0,717.47,550.79
2016,8,4,12,45,674.0,247.0,4.4,19.0,871.0,819.58,631.08
2016,8,4,13,0,915.0,109.0,4.4,19.0,952.0,913.66,698.64
2016,8,4,13,15,713.5,225.5,4.4,19.0,876.0,885.01,678.35
2016,8,4,13,30,512.0,342.0,4.4,19.0,800.0,831.58,635.84
2016,8,4,13,45,370.5,377.5,4.4,19.0,705.0,738.59,567.38
2016,8,4,14,0,229.0,413.0,4.4,19.0,610.0,637.74,491.61
2016,8,4,14,15,255.5,392.0,4.4,18.5,605.0,665.89,515.2
2016,8,4,14,30,282.0,371.0,4.4,18.0,600.0,678.48,527.15
2016,8,4,14,45,225.0,361.5,4.4,18.0,538.5,602.67,470.99
2016,8,4,15,0,168.0,352.0,4.4,18.0,477.0,542.01,425.29
2016,8,4,15,15,155.5,331.0,4.45,18.0,442.0,511.36,403.32
2016,8,4,15,30,143.0,310.0,4.5,18.0,407.0,479.74,380.26
2016,8,4,15,45,149.5,287.5,4.55,18.0,383.0,463.96,369.84
2016,8,4,16,0,156.0,265.0,4.6,18.0,359.0,447.01,358.4
2016,8,4,16,15,161.0,241.5,4.6,17.5,331.5,426.23,344.42
2016,8,4,16,30,166.0,218.0,4.6,17.0,304.0,404.22,329.29
2016,8,4,16,45,209.5,190.0,4.65,16.5,286.5,409.65,337.09
2016,8,4,17,0,253.0,162.0,4.7,16.0,269.0,428.49,355.13
2016,8,4,17,15,240.0,142.5,4.65,15.5,233.0,389.64,324.99
2016,8,4,17,30,227.0,123.0,4.6,15.0,197.0,350.53,293.96
2016,8,4,17,45,209.0,102.5,4.6,15.0,161.0,305.97,256.83
2016,8,4,18,0,191.0,82.0,4.6,15.0,125.0,261.6,218.7
2016,8,4,18,15,162.5,62.5,4.5,14.5,92.5,211.74,174.88
2016,8,4,18,30,134.0,43.0,4.4,14.0,60.0,162.81,130.25
2016,8,4,18,45,67.0,27.0,4.35,14.0,35.5,94.58,57.62
2016,8,4,19,0,0.0,11.0,4.3,14.0,11.0,10.01,0.0
2016,8,4,19,15,0.0,5.5,4.3,13.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,10.91,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,20.44,8.35
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,30.68,20.65
2016,8,5,6,15,183.5,57.5,3.4,15.0,81.5,45.23,34.12
2016,8,5,6,30,8.0,77.0,3.3,15.0,79.0,64.6,51.68
2016,8,5,6,45,16.0,96.5,3.25,15.5,101.5,80.38,65.75
2016,8,5,7,0,24.0,116.0,3.2,16.0,124.0,92.61,76.4
2016,8,5,7,15,33.5,138.5,3.1,16.0,151.5,108.9,90.51
2016,8,5,7,30,43.0,161.0,3.0,16.0,179.0,124.83,104.06
2016,8,5,7,45,56.5,185.5,2.9,16.5,212.5,141.6,117.93
2016,8,5,8,0,70.0,210.0,2.8,17.0,246.0,157.93,131.18
2016,8,5,8,15,46.0,214.0,2.65,17.0,239.0,161.69,133.87
2016,8,5,8,30,22.0,218.0,2.5,17.0,232.0,178.56,140.64
2016,8,5,8,45,28.0,242.0,2.45,17.5,260.5,188.62,147.28
2016,8,5,9,0,34.0,266.0,2.4,18.0,289.0,210.69,163.67
2016,8,5,9,15,34.5,281.5,2.35,18.0,306.5,227.08,176.18
2016,8,5,9,30,35.0,297.0,2.3,18.0,324.0,243.69,188.92
2016,8,5,9,45,28.5,296.5,2.3,18.5,319.0,247.0,191.17
2016,8,5,10,0,22.0,296.0,2.3,19.0,314.0,258.17,199.45
2016,8,5,10,15,83.0,356.5,2.3,19.0,427.5,324.31,249.33
2016,8,5,10,30,144.0,417.0,2.3,19.0,541.0,399.46,305.6
2016,8,5,10,45,290.0,389.0,2.3,19.5,646.0,462.29,352.37
2016,8,5,11,0,436.0,361.0,2.3,20.0,751.0,541.04,411.06
2016,8,5,11,15,467.5,362.0,2.35,20.0,786.5,589.46,447.29
2016,8,5,11,30,499.0,363.0,2.4,20.0,822.0,640.1,484.84
2016,8,5,11,45,707.0,242.0,2.5,20.5,898.0,713.25,541.03
2016,8,5,12,0,915.0,121.0,2.6,21.0,974.0,792.23,599.87
2016,8,5,12,15,914.5,121.0,2.7,21.0,974.0,828.48,624.82
2016,8,5,12,30,914.0,121.0,2.8,21.0,974.0,862.34,648.44
2016,8,5,12,45,913.5,120.0,2.95,21.5,966.0,892.76,668.78
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,920.45,687.27
2016,8,5,13,15,909.0,118.0,3.3,22.0,942.0,942.12,703.42
2016,8,5,13,30,905.0,117.0,3.5,22.0,926.0,960.64,717.6
2016,8,5,13,45,895.5,118.5,3.7,22.0,902.0,973.29,727.96
2016,8,5,14,0,886.0,120.0,3.9,22.0,878.0,982.6,736.23
2016,8,5,14,15,878.0,118.5,4.0,21.5,848.0,986.92,742.09
2016,8,5,14,30,870.0,117.0,4.1,21.0,818.0,987.89,745.87
2016,8,5,14,45,854.5,117.5,4.25,21.0,780.5,980.35,742.88
2016,8,5,15,0,839.0,118.0,4.4,21.0,743.0,980.28,745.16
2016,8,5,15,15,825.0,115.5,4.4,20.5,701.5,964.69,737.35
2016,8,5,15,30,811.0,113.0,4.4,20.0,660.0,946.04,727.69
2016,8,5,15,45,787.0,112.0,4.45,20.0,613.0,916.58,709.44
2016,8,5,16,0,763.0,111.0,4.5,20.0,566.0,884.62,689.35
2016,8,5,16,15,739.0,107.0,4.45,19.5,517.0,852.38,669.46
2016,8,5,16,30,715.0,103.0,4.4,19.0,468.0,813.14,644.2
2016,8,5,16,45,676.5,100.0,4.4,18.5,416.0,760.62,608.93
2016,8,5,17,0,638.0,97.0,4.4,18.0,364.0,707.51,572.32
2016,8,5,17,15,595.0,90.5,4.35,17.5,313.0,646.04,527.87
2016,8,5,17,30,552.0,84.0,4.3,17.0,262.0,585.05,482.27
2016,8,5,17,45,487.0,76.0,4.3,16.5,212.0,506.12,420.6
2016,8,5,18,0,422.0,68.0,4.3,16.0,162.0,426.71,355.18
2016,8,5,18,15,336.5,55.5,4.2,15.5,118.0,337.02,278.23
2016,8,5,18,30,251.0,43.0,4.1,15.0,74.0,254.4,203.85
2016,8,5,18,45,143.0,26.5,4.1,15.0,42.5,152.47,89.72
2016,8,5,19,0,35.0,10.0,4.1,15.0,11.0,28.8,0.0
2016,8,5,19,15,17.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,3.9,13.0,12.0,10.01,0.0
2016,8,6,5,45,171.5,26.0,3.95,13.5,44.5,20.41,7.73
2016,8,6,6,0,294.0,41.0,4.0,14.0,77.0,31.85,21.68
2016,8,6,6,15,380.5,52.0,3.95,14.0,122.0,41.22,30.71
2016,8,6,6,30,467.0,63.0,3.9,14.0,167.0,48.68,37.76
2016,8,6,6,45,233.5,84.5,3.9,14.5,136.5,64.76,52.19
2016,8,6,7,0,0.0,106.0,3.9,15.0,106.0,88.75,73.34
2016,8,6,7,15,0.0,117.0,3.9,15.5,117.0,98.23,81.39
2016,8,6,7,30,0.0,128.0,3.9,16.0,128.0,107.61,89.18
2016,8,6,7,45,40.5,170.0,3.9,16.5,190.5,132.01,109.82
2016,8,6,8,0,81.0,212.0,3.9,17.0,253.0,159.09,132.37
2016,8,6,8,15,70.0,230.0,3.95,17.0,268.0,171.07,142.07
2016,8,6,8,30,59.0,248.0,4.0,17.0,283.0,186.76,146.79
2016,8,6,8,45,63.0,270.0,4.05,17.5,310.0,208.89,162.54
2016,8,6,9,0,67.0,292.0,4.1,18.0,337.0,231.81,179.5
2016,8,6,9,15,163.5,315.0,4.1,18.0,434.5,264.85,201.36
2016,8,6,9,30,260.0,338.0,4.1,18.0,532.0,309.26,233.42
2016,8,6,9,45,243.5,359.5,4.2,18.5,548.0,338.91,257.89
2016,8,6,10,0,227.0,381.0,4.3,19.0,564.0,376.25,287.81
2016,8,6,10,15,556.0,249.0,4.3,19.0,718.5,419.42,319.43
2016,8,6,10,30,885.0,117.0,4.3,19.0,873.0,513.34,392.95
2016,8,6,10,45,890.0,118.5,4.35,19.5,895.5,563.07,433.56
2016,8,6,11,0,895.0,120.0,4.4,20.0,918.0,611.96,472.53
2016,8,6,11,15,898.5,120.5,4.4,20.0,933.5,658.09,509.22
2016,8,6,11,30,902.0,121.0,4.4,20.0,949.0,702.86,544.07
2016,8,6,11,45,903.0,121.5,4.45,20.0,956.5,744.33,576.06
2016,8,6,12,0,904.0,122.0,4.5,20.0,964.0,783.89,605.24
2016,8,6,12,15,904.5,122.0,4.5,20.0,964.0,820.56,631.09
2016,8,6,12,30,905.0,122.0,4.5,20.0,964.0,854.94,655.23
2016,8,6,12,45,900.0,123.5,4.5,20.0,955.5,883.6,675.29
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,909.4,693.39
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,932.14,709.41
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,951.85,723.42
2016,8,6,13,45,886.0,121.5,4.55,20.0,895.0,966.45,734.44
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,977.8,743.4
2016,8,6,14,15,876.0,117.5,4.7,19.5,844.0,983.03,750.22
2016,8,6,14,30,869.0,116.0,4.8,19.0,815.0,984.93,754.94
2016,8,6,14,45,861.0,113.5,4.95,19.0,780.0,981.46,755.01
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,974.73,752.91
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.0,970.74,753.98
2016,8,6,15,30,828.0,106.0,5.3,18.0,663.0,953.37,745.61
2016,8,6,15,45,814.0,102.5,5.45,18.0,618.5,930.38,732.11
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,904.61,716.49
2016,8,6,16,15,778.0,95.5,5.7,17.5,525.0,868.76,694.32
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,830.81,670.17
2016,8,6,16,45,729.0,87.0,5.9,17.0,425.0,784.73,638.02
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,742.66,608.23
2016,8,6,17,15,661.5,77.0,6.05,16.5,322.0,683.54,565.14
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,624.75,520.75
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,549.43,461.01
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,476.64,400.66
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,382.87,319.15
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,295.46,238.59
2016,8,6,18,45,189.5,24.5,6.2,14.0,45.0,175.72,95.87
2016,8,6,19,0,55.0,11.0,6.2,14.0,12.0,40.86,0.0
2016,8,6,19,15,27.5,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,46.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,92.0,11.0,5.3,13.0,13.0,10.01,0.0
2016,8,7,5,45,239.0,23.0,5.35,13.5,47.5,18.78,5.93
2016,8,7,6,0,386.0,35.0,5.4,14.0,82.0,28.2,18.47
2016,8,7,6,15,473.5,43.5,5.3,14.0,129.0,34.07,24.38
2016,8,7,6,30,561.0,52.0,5.2,14.0,176.0,39.77,29.82
2016,8,7,6,45,286.5,81.5,5.15,14.5,145.5,59.34,47.36
2016,8,7,7,0,12.0,111.0,5.1,15.0,115.0,92.31,76.5
2016,8,7,7,15,16.5,130.5,5.0,15.5,137.0,107.88,89.9
2016,8,7,7,30,21.0,150.0,4.9,16.0,159.0,123.33,102.94
2016,8,7,7,45,51.5,180.5,4.8,16.5,206.0,138.41,115.43
2016,8,7,8,0,82.0,211.0,4.7,17.0,253.0,158.43,131.95
2016,8,7,8,15,466.5,147.0,4.6,17.0,420.5,93.84,76.09
2016,8,7,8,30,851.0,83.0,4.5,17.0,588.0,91.37,53.54
2016,8,7,8,45,868.0,84.5,4.45,17.5,634.5,142.34,77.65
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,195.25,115.01
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,248.84,159.25
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,303.41,206.9
2016,8,7,9,45,913.0,93.0,4.15,19.5,799.0,358.6,255.83
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,413.73,304.11
2016,8,7,10,15,924.5,98.0,4.05,20.0,863.5,466.93,350.42
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,519.74,395.28
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,571.18,437.05
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,621.78,476.88
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,669.62,514.43
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,715.92,549.93
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,759.65,581.86
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,801.44,609.94
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.5,839.62,636.27
2016,8,7,12,30,957.0,99.0,3.8,22.0,988.0,875.35,660.79
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.5,907.08,682.77
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,935.97,702.83
2016,8,7,13,15,954.5,96.5,3.95,22.0,958.0,960.1,719.72
2016,8,7,13,30,952.0,96.0,4.0,22.0,943.0,981.03,734.55
2016,8,7,13,45,948.5,94.5,4.1,22.0,920.5,996.68,746.25
2016,8,7,14,0,945.0,93.0,4.2,22.0,898.0,1008.89,755.82
2016,8,7,14,15,938.5,92.0,4.3,21.5,868.0,1015.28,763.11
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,1018.15,768.25
2016,8,7,14,45,923.5,89.5,4.5,21.0,802.0,1015.03,768.19
2016,8,7,15,0,915.0,88.0,4.6,21.0,766.0,1008.45,766.13
2016,8,7,15,15,903.5,86.5,4.6,20.5,724.5,995.58,760.49
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,979.51,752.76
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,954.95,738.08
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,927.63,721.44
2016,8,7,16,15,661.5,121.5,4.65,19.5,493.0,796.14,629.83
2016,8,7,16,30,464.0,162.0,4.6,19.0,397.0,644.68,518.95
2016,8,7,16,45,612.5,116.0,4.55,19.0,390.5,721.25,580.35
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,772.37,619.66
2016,8,7,17,15,722.5,66.0,4.45,18.5,331.0,714.11,577.93
2016,8,7,17,30,684.0,62.0,4.4,18.0,278.0,655.79,535.22
2016,8,7,17,45,624.5,56.5,4.35,17.5,226.0,585.48,481.14
2016,8,7,18,0,565.0,51.0,4.3,17.0,174.0,512.83,422.52
2016,8,7,18,15,475.0,42.5,4.2,16.5,127.0,418.23,342.72
2016,8,7,18,30,385.0,34.0,4.1,16.0,80.0,330.21,261.95
2016,8,7,18,45,231.5,22.0,4.1,15.5,45.5,197.66,93.98
2016,8,7,19,0,78.0,10.0,4.1,15.0,11.0,52.7,0.0
2016,8,7,19,15,39.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,9.1,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.47,4.27
2016,8,8,6,0,378.0,33.0,4.3,15.0,78.0,26.47,16.85
2016,8,8,6,15,465.0,41.5,4.2,15.0,124.0,32.4,22.8
2016,8,8,6,30,552.0,50.0,4.1,15.0,170.0,38.16,28.26
2016,8,8,6,45,339.5,87.0,4.0,15.5,167.5,63.69,51.02
2016,8,8,7,0,127.0,124.0,3.9,16.0,165.0,94.44,78.04
2016,8,8,7,15,136.0,146.0,3.8,16.5,196.5,109.37,90.8
2016,8,8,7,30,145.0,168.0,3.7,17.0,228.0,123.83,102.89
2016,8,8,7,45,178.0,189.5,3.65,17.5,273.0,137.72,114.28
2016,8,8,8,0,211.0,211.0,3.6,18.0,318.0,151.16,125.11
2016,8,8,8,15,266.0,225.0,3.55,18.5,373.5,149.84,123.31
2016,8,8,8,30,321.0,239.0,3.5,19.0,429.0,168.2,126.06
2016,8,8,8,45,590.0,164.0,3.5,19.5,547.5,154.05,97.31
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,191.81,112.36
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,244.63,155.65
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,298.55,202.65
2016,8,8,9,45,896.0,93.0,3.7,20.5,784.5,351.76,249.54
2016,8,8,10,0,908.0,93.0,3.8,21.0,821.0,405.56,296.52
2016,8,8,10,15,915.0,94.5,3.9,21.0,850.5,458.83,342.85
2016,8,8,10,30,922.0,96.0,4.0,21.0,880.0,511.8,387.88
2016,8,8,10,45,925.0,97.5,4.15,21.5,902.5,562.17,429.16
2016,8,8,11,0,928.0,99.0,4.3,22.0,925.0,611.43,468.43
2016,8,8,11,15,931.5,100.0,4.45,22.0,940.5,659.29,506.73
2016,8,8,11,30,935.0,101.0,4.6,22.0,956.0,705.71,543.29
2016,8,8,11,45,935.5,102.0,4.8,22.0,963.5,748.4,576.78
2016,8,8,12,0,936.0,103.0,5.0,22.0,971.0,789.04,606.88
2016,8,8,12,15,936.0,103.0,5.15,22.0,971.0,826.2,633.88
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,860.91,659.17
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,892.14,682.32
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,920.57,703.6
2016,8,8,13,15,932.0,101.5,5.8,22.0,941.0,943.82,720.78
2016,8,8,13,30,929.0,101.0,5.9,22.0,926.0,963.91,735.89
2016,8,8,13,45,925.5,99.5,6.0,22.0,903.5,979.24,747.82
2016,8,8,14,0,922.0,98.0,6.1,22.0,881.0,991.21,757.57
2016,8,8,14,15,915.5,96.5,6.1,21.5,851.5,996.89,764.0
2016,8,8,14,30,909.0,95.0,6.1,21.0,822.0,999.11,768.21
2016,8,8,14,45,901.0,93.5,6.2,21.0,786.5,996.44,768.26
2016,8,8,15,0,893.0,92.0,6.3,21.0,751.0,990.41,766.08
2016,8,8,15,15,881.0,90.0,6.3,20.5,709.5,976.59,759.44
2016,8,8,15,30,869.0,88.0,6.3,20.0,668.0,959.62,750.63
2016,8,8,15,45,854.0,85.5,6.3,20.0,622.5,936.16,735.73
2016,8,8,16,0,839.0,83.0,6.3,20.0,577.0,909.96,718.84
2016,8,8,16,15,818.0,80.0,6.2,19.5,527.5,884.44,703.28
2016,8,8,16,30,797.0,77.0,6.1,19.0,478.0,847.2,678.83
2016,8,8,16,45,771.5,73.0,6.05,19.0,426.5,802.74,647.53
2016,8,8,17,0,746.0,69.0,6.0,19.0,375.0,756.89,614.58
2016,8,8,17,15,707.0,65.0,5.9,18.5,322.5,698.68,572.18
2016,8,8,17,30,668.0,61.0,5.8,18.0,270.0,640.51,528.34
2016,8,8,17,45,615.0,54.5,5.75,17.5,219.5,574.33,476.31
2016,8,8,18,0,562.0,48.0,5.7,17.0,169.0,505.54,419.59
2016,8,8,18,15,472.0,40.0,5.6,16.5,122.5,412.0,339.41
2016,8,8,18,30,382.0,32.0,5.5,16.0,76.0,325.23,257.87
2016,8,8,18,45,191.0,16.0,5.4,15.5,38.0,162.96,62.17
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,4.5,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,9.0,3.6,14.0,11.0,8.19,0.0
2016,8,9,5,45,231.5,21.0,3.65,14.5,44.0,17.09,3.1
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,26.57,16.86
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,32.06,22.48
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,37.42,27.61
2016,8,9,6,45,305.0,84.5,3.0,15.5,153.5,61.76,49.31
2016,8,9,7,0,56.0,120.0,2.8,16.0,138.0,94.95,78.46
2016,8,9,7,15,62.0,141.5,2.5,16.5,164.5,110.56,91.77
2016,8,9,7,30,68.0,163.0,2.2,17.0,191.0,125.85,104.51
2016,8,9,7,45,98.5,188.5,1.9,17.5,235.0,143.33,118.85
2016,8,9,8,0,129.0,214.0,1.6,18.0,279.0,152.05,125.48
2016,8,9,8,15,130.0,237.0,1.4,18.5,308.5,165.43,135.95
2016,8,9,8,30,131.0,260.0,1.2,19.0,338.0,183.99,141.57
2016,8,9,8,45,134.5,282.5,1.0,19.5,368.0,210.72,158.77
2016,8,9,9,0,138.0,305.0,0.8,20.0,398.0,238.29,178.06
2016,8,9,9,15,139.0,324.0,0.8,20.5,422.5,264.06,197.07
2016,8,9,9,30,140.0,343.0,0.8,21.0,447.0,290.26,216.69
2016,8,9,9,45,140.5,360.0,0.8,21.5,469.0,315.43,235.51
2016,8,9,10,0,141.0,377.0,0.8,22.0,491.0,340.94,254.38
2016,8,9,10,15,532.5,234.5,0.95,22.0,684.0,396.13,292.59
2016,8,9,10,30,924.0,92.0,1.1,22.0,877.0,508.2,375.77
2016,8,9,10,45,929.5,92.5,1.25,22.5,900.0,559.16,415.74
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,609.22,454.41
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,656.64,491.49
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,702.53,526.78
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,745.31,558.23
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,786.04,586.03
2016,8,9,12,15,943.0,95.0,2.35,24.0,967.5,823.33,611.99
2016,8,9,12,30,943.0,95.0,2.5,24.0,967.0,858.14,636.28
2016,8,9,12,45,937.5,97.5,2.7,24.5,958.0,888.06,656.42
2016,8,9,13,0,932.0,100.0,2.9,25.0,949.0,914.99,674.56
2016,8,9,13,15,929.0,99.0,3.0,24.5,933.5,937.63,691.85
2016,8,9,13,30,926.0,98.0,3.1,24.0,918.0,957.08,707.22
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.0,971.5,718.41
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,982.55,727.53
2016,8,9,14,15,907.0,97.0,3.45,24.0,842.5,988.18,732.52
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,990.39,735.42
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,985.88,734.37
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,978.07,731.28
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,964.34,725.08
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,947.51,716.88
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,922.58,701.78
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,904.79,691.66
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,870.1,670.67
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,833.28,647.95
2016,8,9,16,45,581.5,108.5,3.55,21.5,381.0,682.79,541.62
2016,8,9,17,0,387.0,135.0,3.5,21.0,293.0,526.69,424.78
2016,8,9,17,15,509.5,100.5,3.55,20.5,277.5,575.83,467.19
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,622.47,504.08
2016,8,9,17,45,566.5,60.0,3.65,19.5,211.0,543.82,443.43
2016,8,9,18,0,501.0,54.0,3.7,19.0,160.0,468.19,382.81
2016,8,9,18,15,408.0,44.5,3.7,18.5,115.0,372.92,302.32
2016,8,9,18,30,315.0,35.0,3.7,18.0,70.0,284.45,220.91
2016,8,9,18,45,157.5,17.5,3.7,17.5,35.0,143.68,36.22
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
