Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,16.5,3.05,14.5,16.5,14.54,0.8
2016,8,10,6,0,0.0,33.0,3.1,15.0,33.0,28.61,18.5
2016,8,10,6,15,6.0,53.0,3.0,15.0,54.5,45.04,33.78
2016,8,10,6,30,12.0,73.0,2.9,15.0,76.0,61.31,48.67
2016,8,10,6,45,20.0,93.5,2.8,15.5,99.5,77.82,63.45
2016,8,10,7,0,28.0,114.0,2.7,16.0,123.0,90.88,74.88
2016,8,10,7,15,34.0,134.5,2.55,16.5,147.5,105.94,87.76
2016,8,10,7,30,40.0,155.0,2.4,17.0,172.0,120.68,100.1
2016,8,10,7,45,56.0,180.5,2.25,17.5,207.0,138.18,114.55
2016,8,10,8,0,72.0,206.0,2.1,18.0,242.0,155.2,128.32
2016,8,10,8,15,136.5,231.5,2.05,18.5,308.5,162.47,133.71
2016,8,10,8,30,201.0,257.0,2.0,19.0,375.0,184.0,141.06
2016,8,10,8,45,510.5,181.0,1.95,19.5,513.5,158.55,104.15
2016,8,10,9,0,820.0,105.0,1.9,20.0,652.0,185.22,108.48
2016,8,10,9,15,834.0,107.0,1.9,20.0,693.0,237.0,150.24
2016,8,10,9,30,848.0,109.0,1.9,20.0,734.0,297.76,201.65
2016,8,10,9,45,861.0,109.5,1.95,20.5,770.5,350.03,246.87
2016,8,10,10,0,874.0,110.0,2.0,21.0,807.0,403.04,292.27
2016,8,10,10,15,882.0,111.5,2.1,21.5,837.0,455.27,336.29
2016,8,10,10,30,890.0,113.0,2.2,22.0,867.0,507.33,378.99
2016,8,10,10,45,896.5,113.5,2.3,22.5,890.0,557.47,419.06
2016,8,10,11,0,903.0,114.0,2.4,23.0,913.0,606.86,457.42
2016,8,10,11,15,906.5,114.5,2.45,23.0,928.5,653.47,493.47
2016,8,10,11,30,910.0,115.0,2.5,23.0,944.0,698.67,527.68
2016,8,10,11,45,913.0,115.0,2.65,23.0,952.0,741.51,560.09
2016,8,10,12,0,916.0,115.0,2.8,23.0,960.0,782.54,589.82
2016,8,10,12,15,916.0,115.0,2.9,23.0,960.0,819.24,615.33
2016,8,10,12,30,916.0,115.0,3.0,23.0,960.0,853.56,639.18
2016,8,10,12,45,913.0,115.5,3.15,23.5,951.5,883.27,658.94
2016,8,10,13,0,910.0,116.0,3.3,24.0,943.0,910.14,676.79
2016,8,10,13,15,906.5,115.0,3.45,23.5,927.5,932.15,694.09
2016,8,10,13,30,903.0,114.0,3.6,23.0,912.0,951.02,709.49
2016,8,10,13,45,899.0,112.5,3.75,23.0,889.5,965.7,720.86
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,977.08,730.17
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.0,981.76,736.26
2016,8,10,14,30,880.0,108.0,4.1,22.0,807.0,983.04,740.26
2016,8,10,14,45,871.0,105.5,4.2,22.0,771.5,978.41,738.98
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,970.45,735.59
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,955.94,728.42
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,948.42,726.21
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,924.36,711.41
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,897.56,694.76
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,861.07,671.93
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,822.52,647.33
2016,8,10,16,45,732.0,81.5,3.95,20.0,412.0,776.06,615.49
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,733.26,585.71
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,672.68,542.52
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,612.59,498.14
2016,8,10,17,45,562.5,59.0,3.65,18.5,206.5,538.41,440.82
2016,8,10,18,0,504.0,52.0,3.6,18.0,156.0,466.87,382.79
2016,8,10,18,15,410.5,42.5,3.5,17.5,111.5,371.42,301.61
2016,8,10,18,30,317.0,33.0,3.4,17.0,67.0,283.07,218.7
2016,8,10,18,45,158.5,16.5,3.3,16.5,33.5,141.15,12.8
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,126.0,18.0,2.0,14.5,32.0,14.12,0.0
2016,8,11,6,0,252.0,36.0,2.2,15.0,64.0,28.02,17.91
2016,8,11,6,15,338.0,48.5,2.25,15.0,107.5,37.22,26.94
2016,8,11,6,30,424.0,61.0,2.3,15.0,151.0,47.41,36.41
2016,8,11,6,45,212.0,61.0,2.4,15.5,106.0,44.28,33.82
2016,8,11,7,0,0.0,61.0,2.5,16.0,61.0,53.89,42.33
2016,8,11,7,15,0.0,73.5,2.45,16.5,73.5,64.7,51.71
2016,8,11,7,30,0.0,86.0,2.4,17.0,86.0,75.29,60.74
2016,8,11,7,45,0.0,100.0,2.35,17.5,100.0,86.98,70.57
2016,8,11,8,0,0.0,114.0,2.3,18.0,114.0,98.57,80.15
2016,8,11,8,15,2.5,147.0,2.25,18.5,148.5,124.55,101.85
2016,8,11,8,30,5.0,180.0,2.2,19.0,183.0,150.2,117.37
2016,8,11,8,45,11.0,206.5,2.2,19.5,214.0,172.39,134.11
2016,8,11,9,0,17.0,233.0,2.2,20.0,245.0,195.5,151.34
2016,8,11,9,15,58.5,285.5,2.2,20.5,328.5,233.17,178.31
2016,8,11,9,30,100.0,338.0,2.2,21.0,412.0,286.11,217.08
2016,8,11,9,45,214.5,345.0,2.2,21.5,513.0,327.34,245.12
2016,8,11,10,0,329.0,352.0,2.2,22.0,614.0,381.65,284.38
2016,8,11,10,15,600.0,238.0,2.2,22.0,737.5,424.94,315.98
2016,8,11,10,30,871.0,124.0,2.2,22.0,861.0,505.55,377.76
2016,8,11,10,45,876.0,125.5,2.25,22.5,883.5,554.94,416.88
2016,8,11,11,0,881.0,127.0,2.3,23.0,906.0,603.5,454.36
2016,8,11,11,15,885.0,128.0,2.35,23.0,921.5,650.04,490.25
2016,8,11,11,30,889.0,129.0,2.4,23.0,937.0,695.27,524.4
2016,8,11,11,45,891.5,129.0,2.45,23.5,945.0,737.16,554.46
2016,8,11,12,0,894.0,129.0,2.5,24.0,953.0,777.25,582.22
2016,8,11,12,15,894.5,129.0,2.55,24.0,953.0,813.82,607.15
2016,8,11,12,30,895.0,129.0,2.6,24.0,953.0,848.1,630.47
2016,8,11,12,45,891.5,130.0,2.7,24.0,944.5,877.49,650.84
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,904.08,669.41
2016,8,11,13,15,884.5,130.0,2.85,24.0,920.5,925.88,684.5
2016,8,11,13,30,881.0,129.0,2.9,24.0,905.0,944.6,697.68
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.0,959.15,708.62
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,970.45,717.57
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,974.69,723.05
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,975.59,726.53
2016,8,11,14,45,850.5,118.0,3.25,23.0,765.5,971.08,725.16
2016,8,11,15,0,842.0,115.0,3.3,23.0,730.0,973.69,728.76
2016,8,11,15,15,828.5,112.0,3.3,22.5,688.5,957.87,721.08
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,938.95,711.48
2016,8,11,15,45,799.0,105.5,3.35,22.0,601.5,914.1,696.79
2016,8,11,16,0,783.0,102.0,3.4,22.0,556.0,886.53,680.18
2016,8,11,16,15,759.5,98.0,3.4,21.5,506.5,848.88,657.3
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,809.22,632.61
2016,8,11,16,45,706.0,89.0,3.4,20.5,405.5,766.39,605.04
2016,8,11,17,0,676.0,84.0,3.4,20.0,354.0,717.46,572.17
2016,8,11,17,15,633.0,77.5,3.35,19.5,302.0,655.16,527.89
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,593.43,482.34
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,516.32,422.73
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,442.08,362.27
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,347.04,281.07
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,259.23,197.85
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,128.73,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,13.5,33.0,13.13,0.0
2016,8,12,6,0,303.0,33.0,2.0,14.0,66.0,26.73,16.8
2016,8,12,6,15,394.0,43.5,1.95,14.5,111.0,34.34,24.45
2016,8,12,6,30,485.0,54.0,1.9,15.0,156.0,41.66,31.32
2016,8,12,6,45,242.5,66.0,1.85,15.5,117.0,48.11,37.22
2016,8,12,7,0,0.0,78.0,1.8,16.0,78.0,67.5,54.34
2016,8,12,7,15,0.0,94.0,1.8,16.5,94.0,80.76,65.8
2016,8,12,7,30,0.0,110.0,1.8,17.0,110.0,93.91,76.94
2016,8,12,7,45,2.5,135.5,1.8,17.5,137.0,114.0,93.84
2016,8,12,8,0,5.0,161.0,1.8,18.0,164.0,133.72,110.13
2016,8,12,8,15,14.5,188.0,1.8,18.5,196.5,154.21,126.79
2016,8,12,8,30,24.0,215.0,1.8,19.0,229.0,175.27,137.03
2016,8,12,8,45,42.5,249.0,1.85,19.5,276.0,192.54,148.73
2016,8,12,9,0,61.0,283.0,1.9,20.0,323.0,223.47,171.15
2016,8,12,9,15,112.0,313.0,1.9,20.5,393.0,250.76,189.44
2016,8,12,9,30,163.0,343.0,1.9,21.0,463.0,294.72,221.11
2016,8,12,9,45,225.5,352.5,1.95,21.5,527.0,335.12,250.28
2016,8,12,10,0,288.0,362.0,2.0,22.0,591.0,373.31,278.47
2016,8,12,10,15,589.0,238.0,2.1,22.0,728.0,419.53,311.85
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,505.42,377.55
2016,8,12,10,45,896.0,114.5,2.3,22.5,887.5,555.41,417.39
2016,8,12,11,0,902.0,115.0,2.4,23.0,910.0,604.6,455.67
2016,8,12,11,15,905.0,116.0,2.5,23.0,925.0,651.37,492.1
2016,8,12,11,30,908.0,117.0,2.6,23.0,940.0,696.69,526.7
2016,8,12,11,45,910.5,116.5,2.75,23.5,947.5,738.78,557.59
2016,8,12,12,0,913.0,116.0,2.9,24.0,955.0,778.99,585.78
2016,8,12,12,15,912.5,116.0,2.95,24.0,955.0,815.26,610.67
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,849.1,633.84
2016,8,12,12,45,915.0,113.0,3.15,24.0,948.5,880.52,655.98
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,909.27,676.38
2016,8,12,13,15,915.0,109.5,3.35,24.0,926.5,932.28,692.36
2016,8,12,13,30,912.0,109.0,3.4,24.0,911.0,952.16,706.36
2016,8,12,13,45,907.5,107.5,3.45,24.0,888.0,966.4,716.75
2016,8,12,14,0,903.0,106.0,3.5,24.0,865.0,977.29,725.07
2016,8,12,14,15,896.0,105.0,3.5,23.5,835.5,982.94,731.16
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,985.19,735.19
2016,8,12,14,45,880.0,102.0,3.5,23.0,770.0,981.03,733.68
2016,8,12,15,0,871.0,100.0,3.5,23.0,734.0,973.53,730.12
2016,8,12,15,15,858.5,97.5,3.45,22.5,692.5,958.8,722.9
2016,8,12,15,30,846.0,95.0,3.4,22.0,651.0,940.98,713.69
2016,8,12,15,45,829.5,92.5,3.4,22.0,605.0,926.22,705.61
2016,8,12,16,0,813.0,90.0,3.4,22.0,559.0,898.9,688.85
2016,8,12,16,15,791.0,86.5,3.3,21.5,509.5,862.7,666.51
2016,8,12,16,30,769.0,83.0,3.2,21.0,460.0,824.4,642.41
2016,8,12,16,45,739.0,79.0,3.15,21.0,408.0,776.57,610.05
2016,8,12,17,0,709.0,75.0,3.1,21.0,356.0,727.6,576.15
2016,8,12,17,15,666.5,70.0,3.05,20.5,304.0,671.59,537.01
2016,8,12,17,30,624.0,65.0,3.0,20.0,252.0,611.34,493.04
2016,8,12,17,45,561.5,58.0,2.95,20.0,201.5,534.18,433.01
2016,8,12,18,0,499.0,51.0,2.9,20.0,151.0,459.96,372.58
2016,8,12,18,15,402.0,41.0,2.85,19.0,106.0,362.11,290.59
2016,8,12,18,30,305.0,31.0,2.8,18.0,61.0,271.93,203.99
2016,8,12,18,45,152.5,15.5,2.8,17.5,30.5,132.78,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.19,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,26.83,16.66
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,34.42,24.37
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,41.73,31.22
2016,8,13,6,45,244.5,80.5,2.25,16.5,131.5,62.03,49.31
2016,8,13,7,0,14.0,107.0,2.2,17.0,111.0,88.96,72.91
2016,8,13,7,15,19.5,127.0,2.15,17.5,134.0,104.92,86.54
2016,8,13,7,30,25.0,147.0,2.1,18.0,157.0,120.75,99.78
2016,8,13,7,45,37.0,171.5,2.1,18.5,188.5,132.35,109.16
2016,8,13,8,0,49.0,196.0,2.1,19.0,220.0,148.91,122.59
2016,8,13,8,15,133.5,224.0,2.0,19.5,299.5,158.23,129.7
2016,8,13,8,30,218.0,252.0,1.9,20.0,379.0,179.65,137.74
2016,8,13,8,45,524.5,174.0,1.85,21.0,512.0,151.78,98.42
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,184.32,106.62
2016,8,13,9,15,844.0,98.0,1.85,22.5,686.0,236.06,147.3
2016,8,13,9,30,857.0,100.0,1.9,23.0,727.0,288.95,191.8
2016,8,13,9,45,872.0,99.0,2.0,23.5,764.0,341.22,236.69
2016,8,13,10,0,887.0,98.0,2.1,24.0,801.0,394.38,282.02
2016,8,13,10,15,894.5,99.5,2.2,24.0,830.5,447.09,326.85
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,499.55,370.45
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,549.74,410.69
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,599.05,449.15
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,645.76,485.47
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,690.97,519.93
2016,8,13,11,45,920.5,103.5,2.95,25.5,942.5,733.47,550.96
2016,8,13,12,0,922.0,104.0,3.1,26.0,950.0,773.99,578.92
2016,8,13,12,15,922.0,104.0,3.25,26.0,950.0,810.76,604.58
2016,8,13,12,30,922.0,104.0,3.4,26.0,950.0,845.1,628.57
2016,8,13,12,45,908.0,111.5,3.55,26.0,938.0,872.17,647.66
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,895.96,664.65
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,917.63,680.04
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,936.2,693.46
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,950.57,704.49
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,961.68,713.5
2016,8,13,14,15,872.5,111.5,4.25,25.5,820.5,966.19,719.11
2016,8,13,14,30,865.0,110.0,4.3,25.0,791.0,967.34,722.67
2016,8,13,14,45,856.5,107.0,4.35,25.0,755.5,962.56,720.98
2016,8,13,15,0,848.0,104.0,4.4,25.0,720.0,954.47,717.22
2016,8,13,15,15,835.0,102.0,4.4,24.5,678.5,939.97,710.35
2016,8,13,15,30,822.0,100.0,4.4,24.0,637.0,932.49,708.44
2016,8,13,15,45,806.5,96.5,4.4,24.0,592.0,907.9,693.32
2016,8,13,16,0,791.0,93.0,4.4,24.0,547.0,880.59,676.37
2016,8,13,16,15,606.0,129.0,4.4,23.5,458.0,747.8,584.71
2016,8,13,16,30,421.0,165.0,4.4,23.0,369.0,605.57,480.81
2016,8,13,16,45,554.0,120.5,4.4,23.0,358.0,668.58,532.41
2016,8,13,17,0,687.0,76.0,4.4,23.0,347.0,713.68,567.18
2016,8,13,17,15,644.0,71.0,4.4,22.5,295.5,653.17,523.75
2016,8,13,17,30,601.0,66.0,4.4,22.0,244.0,593.27,479.57
2016,8,13,17,45,539.5,58.5,4.4,21.5,194.5,517.09,420.47
2016,8,13,18,0,478.0,51.0,4.4,21.0,145.0,443.82,360.69
2016,8,13,18,15,379.5,40.5,4.3,20.0,101.0,345.39,277.09
2016,8,13,18,30,281.0,30.0,4.2,19.0,57.0,254.99,187.9
2016,8,13,18,45,140.5,15.0,4.1,18.5,28.5,123.29,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,50.0,17.5,2.5,14.5,22.5,14.39,0.0
2016,8,14,6,0,100.0,35.0,2.6,15.0,45.0,28.06,17.52
2016,8,14,6,15,139.5,54.0,2.6,15.5,77.5,42.42,31.27
2016,8,14,6,30,179.0,73.0,2.6,16.0,110.0,56.35,44.02
2016,8,14,6,45,202.5,93.5,2.6,16.5,146.0,70.78,56.97
2016,8,14,7,0,226.0,114.0,2.6,17.0,182.0,84.69,69.17
2016,8,14,7,15,246.5,132.5,2.6,17.5,220.0,96.75,79.48
2016,8,14,7,30,267.0,151.0,2.6,18.0,258.0,108.32,89.14
2016,8,14,7,45,195.5,180.0,2.65,18.5,264.0,132.06,109.03
2016,8,14,8,0,124.0,209.0,2.7,19.0,270.0,149.0,122.8
2016,8,14,8,15,102.0,228.5,2.7,19.5,282.5,169.82,139.62
2016,8,14,8,30,80.0,248.0,2.7,20.0,295.0,184.29,143.43
2016,8,14,8,45,447.5,176.5,2.7,20.5,468.5,146.22,97.33
2016,8,14,9,0,815.0,105.0,2.7,21.0,642.0,178.04,103.02
2016,8,14,9,15,828.5,107.5,2.65,21.5,683.0,229.99,144.04
2016,8,14,9,30,842.0,110.0,2.6,22.0,724.0,290.84,194.9
2016,8,14,9,45,835.5,120.5,2.6,22.5,755.0,337.79,236.45
2016,8,14,10,0,829.0,131.0,2.6,23.0,786.0,391.27,282.4
2016,8,14,10,15,837.0,132.5,2.6,23.0,815.0,442.5,325.94
2016,8,14,10,30,845.0,134.0,2.6,23.0,844.0,497.17,370.9
2016,8,14,10,45,852.5,134.5,2.6,23.5,867.0,546.06,409.74
2016,8,14,11,0,860.0,135.0,2.6,24.0,890.0,594.35,446.97
2016,8,14,11,15,864.0,135.5,2.6,24.0,905.0,639.76,481.96
2016,8,14,11,30,868.0,136.0,2.6,24.0,920.0,683.88,515.19
2016,8,14,11,45,871.5,135.5,2.65,24.5,928.0,725.38,545.07
2016,8,14,12,0,875.0,135.0,2.7,25.0,936.0,765.17,573.09
2016,8,14,12,15,875.0,135.0,2.75,25.0,935.5,800.82,597.5
2016,8,14,12,30,875.0,135.0,2.8,25.0,935.0,834.18,620.28
2016,8,14,12,45,873.0,134.5,2.9,25.0,927.0,862.98,640.28
2016,8,14,13,0,871.0,134.0,3.0,25.0,919.0,889.06,658.53
2016,8,14,13,15,867.0,133.0,3.1,25.0,903.0,910.04,673.46
2016,8,14,13,30,863.0,132.0,3.2,25.0,887.0,927.96,686.49
2016,8,14,13,45,855.0,132.0,3.35,25.0,863.0,940.03,696.09
2016,8,14,14,0,847.0,132.0,3.5,25.0,839.0,948.86,703.7
2016,8,14,14,15,838.5,130.5,3.6,24.5,809.5,962.61,715.85
2016,8,14,14,30,830.0,129.0,3.7,24.0,780.0,963.21,719.32
2016,8,14,14,45,818.5,126.5,3.85,24.0,744.0,956.47,716.98
2016,8,14,15,0,807.0,124.0,4.0,24.0,708.0,946.46,712.55
2016,8,14,15,15,792.5,121.5,4.1,23.5,666.5,930.38,705.14
2016,8,14,15,30,778.0,119.0,4.2,23.0,625.0,911.3,695.68
2016,8,14,15,45,761.0,114.5,4.3,23.0,579.5,884.68,679.57
2016,8,14,16,0,744.0,110.0,4.4,23.0,534.0,860.89,665.38
2016,8,14,16,15,719.0,105.5,4.4,22.5,485.5,822.22,641.19
2016,8,14,16,30,694.0,101.0,4.4,22.0,437.0,781.78,615.35
2016,8,14,16,45,663.0,95.0,4.45,21.5,386.5,732.67,582.79
2016,8,14,17,0,632.0,89.0,4.5,21.0,336.0,682.71,548.6
2016,8,14,17,15,586.5,82.0,4.45,20.5,285.0,619.06,502.21
2016,8,14,17,30,541.0,75.0,4.4,20.0,234.0,556.18,454.64
2016,8,14,17,45,478.5,65.5,4.35,19.5,185.5,478.65,393.29
2016,8,14,18,0,416.0,56.0,4.3,19.0,137.0,404.1,330.79
2016,8,14,18,15,318.5,43.5,4.15,18.5,94.5,306.46,246.46
2016,8,14,18,30,221.0,31.0,4.0,18.0,52.0,217.19,156.46
2016,8,14,18,45,110.5,15.5,3.85,17.5,26.0,78.92,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.5,2.7,13.5,32.5,12.45,0.0
2016,8,15,6,0,338.0,31.0,2.8,14.0,65.0,25.28,15.14
2016,8,15,6,15,436.0,40.0,2.7,14.0,111.0,31.66,22.06
2016,8,15,6,30,534.0,49.0,2.6,14.0,157.0,37.87,28.04
2016,8,15,6,45,267.0,62.5,2.55,14.5,116.5,45.83,35.31
2016,8,15,7,0,0.0,76.0,2.5,15.0,76.0,65.81,53.07
2016,8,15,7,15,0.0,91.5,2.45,15.5,91.5,78.71,64.29
2016,8,15,7,30,0.0,107.0,2.4,16.0,107.0,91.5,75.2
2016,8,15,7,45,0.5,129.5,2.4,16.5,130.0,109.41,90.34
2016,8,15,8,0,1.0,152.0,2.4,17.0,153.0,127.04,104.99
2016,8,15,8,15,5.5,171.5,2.4,17.5,175.0,142.31,117.4
2016,8,15,8,30,10.0,191.0,2.4,18.0,197.0,157.75,123.99
2016,8,15,8,45,38.5,237.0,2.4,18.5,262.0,184.04,143.07
2016,8,15,9,0,67.0,283.0,2.4,19.0,327.0,223.32,171.81
2016,8,15,9,15,87.5,309.5,2.4,19.5,370.5,252.93,193.27
2016,8,15,9,30,108.0,336.0,2.4,20.0,414.0,285.35,217.17
2016,8,15,9,45,292.0,312.5,2.45,20.5,539.0,317.13,236.47
2016,8,15,10,0,476.0,289.0,2.5,21.0,664.0,379.46,281.62
2016,8,15,10,15,705.5,193.5,2.55,21.0,773.0,430.21,320.4
2016,8,15,10,30,935.0,98.0,2.6,21.0,882.0,509.52,382.47
2016,8,15,10,45,940.0,99.0,2.7,21.5,905.0,561.56,424.49
2016,8,15,11,0,945.0,100.0,2.8,22.0,928.0,612.63,464.65
2016,8,15,11,15,948.0,101.0,2.9,22.0,943.0,661.3,502.9
2016,8,15,11,30,951.0,102.0,3.0,22.0,958.0,708.41,539.18
2016,8,15,11,45,951.5,102.5,3.1,22.5,965.5,751.62,570.87
2016,8,15,12,0,952.0,103.0,3.2,23.0,973.0,792.68,599.24
2016,8,15,12,15,952.0,103.0,3.3,23.0,972.0,830.59,625.66
2016,8,15,12,30,952.0,103.0,3.4,23.0,971.0,865.97,650.3
2016,8,15,12,45,943.0,107.0,3.5,23.0,960.5,894.93,670.56
2016,8,15,13,0,934.0,111.0,3.6,23.0,950.0,920.68,688.73
2016,8,15,13,15,930.5,110.0,3.65,23.0,933.5,943.17,704.49
2016,8,15,13,30,927.0,109.0,3.7,23.0,917.0,962.42,718.18
2016,8,15,13,45,922.5,107.5,3.75,23.0,893.5,976.91,728.8
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,987.97,737.31
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,992.73,742.87
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,993.99,746.31
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,989.72,745.09
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,982.04,741.73
2016,8,15,15,15,873.0,96.0,3.8,21.5,693.5,967.26,734.16
2016,8,15,15,30,860.0,94.0,3.7,21.0,651.0,949.36,724.57
2016,8,15,15,45,844.5,90.5,3.65,21.0,604.5,934.0,715.74
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,906.07,698.17
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,869.7,675.64
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,831.21,651.3
2016,8,15,16,45,755.0,76.5,3.35,20.0,404.5,783.28,618.64
2016,8,15,17,0,726.0,72.0,3.3,20.0,352.0,734.12,584.35
2016,8,15,17,15,682.5,67.0,3.15,19.0,299.0,676.72,544.45
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,615.33,499.66
2016,8,15,17,45,576.0,55.0,2.95,17.5,195.0,537.6,439.2
2016,8,15,18,0,513.0,48.0,2.9,17.0,144.0,462.87,377.97
2016,8,15,18,15,408.0,38.0,2.8,16.5,99.5,359.83,289.31
2016,8,15,18,30,303.0,28.0,2.7,16.0,55.0,265.15,186.89
2016,8,15,18,45,151.5,14.0,2.65,16.0,27.5,101.23,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.3,13.5,29.5,12.95,0.0
2016,8,16,6,0,277.0,32.0,2.4,14.0,59.0,26.22,15.72
2016,8,16,6,15,374.0,43.0,2.35,14.5,103.5,34.29,24.26
2016,8,16,6,30,471.0,54.0,2.3,15.0,148.0,42.06,31.59
2016,8,16,6,45,235.5,61.0,2.3,15.5,108.0,44.64,34.1
2016,8,16,7,0,0.0,68.0,2.3,16.0,68.0,59.5,47.28
2016,8,16,7,15,0.0,82.5,2.3,16.0,82.5,71.69,58.0
2016,8,16,7,30,0.0,97.0,2.3,16.0,97.0,83.79,68.47
2016,8,16,7,45,0.0,123.0,2.3,16.5,123.0,104.51,86.12
2016,8,16,8,0,0.0,149.0,2.3,17.0,149.0,124.79,103.07
2016,8,16,8,15,5.0,169.5,2.35,17.5,172.5,140.81,116.15
2016,8,16,8,30,10.0,190.0,2.4,18.0,196.0,156.91,129.12
2016,8,16,8,45,30.0,231.0,2.45,18.5,250.5,179.42,139.74
2016,8,16,9,0,50.0,272.0,2.5,19.0,305.0,213.99,165.29
2016,8,16,9,15,56.5,294.5,2.5,19.5,334.0,237.3,182.49
2016,8,16,9,30,63.0,317.0,2.5,20.0,363.0,261.73,200.7
2016,8,16,9,45,129.0,346.0,2.55,20.5,445.5,300.2,228.06
2016,8,16,10,0,195.0,375.0,2.6,21.0,528.0,356.06,269.2
2016,8,16,10,15,531.5,252.5,2.6,21.5,691.5,405.65,303.37
2016,8,16,10,30,868.0,130.0,2.6,22.0,855.0,502.09,375.76
2016,8,16,10,45,874.0,131.0,2.65,22.5,877.5,551.78,415.38
2016,8,16,11,0,880.0,132.0,2.7,23.0,900.0,600.71,453.47
2016,8,16,11,15,883.5,133.0,2.7,23.0,915.5,647.17,489.45
2016,8,16,11,30,887.0,134.0,2.7,23.0,931.0,692.27,523.56
2016,8,16,11,45,889.0,134.0,2.75,23.5,938.5,733.97,553.72
2016,8,16,12,0,891.0,134.0,2.8,24.0,946.0,773.8,581.9
2016,8,16,12,15,891.0,134.0,2.8,24.0,945.5,810.06,606.54
2016,8,16,12,30,891.0,134.0,2.8,24.0,945.0,843.98,629.43
2016,8,16,12,45,882.5,137.0,2.85,24.0,934.5,871.03,647.97
2016,8,16,13,0,874.0,140.0,2.9,24.0,924.0,895.06,664.56
2016,8,16,13,15,870.0,139.5,2.9,24.0,907.5,916.71,679.27
2016,8,16,13,30,866.0,139.0,2.9,24.0,891.0,935.3,692.04
2016,8,16,13,45,861.0,137.0,2.95,24.0,868.0,948.36,701.64
2016,8,16,14,0,856.0,135.0,3.0,24.0,845.0,968.09,715.85
2016,8,16,14,15,847.5,133.0,3.05,23.5,814.5,971.63,720.82
2016,8,16,14,30,839.0,131.0,3.1,23.0,784.0,971.74,723.81
2016,8,16,14,45,828.5,128.0,3.15,23.0,747.5,965.44,721.29
2016,8,16,15,0,818.0,125.0,3.2,23.0,711.0,955.81,716.71
2016,8,16,15,15,803.0,122.0,3.3,22.5,669.0,938.61,708.85
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,918.35,698.92
2016,8,16,15,45,769.5,115.0,3.5,22.0,580.5,890.74,682.47
2016,8,16,16,0,751.0,111.0,3.6,22.0,534.0,866.18,668.05
2016,8,16,16,15,725.5,106.5,3.6,21.5,484.5,826.92,643.7
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,785.89,617.67
2016,8,16,16,45,666.5,96.0,3.6,21.0,383.5,734.46,582.23
2016,8,16,17,0,633.0,90.0,3.6,21.0,332.0,682.28,545.35
2016,8,16,17,15,585.5,82.5,3.55,20.0,280.5,616.39,498.6
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,551.38,450.42
2016,8,16,17,45,471.5,65.5,3.5,18.5,179.5,471.08,386.89
2016,8,16,18,0,405.0,56.0,3.5,18.0,130.0,393.94,322.06
2016,8,16,18,15,304.0,42.5,3.4,17.5,88.0,292.59,234.33
2016,8,16,18,30,203.0,29.0,3.3,17.0,46.0,200.51,134.54
2016,8,16,18,45,101.5,14.5,3.25,16.5,23.0,72.22,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.61,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,25.0,14.43
2016,8,17,6,15,305.0,45.0,2.55,15.5,94.0,34.67,24.43
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,45.47,34.42
2016,8,17,6,45,199.0,74.5,2.5,16.5,113.5,57.61,45.37
2016,8,17,7,0,0.0,91.0,2.5,17.0,91.0,77.04,62.47
2016,8,17,7,15,1.5,110.0,2.4,17.5,111.0,92.4,75.71
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,107.62,88.55
2016,8,17,7,45,10.5,151.0,2.25,18.5,156.5,124.86,102.87
2016,8,17,8,0,18.0,173.0,2.2,19.0,182.0,141.9,116.77
2016,8,17,8,15,35.5,203.5,2.1,19.5,223.5,154.53,126.73
2016,8,17,8,30,53.0,234.0,2.0,20.0,265.0,174.71,142.83
2016,8,17,8,45,84.5,264.5,1.95,20.5,318.0,203.34,155.51
2016,8,17,9,0,116.0,295.0,1.9,21.0,371.0,225.74,170.01
2016,8,17,9,15,223.0,303.0,1.9,21.5,460.5,263.06,193.65
2016,8,17,9,30,330.0,311.0,1.9,22.0,550.0,302.03,219.89
2016,8,17,9,45,583.0,217.0,1.95,22.5,664.5,324.95,232.09
2016,8,17,10,0,836.0,123.0,2.0,23.0,779.0,383.47,275.09
2016,8,17,10,15,844.5,125.0,2.05,23.0,808.5,440.48,322.82
2016,8,17,10,30,853.0,127.0,2.1,23.0,838.0,491.71,365.26
2016,8,17,10,45,858.0,128.5,2.15,23.5,860.0,540.52,404.14
2016,8,17,11,0,863.0,130.0,2.2,24.0,882.0,588.5,441.22
2016,8,17,11,15,867.5,131.0,2.25,24.0,897.5,634.77,476.92
2016,8,17,11,30,872.0,132.0,2.3,24.0,913.0,679.79,510.92
2016,8,17,11,45,873.0,132.5,2.35,24.5,920.5,720.57,540.2
2016,8,17,12,0,874.0,133.0,2.4,25.0,928.0,759.44,567.51
2016,8,17,12,15,874.0,133.0,2.45,25.0,927.5,795.06,591.95
2016,8,17,12,30,874.0,133.0,2.5,25.0,927.0,828.37,614.62
2016,8,17,12,45,865.5,136.5,2.6,25.0,916.5,855.32,633.37
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,879.32,650.23
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,900.06,665.03
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,917.76,677.93
2016,8,17,13,45,844.0,136.0,3.0,25.0,851.0,930.47,687.66
2016,8,17,14,0,839.0,134.0,3.1,25.0,828.0,949.81,701.98
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.5,952.63,707.14
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,952.08,710.31
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,945.65,708.27
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,935.96,704.14
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,918.29,695.1
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,897.64,684.07
2016,8,17,15,45,750.5,114.0,3.75,22.5,566.0,870.19,668.52
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,845.8,655.01
2016,8,17,16,15,543.0,141.0,3.75,21.5,430.0,690.9,545.86
2016,8,17,16,30,354.0,172.0,3.7,21.0,340.0,532.93,427.32
2016,8,17,16,45,482.0,130.5,3.65,20.5,330.0,606.7,489.21
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,660.24,531.73
2016,8,17,17,15,561.5,81.5,3.5,19.5,269.5,594.28,482.63
2016,8,17,17,30,513.0,74.0,3.4,19.0,219.0,529.35,433.08
2016,8,17,17,45,443.5,64.5,3.35,18.5,171.0,447.83,367.88
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,367.19,300.01
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,270.36,215.58
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,177.47,111.83
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,62.94,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.62,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.98,14.16
2016,8,18,6,15,271.5,46.0,2.15,15.5,90.0,35.39,25.02
2016,8,18,6,30,363.0,60.0,2.2,16.0,131.0,45.49,34.42
2016,8,18,6,45,181.5,73.0,2.25,16.5,108.5,56.48,44.36
2016,8,18,7,0,0.0,86.0,2.3,17.0,86.0,73.26,59.16
2016,8,18,7,15,0.0,105.5,2.3,17.0,105.5,89.04,72.93
2016,8,18,7,30,0.0,125.0,2.3,17.0,125.0,104.65,86.34
2016,8,18,7,45,17.5,155.0,2.35,17.5,163.5,127.63,105.69
2016,8,18,8,0,35.0,185.0,2.4,18.0,202.0,141.81,117.2
2016,8,18,8,15,36.0,204.5,2.4,18.5,223.5,155.05,127.75
2016,8,18,8,30,37.0,224.0,2.4,19.0,245.0,168.37,138.24
2016,8,18,8,45,50.5,251.5,2.4,19.5,282.5,192.9,149.26
2016,8,18,9,0,64.0,279.0,2.4,20.0,320.0,219.49,168.35
2016,8,18,9,15,208.0,291.5,2.4,20.5,439.0,252.6,187.33
2016,8,18,9,30,352.0,304.0,2.4,21.0,558.0,301.98,220.43
2016,8,18,9,45,485.0,268.0,2.4,21.5,636.5,333.23,242.27
2016,8,18,10,0,618.0,232.0,2.4,22.0,715.0,383.46,280.47
2016,8,18,10,15,628.5,236.0,2.45,22.0,743.0,428.45,318.01
2016,8,18,10,30,639.0,240.0,2.5,22.0,771.0,474.16,355.41
2016,8,18,10,45,647.5,242.5,2.6,22.5,793.0,518.23,390.25
2016,8,18,11,0,656.0,245.0,2.7,23.0,815.0,562.42,424.31
2016,8,18,11,15,661.0,246.5,2.75,23.0,829.5,603.64,456.15
2016,8,18,11,30,666.0,248.0,2.8,23.0,844.0,644.24,486.94
2016,8,18,11,45,671.0,247.5,2.9,23.5,852.0,682.37,514.68
2016,8,18,12,0,676.0,247.0,3.0,24.0,860.0,719.42,541.16
2016,8,18,12,15,676.0,247.0,3.0,24.0,859.5,751.82,564.54
2016,8,18,12,30,676.0,247.0,3.0,24.0,859.0,782.37,586.37
2016,8,18,12,45,676.0,244.0,3.05,24.0,851.5,808.16,605.07
2016,8,18,13,0,676.0,241.0,3.1,24.0,844.0,831.65,622.12
2016,8,18,13,15,671.0,239.5,3.15,24.0,828.5,849.7,635.33
2016,8,18,13,30,666.0,238.0,3.2,24.0,813.0,865.02,646.71
2016,8,18,13,45,662.0,232.5,3.25,24.0,791.5,874.5,654.31
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,881.06,660.04
2016,8,18,14,15,647.5,223.0,3.35,23.5,740.5,880.0,661.86
2016,8,18,14,30,637.0,219.0,3.4,23.0,711.0,875.93,661.75
2016,8,18,14,45,628.0,211.5,3.5,23.0,677.5,866.73,657.34
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,854.62,650.93
2016,8,18,15,15,570.5,202.5,3.6,22.5,589.0,801.38,615.91
2016,8,18,15,30,522.0,201.0,3.6,22.0,534.0,753.47,584.04
2016,8,18,15,45,455.5,204.0,3.6,22.0,479.0,692.43,540.44
2016,8,18,16,0,389.0,207.0,3.6,22.0,424.0,612.74,482.71
2016,8,18,16,15,350.5,192.5,3.55,21.5,374.5,557.64,443.56
2016,8,18,16,30,312.0,178.0,3.5,21.0,325.0,502.61,403.4
2016,8,18,16,45,289.0,159.0,3.45,20.5,282.0,455.73,369.02
2016,8,18,17,0,266.0,140.0,3.4,20.0,239.0,408.74,333.59
2016,8,18,17,15,300.0,119.5,3.3,19.0,215.5,406.13,334.17
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,415.93,343.14
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,341.65,281.65
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,256.62,209.94
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,177.25,140.16
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,95.69,53.32
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,33.8,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,14.5,16.5,11.37,0.0
2016,8,19,6,0,82.0,25.0,2.9,15.0,33.0,20.42,10.3
2016,8,19,6,15,139.0,47.0,2.95,15.5,69.5,37.27,26.57
2016,8,19,6,30,196.0,69.0,3.0,16.0,106.0,53.52,41.41
2016,8,19,6,45,117.0,89.5,3.05,16.5,113.5,70.16,56.36
2016,8,19,7,0,38.0,110.0,3.1,17.0,121.0,87.45,71.58
2016,8,19,7,15,53.0,131.5,2.95,17.0,150.5,103.27,85.35
2016,8,19,7,30,68.0,153.0,2.8,17.0,180.0,118.77,98.6
2016,8,19,7,45,77.0,176.5,2.7,17.5,211.0,135.08,112.12
2016,8,19,8,0,86.0,200.0,2.6,18.0,242.0,150.98,125.04
2016,8,19,8,15,69.5,216.5,2.5,18.5,253.0,162.26,133.86
2016,8,19,8,30,53.0,233.0,2.4,19.0,264.0,173.44,142.48
2016,8,19,8,45,53.5,252.5,2.3,19.5,286.0,193.38,149.55
2016,8,19,9,0,54.0,272.0,2.2,20.0,308.0,213.63,164.12
2016,8,19,9,15,196.0,289.5,2.15,20.0,429.0,248.64,184.98
2016,8,19,9,30,338.0,307.0,2.1,20.0,550.0,299.92,219.88
2016,8,19,9,45,345.5,322.0,2.05,20.5,581.5,336.82,249.18
2016,8,19,10,0,353.0,337.0,2.0,21.0,613.0,374.72,279.11
2016,8,19,10,15,408.0,327.0,2.0,21.5,657.0,408.26,305.02
2016,8,19,10,30,463.0,317.0,2.0,22.0,701.0,453.78,339.87
2016,8,19,10,45,497.5,318.0,2.05,22.5,740.5,502.19,376.58
2016,8,19,11,0,532.0,319.0,2.1,23.0,780.0,553.43,414.71
2016,8,19,11,15,498.0,336.0,2.15,23.0,773.5,579.03,434.28
2016,8,19,11,30,464.0,353.0,2.2,23.0,767.0,601.23,450.97
2016,8,19,11,45,473.0,355.5,2.25,23.0,780.5,637.65,477.85
2016,8,19,12,0,482.0,358.0,2.3,23.0,794.0,673.87,504.17
2016,8,19,12,15,552.0,317.0,2.35,23.0,816.0,718.29,537.52
2016,8,19,12,30,622.0,276.0,2.4,23.0,838.0,764.28,571.75
2016,8,19,12,45,547.5,312.5,2.45,23.0,803.5,762.8,569.67
2016,8,19,13,0,473.0,349.0,2.5,23.0,769.0,756.24,564.24
2016,8,19,13,15,490.5,326.0,2.55,23.0,754.5,770.0,575.52
2016,8,19,13,30,508.0,303.0,2.6,23.0,740.0,781.65,585.28
2016,8,19,13,45,558.5,277.0,2.7,23.0,745.5,818.44,613.27
2016,8,19,14,0,609.0,251.0,2.8,23.0,751.0,857.81,642.75
2016,8,19,14,15,598.0,246.0,2.8,22.5,722.0,854.94,642.68
2016,8,19,14,30,587.0,241.0,2.8,22.0,693.0,844.35,637.88
2016,8,19,14,45,574.0,234.0,2.85,22.0,658.5,831.65,630.73
2016,8,19,15,0,561.0,227.0,2.9,22.0,624.0,816.36,621.83
2016,8,19,15,15,542.5,219.5,2.9,21.5,584.0,792.82,607.97
2016,8,19,15,30,524.0,212.0,2.9,21.0,544.0,767.1,592.5
2016,8,19,15,45,502.5,201.5,2.9,21.0,501.0,733.17,569.91
2016,8,19,16,0,481.0,191.0,2.9,21.0,458.0,697.55,545.91
2016,8,19,16,15,379.5,186.5,2.95,20.5,385.0,576.18,457.92
2016,8,19,16,30,278.0,182.0,3.0,20.0,312.0,477.09,383.38
2016,8,19,16,45,316.0,160.5,3.1,20.0,291.0,480.92,389.31
2016,8,19,17,0,354.0,139.0,3.2,20.0,270.0,481.22,391.68
2016,8,19,17,15,311.0,121.0,3.2,19.5,223.5,416.98,341.78
2016,8,19,17,30,268.0,103.0,3.2,19.0,177.0,354.4,291.73
2016,8,19,17,45,216.5,82.0,3.25,18.5,133.5,282.92,232.58
2016,8,19,18,0,165.0,61.0,3.3,18.0,90.0,213.91,173.64
2016,8,19,18,15,110.5,39.0,3.25,17.5,55.5,143.11,111.33
2016,8,19,18,30,56.0,17.0,3.2,17.0,21.0,67.13,30.88
2016,8,19,18,45,28.0,8.5,3.2,16.5,10.5,23.79,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
