Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,7.0,2.1,14.5,7.0,6.37,0.0
2016,8,20,6,0,0.0,14.0,2.2,15.0,14.0,12.31,3.79
2016,8,20,6,15,0.0,32.0,2.2,15.5,32.0,28.23,18.75
2016,8,20,6,30,0.0,50.0,2.2,16.0,50.0,43.4,32.54
2016,8,20,6,45,0.0,72.5,2.2,16.5,72.5,61.71,48.93
2016,8,20,7,0,0.0,95.0,2.2,17.0,95.0,79.72,64.81
2016,8,20,7,15,7.5,115.5,2.15,17.0,118.5,96.14,79.12
2016,8,20,7,30,15.0,136.0,2.1,17.0,142.0,112.41,93.06
2016,8,20,7,45,27.5,161.0,2.1,17.5,173.5,125.23,103.62
2016,8,20,8,0,40.0,186.0,2.1,18.0,205.0,142.28,117.59
2016,8,20,8,15,48.0,209.5,2.05,18.5,235.0,157.93,130.14
2016,8,20,8,30,56.0,233.0,2.0,19.0,265.0,173.14,142.14
2016,8,20,8,45,93.5,263.0,2.0,19.5,321.5,201.84,154.91
2016,8,20,9,0,131.0,293.0,2.0,20.0,378.0,225.08,169.71
2016,8,20,9,15,219.0,303.0,2.0,20.0,456.0,260.57,193.11
2016,8,20,9,30,307.0,313.0,2.0,20.0,534.0,295.89,217.71
2016,8,20,9,45,326.5,325.5,2.05,20.5,570.5,333.02,246.79
2016,8,20,10,0,346.0,338.0,2.1,21.0,607.0,372.37,277.63
2016,8,20,10,15,498.0,282.5,2.15,21.0,686.0,410.96,306.95
2016,8,20,10,30,650.0,227.0,2.2,21.0,765.0,467.17,350.88
2016,8,20,10,45,581.5,275.0,2.25,21.5,766.0,510.56,384.88
2016,8,20,11,0,513.0,323.0,2.3,22.0,767.0,545.39,411.08
2016,8,20,11,15,597.5,277.5,2.4,22.0,802.5,589.12,445.56
2016,8,20,11,30,682.0,232.0,2.5,22.0,838.0,639.51,484.71
2016,8,20,11,45,689.0,229.5,2.65,22.5,846.5,677.71,512.84
2016,8,20,12,0,696.0,227.0,2.8,23.0,855.0,714.85,539.83
2016,8,20,12,15,696.5,227.0,2.85,23.0,854.5,747.99,564.09
2016,8,20,12,30,697.0,227.0,2.9,23.0,854.0,779.26,586.79
2016,8,20,12,45,682.5,233.0,3.0,23.0,842.5,801.65,603.14
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,821.16,617.46
2016,8,20,13,15,663.0,237.0,3.1,22.5,815.5,838.47,631.22
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,853.04,643.14
2016,8,20,13,45,659.5,227.0,3.15,22.0,780.0,864.86,652.57
2016,8,20,14,0,661.0,219.0,3.2,22.0,760.0,873.86,660.16
2016,8,20,14,15,566.0,250.0,3.2,22.0,701.0,823.29,624.09
2016,8,20,14,30,471.0,281.0,3.2,22.0,642.0,774.98,589.32
2016,8,20,14,45,550.5,237.0,3.2,22.0,639.5,811.43,618.93
2016,8,20,15,0,630.0,193.0,3.2,22.0,637.0,851.46,649.71
2016,8,20,15,15,556.5,203.0,3.2,21.5,577.5,786.64,605.88
2016,8,20,15,30,483.0,213.0,3.2,21.0,518.0,728.29,565.71
2016,8,20,15,45,419.5,212.0,3.2,20.5,462.5,666.1,522.26
2016,8,20,16,0,356.0,211.0,3.2,20.0,407.0,585.96,464.76
2016,8,20,16,15,431.5,177.0,3.25,19.5,392.0,630.07,502.65
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,650.33,522.42
2016,8,20,16,45,476.5,130.5,3.35,19.0,329.5,599.23,484.92
2016,8,20,17,0,446.0,118.0,3.4,19.0,282.0,547.92,446.63
2016,8,20,17,15,398.5,105.0,3.4,18.5,234.5,482.44,396.37
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,418.75,345.59
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,344.57,284.22
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,273.87,223.44
2016,8,20,18,15,161.0,39.0,3.3,16.5,62.0,192.54,150.69
2016,8,20,18,30,86.0,20.0,3.2,16.0,26.0,91.66,35.29
2016,8,20,18,45,43.0,10.0,3.15,16.0,13.0,33.65,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,12.28,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,21.94,10.8
2016,8,21,6,15,177.5,46.5,3.0,15.0,74.0,36.95,26.24
2016,8,21,6,30,249.0,66.0,3.0,15.0,112.0,49.85,38.29
2016,8,21,6,45,124.5,75.0,3.05,15.5,98.0,60.37,47.92
2016,8,21,7,0,0.0,84.0,3.1,16.0,84.0,71.57,57.9
2016,8,21,7,15,0.0,103.5,3.05,16.5,103.5,87.36,71.65
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,102.99,84.97
2016,8,21,7,45,10.5,148.0,2.95,17.5,153.0,122.43,101.33
2016,8,21,8,0,21.0,173.0,2.9,18.0,183.0,141.58,117.14
2016,8,21,8,15,40.0,203.5,2.85,18.0,225.5,154.26,127.48
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,173.64,143.37
2016,8,21,8,45,75.5,260.0,2.75,18.5,306.5,198.52,153.81
2016,8,21,9,0,92.0,286.0,2.7,19.0,345.0,226.09,173.24
2016,8,21,9,15,181.5,303.0,2.7,19.0,429.5,253.38,190.3
2016,8,21,9,30,271.0,320.0,2.7,19.0,514.0,291.45,217.03
2016,8,21,9,45,319.5,325.0,2.7,19.5,565.0,330.03,246.38
2016,8,21,10,0,368.0,330.0,2.7,20.0,616.0,373.7,280.11
2016,8,21,10,15,436.0,315.5,2.75,20.5,666.5,409.71,308.22
2016,8,21,10,30,504.0,301.0,2.8,21.0,717.0,458.82,346.41
2016,8,21,10,45,513.5,310.0,2.85,21.5,743.5,502.64,380.45
2016,8,21,11,0,523.0,319.0,2.9,22.0,770.0,547.04,414.16
2016,8,21,11,15,613.0,270.5,2.95,22.0,807.5,591.93,449.59
2016,8,21,11,30,703.0,222.0,3.0,22.0,845.0,643.68,489.9
2016,8,21,11,45,707.0,221.5,3.1,22.0,853.0,682.24,519.21
2016,8,21,12,0,711.0,221.0,3.2,22.0,861.0,719.52,547.24
2016,8,21,12,15,711.0,221.0,3.3,22.0,860.5,752.72,572.0
2016,8,21,12,30,711.0,221.0,3.4,22.0,860.0,783.97,595.16
2016,8,21,12,45,725.5,210.5,3.5,22.0,856.5,815.18,618.56
2016,8,21,13,0,740.0,200.0,3.6,22.0,853.0,844.43,640.14
2016,8,21,13,15,599.5,266.5,3.65,22.0,789.5,809.52,613.54
2016,8,21,13,30,459.0,333.0,3.7,22.0,726.0,765.29,579.96
2016,8,21,13,45,465.0,320.0,3.8,22.0,708.5,773.77,587.81
2016,8,21,14,0,471.0,307.0,3.9,22.0,691.0,780.05,593.85
2016,8,21,14,15,459.5,298.5,3.9,21.5,661.5,772.1,590.25
2016,8,21,14,30,448.0,290.0,3.9,21.0,632.0,761.69,585.03
2016,8,21,14,45,426.0,284.5,3.95,21.0,597.5,742.05,572.03
2016,8,21,15,0,404.0,279.0,4.0,21.0,563.0,703.84,546.0
2016,8,21,15,15,396.0,263.0,4.0,20.5,527.0,681.8,532.66
2016,8,21,15,30,388.0,247.0,4.0,20.0,491.0,657.92,517.75
2016,8,21,15,45,406.5,220.0,4.05,20.0,458.0,662.2,523.24
2016,8,21,16,0,425.0,193.0,4.1,20.0,425.0,646.25,514.01
2016,8,21,16,15,359.5,184.5,4.1,19.5,368.0,554.44,446.3
2016,8,21,16,30,294.0,176.0,4.1,19.0,311.0,483.06,392.29
2016,8,21,16,45,261.0,157.0,4.15,18.5,266.0,428.14,350.77
2016,8,21,17,0,228.0,138.0,4.2,18.0,221.0,373.74,308.44
2016,8,21,17,15,303.0,112.5,4.15,17.5,204.0,397.94,330.8
2016,8,21,17,30,378.0,87.0,4.1,17.0,187.0,432.23,359.41
2016,8,21,17,45,314.0,71.5,4.1,16.5,142.0,354.33,293.93
2016,8,21,18,0,250.0,56.0,4.1,16.0,97.0,280.53,229.86
2016,8,21,18,15,169.5,37.5,4.0,15.5,61.0,196.0,153.12
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,102.94,26.11
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,33.93,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.09,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,7.9,0.11
2016,8,22,6,15,0.0,19.5,3.4,15.0,19.5,17.15,9.15
2016,8,22,6,30,0.0,30.0,3.3,15.0,30.0,26.42,17.68
2016,8,22,6,45,0.0,42.0,3.25,15.5,42.0,37.04,27.3
2016,8,22,7,0,0.0,54.0,3.2,16.0,54.0,47.68,36.81
2016,8,22,7,15,0.0,66.5,3.1,16.5,66.5,58.74,46.51
2016,8,22,7,30,0.0,79.0,3.0,17.0,79.0,69.38,55.66
2016,8,22,7,45,0.0,105.5,2.95,17.5,105.5,90.92,74.14
2016,8,22,8,0,0.0,132.0,2.9,18.0,132.0,111.93,91.82
2016,8,22,8,15,5.5,160.0,2.8,18.0,163.5,133.62,110.01
2016,8,22,8,30,11.0,188.0,2.7,18.0,195.0,154.84,127.57
2016,8,22,8,45,26.5,223.5,2.65,18.5,240.5,183.94,143.81
2016,8,22,9,0,42.0,259.0,2.6,19.0,286.0,203.25,157.36
2016,8,22,9,15,33.0,262.5,2.6,19.5,284.5,210.79,162.92
2016,8,22,9,30,24.0,266.0,2.6,20.0,283.0,226.87,175.32
2016,8,22,9,45,150.0,310.0,2.65,20.5,425.5,280.2,212.34
2016,8,22,10,0,276.0,354.0,2.7,21.0,568.0,358.38,269.46
2016,8,22,10,15,301.5,362.0,2.75,21.0,604.0,395.66,298.66
2016,8,22,10,30,327.0,370.0,2.8,21.0,640.0,435.54,329.86
2016,8,22,10,45,401.0,350.0,2.9,21.5,689.5,476.36,361.17
2016,8,22,11,0,475.0,330.0,3.0,22.0,739.0,528.68,400.97
2016,8,22,11,15,591.5,272.0,3.1,22.0,789.5,579.61,441.11
2016,8,22,11,30,708.0,214.0,3.2,22.0,840.0,639.2,487.63
2016,8,22,11,45,585.0,285.5,3.3,22.0,805.5,652.28,496.38
2016,8,22,12,0,462.0,357.0,3.4,22.0,771.0,656.86,498.37
2016,8,22,12,15,586.5,286.0,3.5,22.0,811.5,714.49,543.52
2016,8,22,12,30,711.0,215.0,3.6,22.0,852.0,777.5,591.98
2016,8,22,12,45,679.0,232.0,3.7,22.0,835.0,796.01,605.12
2016,8,22,13,0,647.0,249.0,3.8,22.0,818.0,810.79,615.79
2016,8,22,13,15,642.0,246.5,3.9,22.0,802.5,827.22,628.43
2016,8,22,13,30,637.0,244.0,4.0,22.0,787.0,840.95,639.19
2016,8,22,13,45,635.5,237.5,4.1,22.0,766.5,851.21,647.76
2016,8,22,14,0,634.0,231.0,4.2,22.0,746.0,858.66,654.46
2016,8,22,14,15,530.0,264.5,4.25,21.5,684.0,802.8,615.14
2016,8,22,14,30,426.0,298.0,4.3,21.0,622.0,748.32,576.2
2016,8,22,14,45,463.0,267.0,4.4,21.0,603.5,758.24,586.68
2016,8,22,15,0,500.0,236.0,4.5,21.0,585.0,765.06,594.86
2016,8,22,15,15,529.0,214.5,4.5,20.5,563.0,771.5,603.14
2016,8,22,15,30,558.0,193.0,4.5,20.0,541.0,774.75,609.28
2016,8,22,15,45,450.0,201.5,4.55,19.5,468.5,681.19,541.05
2016,8,22,16,0,342.0,210.0,4.6,19.0,396.0,570.85,458.73
2016,8,22,16,15,403.0,181.0,4.5,18.5,379.0,607.29,490.61
2016,8,22,16,30,464.0,152.0,4.4,18.0,362.0,621.31,505.04
2016,8,22,16,45,433.5,138.0,4.3,18.0,315.5,569.67,465.8
2016,8,22,17,0,403.0,124.0,4.2,18.0,269.0,517.92,425.88
2016,8,22,17,15,355.5,109.0,4.05,17.5,222.0,451.57,373.68
2016,8,22,17,30,308.0,94.0,3.9,17.0,175.0,387.07,321.16
2016,8,22,17,45,253.5,75.5,3.75,16.5,132.0,300.29,248.88
2016,8,22,18,0,199.0,57.0,3.6,16.0,89.0,232.2,189.54
2016,8,22,18,15,130.0,36.5,3.45,16.0,54.0,153.82,117.98
2016,8,22,18,30,61.0,16.0,3.3,16.0,19.0,67.39,1.84
2016,8,22,18,45,30.5,8.0,3.15,16.0,9.5,24.53,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,11.5,2.8,15.5,11.5,10.46,0.0
2016,8,23,6,0,0.0,23.0,2.9,16.0,23.0,20.11,8.48
2016,8,23,6,15,17.5,43.5,2.85,16.0,46.5,36.47,25.59
2016,8,23,6,30,35.0,64.0,2.8,16.0,70.0,52.57,40.44
2016,8,23,6,45,50.5,86.0,2.75,16.5,98.5,69.37,55.59
2016,8,23,7,0,66.0,108.0,2.7,17.0,127.0,85.87,70.16
2016,8,23,7,15,79.5,129.5,2.55,17.0,157.0,101.73,84.01
2016,8,23,7,30,93.0,151.0,2.4,17.0,187.0,117.28,97.33
2016,8,23,7,45,82.5,172.0,2.3,17.5,207.0,132.02,109.51
2016,8,23,8,0,72.0,193.0,2.2,18.0,227.0,146.38,121.14
2016,8,23,8,15,97.0,218.5,2.15,18.5,270.0,163.24,134.7
2016,8,23,8,30,122.0,244.0,2.1,19.0,313.0,169.3,139.02
2016,8,23,8,45,189.0,262.0,2.05,19.5,378.0,195.3,147.2
2016,8,23,9,0,256.0,280.0,2.0,20.0,443.0,220.22,160.85
2016,8,23,9,15,497.5,213.0,2.0,20.0,557.0,229.04,156.92
2016,8,23,9,30,739.0,146.0,2.0,20.0,671.0,266.4,179.31
2016,8,23,9,45,729.5,160.0,2.05,20.5,700.0,318.41,224.33
2016,8,23,10,0,720.0,174.0,2.1,21.0,729.0,369.35,268.04
2016,8,23,10,15,730.0,176.5,2.1,21.5,757.5,417.97,308.66
2016,8,23,10,30,740.0,179.0,2.1,22.0,786.0,466.99,348.54
2016,8,23,10,45,749.0,180.0,2.15,22.5,808.5,514.5,386.35
2016,8,23,11,0,758.0,181.0,2.2,23.0,831.0,564.05,424.51
2016,8,23,11,15,762.5,182.0,2.25,23.0,846.0,607.45,458.19
2016,8,23,11,30,767.0,183.0,2.3,23.0,861.0,649.88,490.46
2016,8,23,11,45,771.5,182.5,2.35,23.0,868.5,689.86,520.41
2016,8,23,12,0,776.0,182.0,2.4,23.0,876.0,728.44,548.86
2016,8,23,12,15,776.0,182.0,2.45,23.0,875.0,762.44,573.7
2016,8,23,12,30,776.0,182.0,2.5,23.0,874.0,794.33,596.8
2016,8,23,12,45,777.0,179.0,2.55,23.5,866.5,822.0,614.94
2016,8,23,13,0,778.0,176.0,2.6,24.0,859.0,847.17,631.23
2016,8,23,13,15,773.5,175.0,2.65,23.5,843.0,866.81,646.32
2016,8,23,13,30,769.0,174.0,2.7,23.0,827.0,883.51,659.62
2016,8,23,13,45,763.5,171.0,2.8,23.0,804.0,894.29,668.19
2016,8,23,14,0,758.0,168.0,2.9,23.0,781.0,901.93,674.83
2016,8,23,14,15,748.0,165.0,2.95,23.0,751.0,908.35,680.45
2016,8,23,14,30,738.0,162.0,3.0,23.0,721.0,905.78,680.15
2016,8,23,14,45,726.5,157.5,3.15,23.0,685.0,896.95,676.48
2016,8,23,15,0,715.0,153.0,3.3,23.0,649.0,885.04,670.79
2016,8,23,15,15,608.0,177.5,3.4,22.5,581.0,811.75,623.17
2016,8,23,15,30,501.0,202.0,3.5,22.0,513.0,730.15,567.02
2016,8,23,15,45,571.0,167.0,3.65,21.5,495.0,753.04,589.1
2016,8,23,16,0,641.0,132.0,3.8,21.0,477.0,779.95,612.04
2016,8,23,16,15,611.5,125.5,3.85,20.5,429.0,736.52,583.36
2016,8,23,16,30,582.0,119.0,3.9,20.0,381.0,691.66,553.37
2016,8,23,16,45,418.5,125.5,4.0,19.5,301.5,540.21,439.63
2016,8,23,17,0,255.0,132.0,4.1,19.0,222.0,387.74,318.76
2016,8,23,17,15,332.0,106.0,4.05,18.5,203.5,428.21,353.84
2016,8,23,17,30,409.0,80.0,4.0,18.0,185.0,444.95,368.28
2016,8,23,17,45,341.5,66.0,4.0,17.5,139.5,365.6,301.69
2016,8,23,18,0,274.0,52.0,4.0,17.0,94.0,290.78,236.55
2016,8,23,18,15,183.0,34.5,3.85,16.5,58.0,200.51,152.77
2016,8,23,18,30,92.0,17.0,3.7,16.0,22.0,98.5,0.0
2016,8,23,18,45,46.0,8.5,3.6,16.0,11.0,33.62,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,5.5,2.4,13.5,5.5,5.0,0.0
2016,8,24,6,0,0.0,11.0,2.5,14.0,11.0,9.66,0.91
2016,8,24,6,15,0.0,23.5,2.5,14.5,23.5,20.69,12.16
2016,8,24,6,30,0.0,36.0,2.5,15.0,36.0,31.75,22.34
2016,8,24,6,45,0.0,50.5,2.5,15.5,50.5,44.5,33.89
2016,8,24,7,0,0.0,65.0,2.5,16.0,65.0,56.81,44.88
2016,8,24,7,15,0.0,80.0,2.45,16.0,80.0,69.42,56.02
2016,8,24,7,30,0.0,95.0,2.4,16.0,95.0,81.91,66.89
2016,8,24,7,45,0.0,113.0,2.35,16.5,113.0,96.58,79.34
2016,8,24,8,0,0.0,131.0,2.3,17.0,131.0,111.08,91.43
2016,8,24,8,15,3.5,156.0,2.3,17.5,158.0,130.58,107.6
2016,8,24,8,30,7.0,181.0,2.3,18.0,185.0,149.72,123.22
2016,8,24,8,45,24.5,219.5,2.3,18.5,235.0,180.65,141.24
2016,8,24,9,0,42.0,258.0,2.3,19.0,285.0,202.09,156.41
2016,8,24,9,15,53.0,283.5,2.35,19.0,319.5,227.44,175.4
2016,8,24,9,30,64.0,309.0,2.4,19.0,354.0,254.54,195.93
2016,8,24,9,45,460.0,212.5,2.45,19.5,564.0,281.96,205.29
2016,8,24,10,0,856.0,116.0,2.5,20.0,774.0,380.91,275.66
2016,8,24,10,15,864.0,117.5,2.55,20.5,803.0,432.9,320.05
2016,8,24,10,30,872.0,119.0,2.6,21.0,832.0,484.68,363.3
2016,8,24,10,45,712.0,211.0,2.7,21.5,804.0,519.66,392.75
2016,8,24,11,0,552.0,303.0,2.8,22.0,776.0,548.06,414.68
2016,8,24,11,15,719.5,214.0,2.9,22.0,840.5,606.2,460.91
2016,8,24,11,30,887.0,125.0,3.0,22.0,905.0,674.97,514.88
2016,8,24,11,45,885.5,127.0,3.1,22.0,911.0,715.96,546.13
2016,8,24,12,0,884.0,129.0,3.2,22.0,917.0,754.81,575.49
2016,8,24,12,15,884.0,129.0,3.3,22.0,916.0,790.75,601.36
2016,8,24,12,30,884.0,129.0,3.4,22.0,915.0,824.3,625.09
2016,8,24,12,45,864.0,138.5,3.5,22.5,900.5,847.58,640.48
2016,8,24,13,0,844.0,148.0,3.6,23.0,886.0,875.1,658.86
2016,8,24,13,15,839.5,147.0,3.7,22.5,869.5,895.87,675.2
2016,8,24,13,30,835.0,146.0,3.8,22.0,853.0,913.51,689.61
2016,8,24,13,45,827.5,144.5,3.9,22.0,828.5,924.7,698.44
2016,8,24,14,0,820.0,143.0,4.0,22.0,804.0,932.54,705.18
2016,8,24,14,15,810.5,141.0,4.1,22.0,773.0,934.63,708.14
2016,8,24,14,30,801.0,139.0,4.2,22.0,742.0,933.36,708.98
2016,8,24,14,45,788.0,136.5,4.3,22.0,705.0,924.92,705.02
2016,8,24,15,0,775.0,134.0,4.4,22.0,668.0,913.24,698.95
2016,8,24,15,15,758.0,130.5,4.4,21.5,626.0,899.35,692.3
2016,8,24,15,30,741.0,127.0,4.4,21.0,584.0,877.12,679.79
2016,8,24,15,45,719.0,122.5,4.45,21.0,537.5,846.33,660.24
2016,8,24,16,0,697.0,118.0,4.5,21.0,491.0,813.21,638.84
2016,8,24,16,15,668.0,112.5,4.5,20.5,441.5,770.48,611.01
2016,8,24,16,30,639.0,107.0,4.5,20.0,392.0,726.22,581.44
2016,8,24,16,45,600.5,100.0,4.5,19.5,341.0,670.81,542.57
2016,8,24,17,0,562.0,93.0,4.5,19.0,290.0,615.01,502.14
2016,8,24,17,15,508.5,83.5,4.45,18.5,239.5,544.34,448.24
2016,8,24,17,30,455.0,74.0,4.4,18.0,189.0,475.08,392.99
2016,8,24,17,45,379.5,62.0,4.35,17.5,142.5,386.78,319.29
2016,8,24,18,0,304.0,50.0,4.3,17.0,96.0,308.13,250.44
2016,8,24,18,15,201.0,33.5,4.2,16.5,59.0,210.91,158.42
2016,8,24,18,30,98.0,17.0,4.1,16.0,22.0,101.0,0.0
2016,8,24,18,45,49.0,8.5,4.05,15.5,11.0,35.18,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,5.0,2.9,14.5,5.0,4.55,0.0
2016,8,25,6,0,0.0,10.0,3.0,15.0,10.0,8.78,0.0
2016,8,25,6,15,0.0,20.5,2.95,15.0,20.5,18.04,9.81
2016,8,25,6,30,0.0,31.0,2.9,15.0,31.0,27.31,18.41
2016,8,25,6,45,0.0,43.5,2.85,15.5,43.5,38.38,28.45
2016,8,25,7,0,0.0,56.0,2.8,16.0,56.0,49.46,38.37
2016,8,25,7,15,0.0,69.0,2.75,16.5,69.0,60.67,48.22
2016,8,25,7,30,0.0,82.0,2.7,17.0,82.0,71.69,57.7
2016,8,25,7,45,0.0,97.5,2.65,17.5,97.5,84.58,68.65
2016,8,25,8,0,0.0,113.0,2.6,18.0,113.0,97.34,79.3
2016,8,25,8,15,0.0,108.0,2.6,18.0,108.0,93.99,76.13
2016,8,25,8,30,0.0,103.0,2.6,18.0,103.0,90.35,72.76
2016,8,25,8,45,0.0,133.0,2.6,18.5,133.0,114.86,89.1
2016,8,25,9,0,0.0,163.0,2.6,19.0,163.0,139.3,108.36
2016,8,25,9,15,22.5,228.0,2.65,19.0,244.0,194.19,150.84
2016,8,25,9,30,45.0,293.0,2.7,19.0,325.0,239.41,185.14
2016,8,25,9,45,133.5,327.0,2.75,19.5,428.0,285.81,217.96
2016,8,25,10,0,222.0,361.0,2.8,20.0,531.0,351.72,266.56
2016,8,25,10,15,384.5,322.0,2.85,20.0,630.0,397.72,300.46
2016,8,25,10,30,547.0,283.0,2.9,20.0,729.0,461.21,349.3
2016,8,25,10,45,362.5,351.0,2.95,20.5,649.5,460.81,350.97
2016,8,25,11,0,178.0,419.0,3.0,21.0,570.0,442.39,337.09
2016,8,25,11,15,185.5,426.0,3.0,21.0,586.5,467.74,356.51
2016,8,25,11,30,193.0,433.0,3.0,21.0,603.0,493.63,375.98
2016,8,25,11,45,200.0,431.0,3.0,21.5,608.0,512.17,389.3
2016,8,25,12,0,207.0,429.0,3.0,22.0,613.0,530.66,402.49
2016,8,25,12,15,565.0,267.5,3.0,22.0,768.5,680.03,518.24
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,832.61,629.61
2016,8,25,12,45,912.0,111.0,3.05,22.0,912.5,860.08,647.78
2016,8,25,13,0,901.0,116.0,3.1,22.0,901.0,884.29,664.75
2016,8,25,13,15,897.0,115.0,3.15,22.0,884.0,905.45,679.75
2016,8,25,13,30,893.0,114.0,3.2,22.0,867.0,923.4,692.69
2016,8,25,13,45,887.0,113.0,3.3,22.0,843.0,936.25,702.67
2016,8,25,14,0,881.0,112.0,3.4,22.0,819.0,945.74,710.57
2016,8,25,14,15,872.5,110.5,3.5,21.5,788.0,948.98,715.79
2016,8,25,14,30,864.0,109.0,3.6,21.0,757.0,948.81,718.9
2016,8,25,14,45,852.0,107.0,3.7,21.0,719.5,941.42,715.84
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,940.42,717.37
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,923.26,708.84
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,903.03,698.28
2016,8,25,15,45,790.5,96.5,3.95,20.0,549.0,874.5,680.48
2016,8,25,16,0,771.0,93.0,4.0,20.0,502.0,843.38,660.71
2016,8,25,16,15,744.5,89.0,4.0,19.5,452.0,803.01,634.95
2016,8,25,16,30,718.0,85.0,4.0,19.0,402.0,765.89,611.05
2016,8,25,16,45,681.0,80.0,4.0,18.5,350.0,712.53,574.24
2016,8,25,17,0,644.0,75.0,4.0,18.0,298.0,658.7,535.87
2016,8,25,17,15,592.0,68.0,3.9,17.5,246.5,590.26,484.21
2016,8,25,17,30,540.0,61.0,3.8,17.0,195.0,523.19,431.33
2016,8,25,17,45,462.0,52.0,3.75,16.5,147.0,436.65,360.11
2016,8,25,18,0,384.0,43.0,3.7,16.0,99.0,354.54,288.06
2016,8,25,18,15,262.5,29.5,3.55,15.5,60.5,245.75,181.74
2016,8,25,18,30,141.0,16.0,3.4,15.0,22.0,125.66,0.0
2016,8,25,18,45,70.5,8.0,3.3,15.0,11.0,7.28,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,10.91,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,19.71,6.13
2016,8,26,6,15,312.0,37.0,3.0,15.5,80.5,29.86,19.78
2016,8,26,6,30,420.0,50.0,3.0,16.0,122.0,39.58,29.01
2016,8,26,6,45,210.0,53.5,3.05,16.5,89.5,39.5,29.3
2016,8,26,7,0,0.0,57.0,3.1,17.0,57.0,50.34,38.98
2016,8,26,7,15,0.0,70.5,3.1,17.0,70.5,61.84,49.15
2016,8,26,7,30,0.0,84.0,3.1,17.0,84.0,73.24,59.07
2016,8,26,7,45,0.0,112.0,3.15,17.5,112.0,95.72,78.35
2016,8,26,8,0,0.0,140.0,3.2,18.0,140.0,117.63,96.8
2016,8,26,8,15,22.0,180.5,3.15,18.0,192.5,147.98,122.35
2016,8,26,8,30,44.0,221.0,3.1,18.0,245.0,165.64,136.83
2016,8,26,8,45,47.0,241.5,3.1,18.5,269.5,184.23,143.71
2016,8,26,9,0,50.0,262.0,3.1,19.0,294.0,204.91,158.65
2016,8,26,9,15,51.0,280.0,3.05,19.5,314.5,224.32,173.05
2016,8,26,9,30,52.0,298.0,3.0,20.0,335.0,244.07,187.88
2016,8,26,9,45,426.0,221.5,3.0,20.5,545.0,277.21,202.05
2016,8,26,10,0,800.0,145.0,3.0,21.0,755.0,375.78,272.11
2016,8,26,10,15,809.0,147.0,3.0,21.0,784.0,426.83,315.99
2016,8,26,10,30,818.0,149.0,3.0,21.0,813.0,477.98,359.18
2016,8,26,10,45,823.5,150.5,3.0,21.5,835.0,526.92,398.92
2016,8,26,11,0,829.0,152.0,3.0,22.0,857.0,575.18,436.93
2016,8,26,11,15,833.0,153.0,3.05,22.0,871.5,621.27,473.32
2016,8,26,11,30,837.0,154.0,3.1,22.0,886.0,666.13,507.99
2016,8,26,11,45,839.0,154.0,3.15,22.0,892.5,707.35,539.38
2016,8,26,12,0,841.0,154.0,3.2,22.0,899.0,746.76,568.92
2016,8,26,12,15,840.5,154.0,3.25,22.0,898.0,782.28,595.27
2016,8,26,12,30,840.0,154.0,3.3,22.0,897.0,815.45,618.67
2016,8,26,12,45,845.0,149.0,3.35,22.5,890.0,845.82,638.72
2016,8,26,13,0,850.0,144.0,3.4,23.0,883.0,873.6,656.95
2016,8,26,13,15,845.5,143.0,3.4,22.5,866.0,894.39,672.7
2016,8,26,13,30,841.0,142.0,3.4,22.0,849.0,912.02,686.48
2016,8,26,13,45,836.5,139.0,3.45,22.0,825.0,924.35,695.8
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,933.34,703.04
2016,8,26,14,15,822.5,134.0,3.5,22.0,770.0,935.39,705.41
2016,8,26,14,30,813.0,132.0,3.5,22.0,739.0,934.05,705.69
2016,8,26,14,45,803.5,128.0,3.5,22.0,702.5,927.17,702.35
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,916.99,696.94
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,897.57,686.28
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,875.17,673.62
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,851.5,658.76
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,820.09,638.33
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,777.96,611.19
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,734.28,582.38
2016,8,26,16,45,628.5,90.0,3.15,19.5,337.0,679.2,544.24
2016,8,26,17,0,591.0,83.0,3.1,19.0,286.0,623.73,504.56
2016,8,26,17,15,537.0,75.0,3.0,18.5,235.0,553.99,452.01
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,485.69,398.29
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,398.15,325.89
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,315.28,253.78
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,211.31,150.3
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,71.69,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.5,2.9,14.5,16.5,10.46,0.0
2016,8,27,6,0,148.0,23.0,3.0,15.0,33.0,18.06,4.2
2016,8,27,6,15,245.0,39.0,3.0,15.0,73.0,30.25,20.08
2016,8,27,6,30,342.0,55.0,3.0,15.0,113.0,42.06,31.27
2016,8,27,6,45,171.0,66.0,3.0,15.5,95.0,51.44,39.95
2016,8,27,7,0,0.0,77.0,3.0,16.0,77.0,65.93,52.9
2016,8,27,7,15,0.0,95.5,3.0,16.0,95.5,81.05,66.26
2016,8,27,7,30,0.0,114.0,3.0,16.0,114.0,96.02,79.27
2016,8,27,7,45,1.5,132.0,3.0,16.5,132.5,110.49,91.48
2016,8,27,8,0,3.0,150.0,3.0,17.0,151.0,124.82,103.35
2016,8,27,8,15,3.0,160.0,3.0,17.5,161.5,133.28,110.03
2016,8,27,8,30,3.0,170.0,3.0,18.0,172.0,141.61,116.53
2016,8,27,8,45,3.0,175.5,3.05,18.5,178.0,147.45,115.44
2016,8,27,9,0,3.0,181.0,3.1,19.0,184.0,153.37,119.6
2016,8,27,9,15,26.5,238.0,3.15,19.0,257.5,192.35,149.33
2016,8,27,9,30,50.0,295.0,3.2,19.0,331.0,241.39,186.77
2016,8,27,9,45,60.5,318.5,3.25,19.5,364.0,267.74,206.49
2016,8,27,10,0,71.0,342.0,3.3,20.0,397.0,295.72,227.53
2016,8,27,10,15,219.0,347.0,3.3,20.0,523.0,358.09,273.34
2016,8,27,10,30,367.0,352.0,3.3,20.0,649.0,437.21,333.0
2016,8,27,10,45,376.0,358.5,3.35,20.5,670.0,471.97,359.94
2016,8,27,11,0,385.0,365.0,3.4,21.0,691.0,507.29,386.97
2016,8,27,11,15,342.0,387.5,3.45,21.0,681.0,525.47,401.22
2016,8,27,11,30,299.0,410.0,3.5,21.0,671.0,539.95,412.22
2016,8,27,11,45,397.0,375.5,3.55,21.5,724.5,597.8,456.03
2016,8,27,12,0,495.0,341.0,3.6,22.0,778.0,663.79,505.09
2016,8,27,12,15,672.5,243.0,3.65,22.0,836.0,737.53,562.38
2016,8,27,12,30,850.0,145.0,3.7,22.0,894.0,813.53,619.7
2016,8,27,12,45,843.0,147.0,3.75,22.0,883.5,840.92,638.75
2016,8,27,13,0,836.0,149.0,3.8,22.0,873.0,865.32,656.08
2016,8,27,13,15,831.5,148.0,3.8,22.0,856.0,885.83,670.56
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,903.22,682.99
2016,8,27,13,45,825.5,142.5,3.8,22.0,816.0,916.52,692.75
2016,8,27,14,0,824.0,138.0,3.8,22.0,793.0,926.56,700.43
2016,8,27,14,15,814.0,136.0,3.75,21.5,762.0,928.05,703.49
2016,8,27,14,30,804.0,134.0,3.7,21.0,731.0,926.16,704.45
2016,8,27,14,45,798.0,128.0,3.7,21.0,695.5,920.33,701.81
2016,8,27,15,0,792.0,122.0,3.7,21.0,660.0,911.16,697.03
2016,8,27,15,15,775.5,119.0,3.65,20.5,617.5,892.27,686.64
2016,8,27,15,30,759.0,116.0,3.6,20.0,575.0,870.42,674.24
2016,8,27,15,45,744.5,109.5,3.6,20.0,529.5,848.97,661.11
2016,8,27,16,0,730.0,103.0,3.6,20.0,484.0,819.66,642.27
2016,8,27,16,15,701.5,98.0,3.55,19.5,434.5,777.4,614.77
2016,8,27,16,30,673.0,93.0,3.5,19.0,385.0,733.59,585.59
2016,8,27,16,45,641.5,85.5,3.45,18.5,334.5,682.81,550.34
2016,8,27,17,0,610.0,78.0,3.4,18.0,284.0,631.36,513.35
2016,8,27,17,15,556.5,70.5,3.4,17.5,233.5,562.25,461.16
2016,8,27,17,30,503.0,63.0,3.4,17.0,183.0,494.61,407.66
2016,8,27,17,45,428.5,52.0,3.45,17.0,136.0,409.77,336.45
2016,8,27,18,0,354.0,41.0,3.5,17.0,89.0,329.44,264.96
2016,8,27,18,15,233.5,27.0,3.5,16.5,52.5,221.13,151.23
2016,8,27,18,30,113.0,13.0,3.5,16.0,16.0,78.76,0.0
2016,8,27,18,45,56.5,6.5,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,13.5,18.0,10.01,0.0
2016,8,28,6,0,207.0,22.0,2.1,14.0,36.0,18.04,3.09
2016,8,28,6,15,316.5,34.5,2.0,14.5,77.5,27.8,17.98
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,37.16,26.97
2016,8,28,6,45,213.0,66.0,1.85,15.5,102.0,51.61,40.09
2016,8,28,7,0,0.0,85.0,1.8,16.0,85.0,71.81,58.06
2016,8,28,7,15,2.0,104.0,1.75,16.0,105.0,87.2,71.62
2016,8,28,7,30,4.0,123.0,1.7,16.0,125.0,102.46,84.83
2016,8,28,7,45,8.5,141.5,1.7,16.5,145.5,117.24,97.21
2016,8,28,8,0,13.0,160.0,1.7,17.0,166.0,131.88,109.25
2016,8,28,8,15,36.5,193.0,1.75,17.5,212.5,147.38,121.83
2016,8,28,8,30,60.0,226.0,1.8,18.0,259.0,168.47,138.93
2016,8,28,8,45,101.0,254.5,1.9,18.5,316.0,193.82,149.72
2016,8,28,9,0,142.0,283.0,2.0,19.0,373.0,216.65,163.76
2016,8,28,9,15,500.5,193.0,2.1,19.5,538.0,211.15,143.05
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,267.97,175.57
2016,8,28,9,45,865.5,107.0,2.35,20.5,737.5,322.23,222.74
2016,8,28,10,0,872.0,111.0,2.5,21.0,772.0,376.55,270.07
2016,8,28,10,15,879.5,112.5,2.6,21.0,801.5,429.25,315.95
2016,8,28,10,30,887.0,114.0,2.7,21.0,831.0,481.65,360.65
2016,8,28,10,45,893.5,114.5,2.85,21.5,853.0,532.28,402.33
2016,8,28,11,0,900.0,115.0,3.0,22.0,875.0,582.07,442.22
2016,8,28,11,15,903.0,115.5,3.1,22.0,889.5,628.79,479.54
2016,8,28,11,30,906.0,116.0,3.2,22.0,904.0,673.95,514.9
2016,8,28,11,45,908.5,116.0,3.35,22.5,911.0,716.61,546.91
2016,8,28,12,0,911.0,116.0,3.5,23.0,918.0,757.3,576.85
2016,8,28,12,15,910.5,116.0,3.55,23.0,916.5,793.58,602.55
2016,8,28,12,30,910.0,116.0,3.6,23.0,915.0,827.32,626.15
2016,8,28,12,45,921.0,108.0,3.7,23.0,909.0,860.15,649.35
2016,8,28,13,0,932.0,100.0,3.8,23.0,903.0,890.38,670.78
2016,8,28,13,15,928.0,99.5,3.8,23.0,886.0,912.36,686.09
2016,8,28,13,30,924.0,99.0,3.8,23.0,869.0,931.03,699.28
2016,8,28,13,45,919.0,97.5,3.8,23.0,844.5,944.38,708.99
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,954.25,716.52
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,957.85,720.74
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,957.92,722.76
2016,8,28,14,45,887.0,91.5,3.55,22.0,719.0,951.71,719.61
2016,8,28,15,0,876.0,90.0,3.5,22.0,681.0,942.12,714.36
2016,8,28,15,15,861.5,87.5,3.45,21.5,638.0,924.8,705.3
2016,8,28,15,30,847.0,85.0,3.4,21.0,595.0,904.39,694.19
2016,8,28,15,45,828.0,82.5,3.35,21.0,547.0,886.14,683.29
2016,8,28,16,0,809.0,80.0,3.3,21.0,499.0,856.06,664.0
2016,8,28,16,15,783.0,76.5,3.25,20.5,448.5,816.05,638.73
2016,8,28,16,30,757.0,73.0,3.2,20.0,398.0,774.17,611.58
2016,8,28,16,45,720.5,68.5,3.15,19.5,345.0,720.58,574.97
2016,8,28,17,0,684.0,64.0,3.1,19.0,292.0,666.31,536.57
2016,8,28,17,15,631.5,58.5,3.1,18.5,240.0,603.49,490.0
2016,8,28,17,30,579.0,53.0,3.1,18.0,188.0,537.33,438.31
2016,8,28,17,45,494.5,44.5,3.1,17.5,139.5,446.24,363.92
2016,8,28,18,0,410.0,36.0,3.1,17.0,91.0,360.49,288.26
2016,8,28,18,15,273.5,24.0,3.1,16.5,53.5,239.92,154.49
2016,8,28,18,30,137.0,12.0,3.1,16.0,16.0,91.63,0.0
2016,8,28,18,45,68.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,10.01,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,18.13,1.72
2016,8,29,6,15,311.0,34.0,3.8,14.5,75.5,27.44,17.56
2016,8,29,6,30,425.0,46.0,3.8,15.0,117.0,36.38,26.24
2016,8,29,6,45,212.5,54.0,3.8,15.5,89.5,40.03,29.84
2016,8,29,7,0,0.0,62.0,3.8,16.0,62.0,54.24,42.56
2016,8,29,7,15,0.0,76.5,3.75,16.0,76.5,66.46,53.43
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,78.6,64.04
2016,8,29,7,45,0.0,95.5,3.7,16.5,95.5,82.87,67.48
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,87.03,70.75
2016,8,29,8,15,3.5,139.0,3.7,17.0,141.0,117.77,97.07
2016,8,29,8,30,7.0,178.0,3.7,17.0,182.0,147.24,121.93
2016,8,29,8,45,127.5,225.5,3.75,17.5,305.5,167.78,129.33
2016,8,29,9,0,248.0,273.0,3.8,18.0,429.0,211.26,156.53
2016,8,29,9,15,259.0,291.5,3.8,18.5,463.5,244.84,181.24
2016,8,29,9,30,270.0,310.0,3.8,19.0,498.0,280.04,208.68
2016,8,29,9,45,327.0,312.5,3.85,19.5,552.0,318.64,237.95
2016,8,29,10,0,384.0,315.0,3.9,20.0,606.0,363.13,272.56
2016,8,29,10,15,649.0,203.5,3.95,20.0,717.0,400.59,300.28
2016,8,29,10,30,914.0,92.0,4.0,20.0,828.0,474.6,358.95
2016,8,29,10,45,920.5,92.0,4.05,20.5,850.5,525.84,401.7
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,576.17,442.56
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,624.06,481.34
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,670.36,518.05
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.0,713.65,550.9
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,754.89,581.15
2016,8,29,12,15,939.5,92.0,4.5,22.0,915.0,791.74,607.73
2016,8,29,12,30,939.0,92.0,4.6,22.0,914.0,825.95,632.43
2016,8,29,12,45,920.5,101.5,4.75,22.0,900.0,851.96,651.71
2016,8,29,13,0,902.0,111.0,4.9,22.0,886.0,874.33,668.58
2016,8,29,13,15,898.0,110.5,5.0,22.0,869.0,895.78,684.62
2016,8,29,13,30,894.0,110.0,5.1,22.0,852.0,914.01,698.55
2016,8,29,13,45,723.0,188.0,5.25,22.0,776.5,872.97,671.17
2016,8,29,14,0,552.0,266.0,5.4,22.0,701.0,806.61,622.57
2016,8,29,14,15,713.0,183.0,5.45,22.0,722.0,887.02,684.81
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,941.41,724.44
2016,8,29,14,45,867.5,96.5,5.55,22.0,706.5,937.19,722.89
2016,8,29,15,0,861.0,93.0,5.6,22.0,670.0,929.58,719.42
2016,8,29,15,15,846.0,90.5,5.6,21.5,627.0,911.89,709.99
2016,8,29,15,30,831.0,88.0,5.6,21.0,584.0,900.44,705.15
2016,8,29,15,45,815.5,84.0,5.6,21.0,537.5,874.52,688.43
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,845.86,669.68
2016,8,29,16,15,773.5,76.5,5.6,20.5,440.5,805.57,643.36
2016,8,29,16,30,747.0,73.0,5.6,20.0,390.0,763.46,615.09
2016,8,29,16,45,712.0,68.5,5.6,19.5,338.0,711.4,578.36
2016,8,29,17,0,677.0,64.0,5.6,19.0,286.0,658.61,539.73
2016,8,29,17,15,623.0,58.0,5.5,18.5,234.5,594.38,490.03
2016,8,29,17,30,569.0,52.0,5.4,18.0,183.0,526.82,435.28
2016,8,29,17,45,481.0,44.0,5.35,17.5,134.5,434.55,357.83
2016,8,29,18,0,393.0,36.0,5.3,17.0,86.0,347.81,279.08
