Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,15,196.5,25.0,5.2,16.5,50.0,187.58,109.59
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,4.35,15.5,5.0,4.55,0.0
2016,8,30,6,0,0.0,10.0,4.5,16.0,10.0,8.79,0.0
2016,8,30,6,15,0.0,22.5,4.55,16.0,22.5,19.82,10.94
2016,8,30,6,30,0.0,35.0,4.6,16.0,35.0,30.87,21.29
2016,8,30,6,45,0.0,50.0,4.65,16.5,50.0,43.86,33.06
2016,8,30,7,0,0.0,65.0,4.7,17.0,65.0,56.55,44.41
2016,8,30,7,15,0.0,80.5,4.65,17.5,80.5,69.52,55.79
2016,8,30,7,30,0.0,96.0,4.6,18.0,96.0,82.39,66.86
2016,8,30,7,45,43.5,142.0,4.6,18.5,162.0,112.53,92.67
2016,8,30,8,0,87.0,188.0,4.6,19.0,228.0,142.8,118.12
2016,8,30,8,15,461.5,131.0,4.55,19.5,378.0,86.23,69.12
2016,8,30,8,30,836.0,74.0,4.5,20.0,528.0,61.68,47.72
2016,8,30,8,45,855.0,75.5,4.5,20.5,574.5,94.24,51.41
2016,8,30,9,0,874.0,77.0,4.5,21.0,621.0,147.4,78.98
2016,8,30,9,15,886.5,78.5,4.5,21.0,662.0,201.5,118.88
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,256.63,165.27
2016,8,30,9,45,909.0,81.0,4.55,21.5,738.5,311.55,213.54
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,366.8,262.39
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,420.84,310.23
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,474.39,356.68
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,526.41,400.27
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,577.49,441.91
2016,8,30,11,15,947.5,84.0,4.8,23.0,890.5,625.08,480.47
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,670.92,516.8
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,714.37,550.6
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,755.67,581.51
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.0,792.88,607.86
2016,8,30,12,30,954.0,83.0,4.8,23.0,914.0,827.38,632.21
2016,8,30,12,45,949.0,84.5,4.85,23.0,903.5,856.88,653.3
2016,8,30,13,0,944.0,86.0,4.9,23.0,893.0,883.2,672.23
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.0,905.08,687.83
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,923.61,701.2
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,937.2,711.64
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,947.27,719.84
2016,8,30,14,15,919.5,81.0,5.0,23.0,778.5,951.61,723.89
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,952.41,725.69
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,946.2,722.81
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,936.55,717.72
2016,8,30,15,15,878.0,74.5,5.0,22.5,628.0,920.45,709.64
2016,8,30,15,30,864.0,73.0,5.0,22.0,585.0,901.24,699.43
2016,8,30,15,45,847.0,70.5,5.0,21.5,538.0,875.11,684.21
2016,8,30,16,0,830.0,68.0,5.0,21.0,491.0,846.33,666.94
2016,8,30,16,15,805.0,65.0,4.95,20.5,440.5,807.43,641.64
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,775.3,620.88
2016,8,30,16,45,744.5,58.5,4.9,20.0,337.5,723.42,583.57
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,670.88,544.6
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.0,603.86,493.48
2016,8,30,17,30,605.0,46.0,4.8,19.0,181.0,537.97,440.65
2016,8,30,17,45,518.0,39.0,4.8,18.5,133.0,452.32,369.07
2016,8,30,18,0,431.0,32.0,4.8,18.0,85.0,367.06,291.27
2016,8,30,18,15,215.5,22.5,4.7,17.5,49.0,195.2,97.82
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,4.45,14.5,17.0,8.64,0.0
2016,8,31,6,0,261.0,19.0,4.6,15.0,34.0,15.57,0.0
2016,8,31,6,15,384.0,28.5,4.7,15.5,76.5,22.81,13.37
2016,8,31,6,30,507.0,38.0,4.8,16.0,119.0,29.82,20.34
2016,8,31,6,45,284.0,68.0,4.95,16.5,116.5,50.89,39.2
2016,8,31,7,0,61.0,98.0,5.1,17.0,114.0,78.52,63.69
2016,8,31,7,15,68.0,119.5,5.15,17.0,141.0,94.48,77.8
2016,8,31,7,30,75.0,141.0,5.2,17.0,168.0,110.12,91.37
2016,8,31,7,45,139.0,163.5,5.3,17.5,223.0,120.95,100.36
2016,8,31,8,0,203.0,186.0,5.4,18.0,278.0,135.73,112.6
2016,8,31,8,15,522.5,129.5,5.4,18.0,403.0,84.33,67.93
2016,8,31,8,30,842.0,73.0,5.4,18.0,528.0,61.09,47.62
2016,8,31,8,45,616.5,156.5,5.45,18.5,505.0,121.92,80.87
2016,8,31,9,0,391.0,240.0,5.5,19.0,482.0,204.12,145.19
2016,8,31,9,15,362.0,267.0,5.5,19.0,503.0,244.3,176.73
2016,8,31,9,30,333.0,294.0,5.5,19.0,524.0,281.89,208.54
2016,8,31,9,45,414.0,280.0,5.55,19.5,581.0,311.29,230.61
2016,8,31,10,0,495.0,266.0,5.6,20.0,638.0,356.23,266.26
2016,8,31,10,15,709.0,178.5,5.55,20.0,733.5,401.95,302.12
2016,8,31,10,30,923.0,91.0,5.5,20.0,829.0,474.54,360.97
2016,8,31,10,45,927.5,92.0,5.45,20.5,850.5,526.09,404.53
2016,8,31,11,0,932.0,93.0,5.4,21.0,872.0,576.55,445.96
2016,8,31,11,15,935.0,93.5,5.35,21.0,886.5,624.41,485.14
2016,8,31,11,30,938.0,94.0,5.3,21.0,901.0,670.61,522.1
2016,8,31,11,45,940.0,93.5,5.25,21.5,907.5,713.41,554.65
2016,8,31,12,0,942.0,93.0,5.2,22.0,914.0,754.05,584.55
2016,8,31,12,15,941.5,93.0,5.15,22.0,912.0,790.97,610.77
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,825.22,634.95
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,853.92,655.4
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,879.42,673.62
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,900.61,688.88
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,918.48,701.93
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,931.92,712.35
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,941.89,720.53
2016,8,31,14,15,901.0,91.5,5.25,21.5,772.0,944.31,725.05
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,943.21,727.32
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,937.39,724.99
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,928.15,720.4
2016,8,31,15,15,860.0,82.0,5.4,21.0,621.5,910.73,709.78
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,890.27,697.07
2016,8,31,15,45,828.0,76.5,5.4,21.0,530.5,863.24,679.6
2016,8,31,16,0,811.0,73.0,5.4,21.0,483.0,842.48,666.64
2016,8,31,16,15,784.5,70.0,5.35,20.5,432.5,802.61,640.37
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,760.94,612.24
2016,8,31,16,45,722.5,62.5,5.3,19.5,330.0,708.29,575.08
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,655.0,536.0
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,586.05,482.43
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,524.56,432.18
2016,8,31,17,45,488.5,40.0,5.1,18.0,127.0,431.55,353.17
2016,8,31,18,0,399.0,32.0,5.1,18.0,79.0,344.58,271.9
2016,8,31,18,15,199.5,16.0,5.05,17.5,39.5,173.32,66.26
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,3.5,4.2,14.5,3.5,3.18,0.0
2016,9,1,6,0,0.0,7.0,4.3,15.0,7.0,6.14,0.0
2016,9,1,6,15,0.0,17.0,4.35,15.0,17.0,14.95,6.77
2016,9,1,6,30,0.0,27.0,4.4,15.0,27.0,23.78,15.14
2016,9,1,6,45,0.0,38.5,4.45,15.5,38.5,33.95,24.42
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,44.14,33.6
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,55.21,43.39
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,65.87,52.65
2016,9,1,7,45,0.0,89.0,4.25,17.5,89.0,77.64,62.7
2016,9,1,8,0,0.0,103.0,4.2,18.0,103.0,89.3,72.49
2016,9,1,8,15,0.0,97.5,4.1,18.0,97.5,85.43,68.89
2016,9,1,8,30,0.0,92.0,4.0,18.0,92.0,81.26,65.07
2016,9,1,8,45,0.0,118.0,3.95,18.5,118.0,102.7,79.37
2016,9,1,9,0,0.0,144.0,3.9,19.0,144.0,124.07,96.32
2016,9,1,9,15,2.0,165.5,3.9,19.0,167.0,142.26,110.63
2016,9,1,9,30,4.0,187.0,3.9,19.0,190.0,160.8,125.15
2016,9,1,9,45,12.0,228.0,3.9,19.5,237.0,196.71,152.9
2016,9,1,10,0,20.0,269.0,3.9,20.0,284.0,233.72,181.21
2016,9,1,10,15,20.0,277.0,4.0,20.0,292.5,243.01,188.29
2016,9,1,10,30,20.0,285.0,4.1,20.0,301.0,252.28,195.41
2016,9,1,10,45,20.5,293.5,4.2,20.5,310.0,262.19,202.64
2016,9,1,11,0,21.0,302.0,4.3,21.0,319.0,272.18,209.92
2016,9,1,11,15,21.5,309.5,4.45,21.0,327.5,281.43,217.07
2016,9,1,11,30,22.0,317.0,4.6,21.0,336.0,290.76,224.3
2016,9,1,11,45,22.5,318.0,4.8,21.0,338.0,294.56,227.35
2016,9,1,12,0,23.0,319.0,5.0,21.0,340.0,298.33,230.41
2016,9,1,12,15,481.0,210.5,5.1,21.0,627.0,561.46,440.96
2016,9,1,12,30,939.0,102.0,5.2,21.0,914.0,830.54,643.14
2016,9,1,12,45,935.5,102.0,5.3,21.0,903.5,859.66,663.28
2016,9,1,13,0,932.0,102.0,5.4,21.0,893.0,885.68,682.57
2016,9,1,13,15,928.0,101.5,5.25,20.5,875.5,907.56,698.92
2016,9,1,13,30,924.0,101.0,5.1,20.0,858.0,926.12,712.98
2016,9,1,13,45,660.5,212.5,5.0,20.0,745.5,837.66,649.78
2016,9,1,14,0,397.0,324.0,4.9,20.0,633.0,707.84,549.86
2016,9,1,14,15,395.5,309.5,4.9,20.0,607.0,701.36,547.01
2016,9,1,14,30,394.0,295.0,4.9,20.0,581.0,692.81,542.1
2016,9,1,14,45,455.0,255.0,4.9,20.0,568.0,729.06,571.81
2016,9,1,15,0,516.0,215.0,4.9,20.0,555.0,746.81,588.2
2016,9,1,15,15,459.5,217.0,5.0,19.5,504.5,698.65,554.3
2016,9,1,15,30,403.0,219.0,5.1,19.0,454.0,649.19,519.0
2016,9,1,15,45,370.5,205.0,5.2,19.0,407.5,585.31,472.29
2016,9,1,16,0,338.0,191.0,5.3,19.0,361.0,538.39,437.4
2016,9,1,16,15,287.5,176.0,5.3,18.5,310.0,474.1,388.25
2016,9,1,16,30,237.0,161.0,5.3,18.0,259.0,410.74,338.65
2016,9,1,16,45,218.5,142.0,5.3,18.0,222.5,370.12,306.53
2016,9,1,17,0,200.0,123.0,5.3,18.0,186.0,329.53,273.55
2016,9,1,17,15,364.5,88.5,5.25,17.5,177.0,423.96,353.83
2016,9,1,17,30,529.0,54.0,5.2,17.0,168.0,494.8,410.5
2016,9,1,17,45,426.0,45.0,5.2,16.5,120.5,392.73,322.93
2016,9,1,18,0,323.0,36.0,5.2,16.0,73.0,297.15,234.03
2016,9,1,18,15,161.5,18.0,5.15,15.5,36.5,150.55,31.68
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,4.25,14.5,13.0,8.64,0.0
2016,9,2,6,0,142.0,19.0,4.4,15.0,26.0,15.0,0.0
2016,9,2,6,15,261.0,32.0,4.4,15.0,65.0,25.97,15.76
2016,9,2,6,30,380.0,45.0,4.4,15.0,104.0,35.85,25.62
2016,9,2,6,45,455.0,54.0,4.45,15.5,151.5,41.71,31.24
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,47.38,36.46
2016,9,2,7,15,580.5,70.0,4.4,16.5,249.5,51.12,39.78
2016,9,2,7,30,631.0,77.0,4.3,17.0,300.0,54.73,42.85
2016,9,2,7,45,668.0,81.5,4.25,17.5,351.0,56.25,43.99
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,57.73,45.05
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,64.83,50.96
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,65.97,51.66
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.5,91.11,53.29
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,141.45,78.32
2016,9,2,9,15,812.5,101.5,4.05,20.5,630.5,193.18,115.54
2016,9,2,9,30,827.0,104.0,4.1,21.0,671.0,246.34,159.38
2016,9,2,9,45,853.5,98.5,4.15,21.5,709.5,304.91,209.29
2016,9,2,10,0,880.0,93.0,4.2,22.0,748.0,357.81,255.42
2016,9,2,10,15,642.5,211.0,4.3,22.0,699.0,399.68,297.23
2016,9,2,10,30,405.0,329.0,4.4,22.0,650.0,432.75,327.96
2016,9,2,10,45,473.5,312.5,4.5,22.5,698.0,476.14,362.02
2016,9,2,11,0,542.0,296.0,4.6,23.0,746.0,529.78,403.61
2016,9,2,11,15,528.5,307.5,4.6,23.0,752.5,563.97,430.54
2016,9,2,11,30,515.0,319.0,4.6,23.0,759.0,596.33,455.56
2016,9,2,11,45,713.5,209.5,4.6,23.0,823.5,663.78,509.43
2016,9,2,12,0,912.0,100.0,4.6,23.0,888.0,736.1,566.84
2016,9,2,12,15,911.5,100.0,4.6,23.0,886.5,772.0,592.37
2016,9,2,12,30,911.0,100.0,4.6,23.0,885.0,805.31,615.93
2016,9,2,12,45,893.5,108.5,4.65,23.0,871.0,830.42,633.97
2016,9,2,13,0,876.0,117.0,4.7,23.0,857.0,851.98,649.64
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.0,872.27,664.85
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,889.4,677.99
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,901.69,688.24
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,910.66,696.34
2016,9,2,14,15,852.0,107.5,5.4,22.5,744.5,912.85,701.55
2016,9,2,14,30,843.0,106.0,5.6,22.0,713.0,911.69,704.55
2016,9,2,14,45,833.5,103.0,5.8,22.0,676.0,914.22,708.93
2016,9,2,15,0,824.0,100.0,6.0,22.0,639.0,904.52,704.64
2016,9,2,15,15,808.0,97.5,6.05,21.5,596.5,886.17,694.8
2016,9,2,15,30,792.0,95.0,6.1,21.0,554.0,864.84,682.8
2016,9,2,15,45,772.5,91.0,6.15,21.0,508.0,835.68,663.62
2016,9,2,16,0,753.0,87.0,6.2,21.0,462.0,804.02,642.4
2016,9,2,16,15,724.0,83.0,6.15,20.5,412.0,761.77,613.7
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,722.94,587.0
2016,9,2,16,45,654.5,74.0,6.05,19.5,310.5,667.63,546.63
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,612.19,504.74
2016,9,2,17,15,552.5,62.0,5.9,18.5,208.5,538.24,446.05
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,466.41,386.44
2016,9,2,17,45,390.5,45.0,5.75,17.5,112.5,366.49,300.23
2016,9,2,18,0,290.0,35.0,5.7,17.0,67.0,273.16,211.98
2016,9,2,18,15,145.0,17.5,5.65,16.5,33.5,133.77,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,62.0,9.0,5.7,14.0,12.5,8.19,0.0
2016,9,3,6,0,124.0,18.0,5.8,14.0,25.0,14.2,0.0
2016,9,3,6,15,242.5,32.5,5.8,14.0,63.5,25.39,15.16
2016,9,3,6,30,361.0,47.0,5.8,14.0,102.0,37.77,27.35
2016,9,3,6,45,180.5,55.0,5.8,14.5,82.5,43.52,32.94
2016,9,3,7,0,0.0,63.0,5.8,15.0,63.0,54.79,43.17
2016,9,3,7,15,0.0,79.5,5.7,15.5,79.5,68.54,55.37
2016,9,3,7,30,0.0,96.0,5.6,16.0,96.0,82.17,67.24
2016,9,3,7,45,0.5,119.0,5.5,16.5,119.5,100.49,82.99
2016,9,3,8,0,1.0,142.0,5.4,17.0,143.0,118.53,98.23
2016,9,3,8,15,6.5,163.0,5.35,17.0,166.5,134.92,112.04
2016,9,3,8,30,12.0,184.0,5.3,17.0,190.0,151.1,125.52
2016,9,3,8,45,6.0,171.0,5.25,17.5,174.0,143.58,113.11
2016,9,3,9,0,0.0,158.0,5.2,18.0,158.0,134.95,105.67
2016,9,3,9,15,2.5,176.0,5.15,18.0,178.0,150.47,117.87
2016,9,3,9,30,5.0,194.0,5.1,18.0,198.0,166.41,130.33
2016,9,3,9,45,207.5,247.0,5.1,18.5,401.5,239.05,181.09
2016,9,3,10,0,410.0,300.0,5.1,19.0,605.0,350.98,264.65
2016,9,3,10,15,494.0,280.0,5.15,19.0,661.0,396.21,301.08
2016,9,3,10,30,578.0,260.0,5.2,19.0,717.0,449.06,344.21
2016,9,3,10,45,554.0,279.0,5.3,19.5,727.0,487.93,376.48
2016,9,3,11,0,530.0,298.0,5.4,20.0,737.0,524.2,405.76
2016,9,3,11,15,435.0,342.5,5.5,20.0,707.0,537.66,417.19
2016,9,3,11,30,340.0,387.0,5.6,20.0,677.0,543.63,421.9
2016,9,3,11,45,227.5,404.0,5.7,20.0,598.5,505.29,392.52
2016,9,3,12,0,115.0,421.0,5.8,20.0,520.0,457.09,354.65
2016,9,3,12,15,73.5,384.5,5.9,19.5,448.0,400.71,312.14
2016,9,3,12,30,32.0,348.0,6.0,19.0,376.0,342.23,267.09
2016,9,3,12,45,41.0,358.5,6.1,19.0,393.5,364.11,284.61
2016,9,3,13,0,50.0,369.0,6.2,19.0,411.0,386.89,302.71
2016,9,3,13,15,142.0,379.0,6.2,19.0,495.5,491.92,386.31
2016,9,3,13,30,234.0,389.0,6.2,19.0,580.0,591.78,464.69
2016,9,3,13,45,152.5,369.0,6.25,19.0,492.0,508.89,400.26
2016,9,3,14,0,71.0,349.0,6.3,19.0,404.0,407.64,320.93
2016,9,3,14,15,221.5,323.5,6.3,19.0,484.5,539.62,428.41
2016,9,3,14,30,372.0,298.0,6.3,19.0,565.0,674.29,535.22
2016,9,3,14,45,602.0,200.0,6.3,19.0,604.5,810.08,644.07
2016,9,3,15,0,832.0,102.0,6.3,19.0,644.0,912.3,720.9
2016,9,3,15,15,816.5,99.5,6.35,18.5,601.0,894.38,710.69
2016,9,3,15,30,801.0,97.0,6.4,18.0,558.0,873.42,698.78
2016,9,3,15,45,779.0,94.0,6.5,18.0,511.0,843.11,678.66
2016,9,3,16,0,757.0,91.0,6.6,18.0,464.0,810.31,656.44
2016,9,3,16,15,727.0,87.0,6.65,17.5,413.5,772.19,630.8
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,727.99,599.76
2016,9,3,16,45,645.5,79.0,6.8,17.0,310.0,664.89,551.82
2016,9,3,17,0,594.0,75.0,6.9,17.0,257.0,602.08,502.53
2016,9,3,17,15,529.5,67.0,6.8,16.5,206.0,525.1,440.24
2016,9,3,17,30,465.0,59.0,6.7,16.0,155.0,450.26,376.8
2016,9,3,17,45,352.5,48.5,6.6,15.5,108.5,342.05,282.09
2016,9,3,18,0,240.0,38.0,6.5,15.0,62.0,245.64,188.84
2016,9,3,18,15,120.0,19.0,6.55,14.5,31.0,119.91,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,6.75,13.5,8.0,7.28,0.0
2016,9,4,6,0,0.0,16.0,6.8,14.0,16.0,13.99,0.0
2016,9,4,6,15,71.0,36.0,6.75,14.0,46.5,29.47,18.26
2016,9,4,6,30,142.0,56.0,6.7,14.0,77.0,43.8,32.54
2016,9,4,6,45,189.0,76.5,6.65,14.5,116.5,58.78,46.37
2016,9,4,7,0,236.0,97.0,6.6,15.0,156.0,73.28,59.52
2016,9,4,7,15,293.0,107.5,6.45,15.0,198.0,80.73,66.27
2016,9,4,7,30,350.0,118.0,6.3,15.0,240.0,83.21,68.43
2016,9,4,7,45,356.5,138.0,6.2,15.5,279.5,95.06,78.58
2016,9,4,8,0,363.0,158.0,6.1,16.0,319.0,112.91,93.77
2016,9,4,8,15,529.0,141.5,5.95,16.5,406.0,94.26,77.07
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,80.15,64.43
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,98.78,62.75
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,146.57,85.28
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,204.99,127.99
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,257.57,171.67
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.0,305.84,213.25
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,364.3,263.92
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,417.76,311.81
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,470.92,358.56
2016,9,4,10,45,902.0,109.5,5.2,19.5,837.5,521.68,401.7
2016,9,4,11,0,906.0,111.0,5.2,20.0,859.0,571.34,442.71
2016,9,4,11,15,909.5,111.5,5.25,20.0,873.0,618.58,481.79
2016,9,4,11,30,913.0,112.0,5.3,20.0,887.0,664.24,518.83
2016,9,4,11,45,914.0,113.0,5.4,20.5,893.0,706.93,552.0
2016,9,4,12,0,915.0,114.0,5.5,21.0,899.0,747.49,582.9
2016,9,4,12,15,914.5,113.5,5.6,21.0,897.0,783.29,610.1
2016,9,4,12,30,914.0,113.0,5.7,21.0,895.0,816.46,634.57
2016,9,4,12,45,918.5,108.5,5.8,21.0,887.0,847.05,657.22
2016,9,4,13,0,923.0,104.0,5.9,21.0,879.0,874.81,677.91
2016,9,4,13,15,919.0,103.5,5.95,21.0,861.0,896.39,694.02
2016,9,4,13,30,915.0,103.0,6.0,21.0,843.0,914.67,707.92
2016,9,4,13,45,906.5,103.0,6.1,21.0,817.0,926.1,717.35
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,934.03,724.49
2016,9,4,14,15,889.0,101.5,6.2,20.5,759.0,936.4,728.73
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,935.28,730.67
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,926.69,726.23
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,923.96,726.23
2016,9,4,15,15,836.0,95.0,6.2,19.5,605.0,904.8,715.0
2016,9,4,15,30,820.0,92.0,6.1,19.0,561.0,882.55,701.59
2016,9,4,15,45,654.5,122.0,6.1,19.0,476.0,767.74,617.92
2016,9,4,16,0,489.0,152.0,6.1,19.0,391.0,641.17,522.4
2016,9,4,16,15,600.5,115.5,6.05,18.5,376.0,695.41,568.19
2016,9,4,16,30,712.0,79.0,6.0,18.0,361.0,733.29,599.76
2016,9,4,16,45,663.5,74.5,5.95,18.0,308.0,671.77,552.85
2016,9,4,17,0,615.0,70.0,5.9,18.0,255.0,610.47,504.99
2016,9,4,17,15,550.0,62.5,5.8,17.0,203.5,533.4,444.14
2016,9,4,17,30,485.0,55.0,5.7,16.0,152.0,458.61,382.07
2016,9,4,17,45,371.5,44.5,5.65,15.5,105.5,349.81,287.13
2016,9,4,18,0,258.0,34.0,5.6,15.0,59.0,250.66,188.76
2016,9,4,18,15,129.0,17.0,5.45,14.5,29.5,120.12,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,7.28,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,12.64,0.0
2016,9,5,6,15,251.0,30.0,2.15,13.5,60.5,24.44,14.04
2016,9,5,6,30,376.0,44.0,2.1,14.0,99.0,35.32,25.18
2016,9,5,6,45,457.0,53.0,2.1,14.5,147.5,41.21,30.9
2016,9,5,7,0,538.0,62.0,2.1,15.0,196.0,46.94,36.22
2016,9,5,7,15,590.5,69.0,2.0,15.5,247.5,50.73,39.61
2016,9,5,7,30,643.0,76.0,1.9,16.0,299.0,54.39,42.75
2016,9,5,7,45,682.0,80.5,1.8,16.5,350.5,55.97,43.95
2016,9,5,8,0,721.0,85.0,1.7,17.0,402.0,57.5,45.07
2016,9,5,8,15,747.5,89.0,1.6,17.5,451.5,64.59,51.0
2016,9,5,8,30,774.0,93.0,1.5,18.0,501.0,65.79,51.74
2016,9,5,8,45,795.5,95.0,1.4,18.5,547.0,85.88,51.5
2016,9,5,9,0,817.0,97.0,1.3,19.0,593.0,136.97,74.97
2016,9,5,9,15,832.0,99.5,1.3,19.5,634.0,189.87,111.9
2016,9,5,9,30,847.0,102.0,1.3,20.0,675.0,251.8,161.73
2016,9,5,9,45,867.5,99.0,1.3,20.5,713.0,304.13,206.12
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,357.77,252.07
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,411.23,297.81
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,464.32,342.15
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,515.03,383.71
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,564.64,423.27
2016,9,5,11,15,915.5,102.0,1.95,23.0,865.0,612.4,461.28
2016,9,5,11,30,919.0,103.0,2.1,23.0,879.0,658.57,497.32
2016,9,5,11,45,918.5,104.0,2.25,23.5,884.5,700.35,528.54
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,739.85,557.51
2016,9,5,12,15,917.5,105.0,2.6,24.0,888.0,776.0,584.04
2016,9,5,12,30,917.0,105.0,2.8,24.0,886.0,809.52,608.15
2016,9,5,12,45,901.0,112.0,3.05,24.0,872.5,834.65,626.85
2016,9,5,13,0,885.0,119.0,3.3,24.0,859.0,856.25,643.27
2016,9,5,13,15,881.0,118.5,3.5,23.5,841.0,877.18,660.36
2016,9,5,13,30,877.0,118.0,3.7,23.0,823.0,894.93,675.44
2016,9,5,13,45,868.5,117.0,3.9,23.0,797.5,904.93,684.07
2016,9,5,14,0,860.0,116.0,4.1,23.0,772.0,911.52,690.54
2016,9,5,14,15,850.5,114.5,4.25,23.0,740.0,922.1,699.68
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,920.82,700.75
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,911.3,696.55
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,898.46,690.32
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,878.64,679.51
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,855.83,666.57
2016,9,5,15,45,758.5,97.5,4.75,22.0,497.0,824.4,646.32
2016,9,5,16,0,737.0,93.0,4.8,22.0,450.0,795.53,627.72
2016,9,5,16,15,558.0,112.5,4.65,21.5,365.5,653.21,524.11
2016,9,5,16,30,379.0,132.0,4.5,21.0,281.0,509.15,413.58
2016,9,5,16,45,485.5,101.5,4.35,20.5,263.5,551.04,450.1
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,591.59,481.91
2016,9,5,17,15,526.5,63.0,4.1,19.0,195.5,514.34,421.63
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,439.44,360.34
2016,9,5,17,45,357.5,43.0,3.95,17.5,100.0,337.15,272.26
2016,9,5,18,0,254.0,31.0,3.9,17.0,55.0,242.59,175.5
2016,9,5,18,15,127.0,15.5,3.9,16.5,27.5,90.71,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.5,1.9,13.5,10.5,6.82,0.0
2016,9,6,6,0,138.0,15.0,1.8,14.0,21.0,13.64,0.0
2016,9,6,6,15,267.0,28.0,1.6,14.5,59.5,22.72,12.34
2016,9,6,6,30,396.0,41.0,1.4,15.0,98.0,32.77,22.82
2016,9,6,6,45,478.0,49.5,1.25,15.5,146.5,38.37,28.27
2016,9,6,7,0,560.0,58.0,1.1,16.0,195.0,43.83,33.33
2016,9,6,7,15,612.0,64.0,0.95,16.5,246.5,46.99,36.17
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,50.07,38.79
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,56.52,44.2
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,58.11,45.25
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,59.2,45.93
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,60.26,46.58
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,79.71,46.67
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,132.01,69.98
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,193.69,113.08
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,247.88,156.21
2016,9,6,9,45,865.5,98.5,1.3,23.5,708.5,301.61,201.72
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,355.53,247.85
2016,9,6,10,15,882.0,102.5,1.45,24.5,772.0,408.51,292.54
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,461.19,335.89
2016,9,6,10,45,896.0,105.0,1.6,25.5,822.5,512.02,376.83
2016,9,6,11,0,902.0,106.0,1.7,26.0,844.0,561.93,415.86
2016,9,6,11,15,905.0,106.5,1.85,26.0,858.0,608.59,452.63
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,653.62,487.45
2016,9,6,11,45,909.5,107.5,2.15,26.0,878.0,695.86,519.65
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,735.98,549.85
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,771.9,576.23
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,805.21,600.02
2016,9,6,12,45,904.0,110.0,2.95,26.0,869.0,833.33,620.64
2016,9,6,13,0,898.0,112.0,3.2,26.0,858.0,858.35,639.25
2016,9,6,13,15,893.5,111.0,3.4,26.0,840.0,878.47,654.37
2016,9,6,13,30,889.0,110.0,3.6,26.0,822.0,895.33,667.43
2016,9,6,13,45,883.5,108.0,3.8,26.0,797.0,906.94,677.08
2016,9,6,14,0,878.0,106.0,4.0,26.0,772.0,915.13,684.59
2016,9,6,14,15,869.0,104.5,4.1,25.5,740.0,917.26,688.97
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,915.98,691.22
2016,9,6,14,45,849.0,100.0,4.3,25.0,670.0,907.81,687.54
2016,9,6,15,0,838.0,97.0,4.4,25.0,632.0,905.39,688.0
2016,9,6,15,15,821.5,94.5,4.35,24.5,588.5,886.37,677.62
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,864.33,665.22
2016,9,6,15,45,642.0,121.5,4.25,24.0,462.5,752.16,586.77
2016,9,6,16,0,479.0,151.0,4.2,24.0,380.0,628.48,496.97
2016,9,6,16,15,417.0,142.5,4.1,23.5,326.0,558.98,446.44
2016,9,6,16,30,355.0,134.0,4.0,23.0,272.0,490.42,394.91
2016,9,6,16,45,330.5,118.0,3.9,23.0,231.5,444.7,359.9
2016,9,6,17,0,306.0,102.0,3.8,23.0,191.0,382.58,311.18
2016,9,6,17,15,400.0,75.5,3.65,22.0,167.0,428.49,348.74
2016,9,6,17,30,494.0,49.0,3.5,21.0,143.0,454.4,367.36
2016,9,6,17,45,391.0,38.5,3.4,20.5,98.0,353.71,280.94
2016,9,6,18,0,288.0,28.0,3.3,20.0,53.0,259.6,178.24
2016,9,6,18,15,144.0,14.0,3.3,19.5,26.5,99.07,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,12.73,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,22.36,11.57
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,32.87,22.55
2016,9,7,6,45,467.0,50.0,1.3,18.5,143.5,38.88,28.31
2016,9,7,7,0,546.0,59.0,1.3,19.0,192.0,44.71,33.65
2016,9,7,7,15,598.5,66.0,1.35,19.5,243.5,48.61,37.1
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,52.37,40.29
2016,9,7,7,45,687.0,78.0,1.5,20.5,346.5,54.4,41.88
2016,9,7,8,0,723.0,83.0,1.6,21.0,398.0,62.03,48.25
2016,9,7,8,15,749.5,87.0,1.7,21.5,447.5,63.34,49.1
2016,9,7,8,30,776.0,91.0,1.8,22.0,497.0,64.6,49.9
2016,9,7,8,45,795.0,94.5,1.9,23.0,542.5,82.25,49.57
2016,9,7,9,0,814.0,98.0,2.0,24.0,588.0,134.18,72.16
2016,9,7,9,15,828.5,100.5,1.95,24.5,629.0,186.86,107.8
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,240.96,150.65
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,301.46,200.49
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,355.22,245.45
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,408.09,289.63
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,460.66,332.36
2016,9,7,10,45,892.0,108.5,1.8,29.0,820.0,511.33,371.78
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,560.98,408.96
2016,9,7,11,15,900.0,110.5,1.85,30.0,855.0,607.46,444.6
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,652.33,478.23
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,694.08,507.95
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,733.69,535.49
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,769.44,561.11
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,802.59,584.0
2016,9,7,12,45,883.0,122.0,2.5,31.0,860.0,826.26,601.01
2016,9,7,13,0,862.0,132.0,2.7,31.0,844.0,846.21,615.71
2016,9,7,13,15,856.5,130.5,2.85,30.5,826.0,864.52,630.39
2016,9,7,13,30,851.0,129.0,3.0,30.0,808.0,887.45,648.31
2016,9,7,13,45,842.0,128.5,3.15,30.0,782.0,897.81,656.74
2016,9,7,14,0,833.0,128.0,3.3,30.0,756.0,904.75,663.14
2016,9,7,14,15,822.5,126.0,3.35,29.5,724.0,905.28,666.17
2016,9,7,14,30,812.0,124.0,3.4,29.0,692.0,902.4,667.12
2016,9,7,14,45,796.0,121.5,3.5,29.0,653.0,890.56,661.17
2016,9,7,15,0,780.0,119.0,3.6,29.0,614.0,875.47,653.13
2016,9,7,15,15,761.0,115.5,3.6,28.5,570.0,853.4,641.13
2016,9,7,15,30,742.0,112.0,3.6,28.0,526.0,833.96,630.92
2016,9,7,15,45,586.0,136.0,3.65,28.0,445.0,716.99,550.7
2016,9,7,16,0,430.0,160.0,3.7,28.0,364.0,594.92,462.56
2016,9,7,16,15,387.0,147.0,3.6,27.0,315.0,537.51,422.86
2016,9,7,16,30,344.0,134.0,3.5,26.0,266.0,462.75,368.74
2016,9,7,16,45,306.0,120.0,3.45,25.5,224.5,409.87,328.85
2016,9,7,17,0,268.0,106.0,3.4,25.0,183.0,358.31,288.53
2016,9,7,17,15,323.0,82.0,3.2,24.0,155.5,378.69,305.15
2016,9,7,17,30,378.0,58.0,3.0,23.0,128.0,377.75,302.86
2016,9,7,17,45,274.5,43.5,2.85,22.5,85.5,278.0,217.76
2016,9,7,18,0,171.0,29.0,2.7,22.0,43.0,182.77,115.89
2016,9,7,18,15,85.5,14.5,2.5,21.5,21.5,64.14,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,10.91,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,22.66,11.53
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,35.5,24.95
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,44.82,33.7
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,53.84,41.93
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,60.98,48.27
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,66.15,52.7
2016,9,8,7,45,433.5,126.0,2.15,18.5,287.5,87.79,71.29
2016,9,8,8,0,315.0,161.0,2.1,19.0,298.0,114.57,93.95
2016,9,8,8,15,332.0,180.0,2.05,19.0,339.0,125.69,103.08
2016,9,8,8,30,349.0,199.0,2.0,19.0,380.0,136.31,111.72
2016,9,8,8,45,547.0,160.0,2.0,19.5,473.5,113.86,80.43
2016,9,8,9,0,745.0,121.0,2.0,20.0,567.0,136.41,78.03
2016,9,8,9,15,761.5,124.0,1.95,20.5,607.5,193.36,117.61
2016,9,8,9,30,778.0,127.0,1.9,21.0,648.0,244.64,158.36
2016,9,8,9,45,788.5,130.5,1.9,21.5,682.0,296.3,202.15
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,348.61,246.9
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.5,399.62,290.73
2016,9,8,10,30,817.0,138.0,1.9,22.0,773.0,450.67,333.69
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.5,500.07,373.82
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,548.96,412.39
2016,9,8,11,15,838.0,139.5,2.0,23.0,829.5,594.61,448.15
2016,9,8,11,30,842.0,140.0,2.0,23.0,843.0,638.9,482.02
2016,9,8,11,45,846.0,139.0,2.05,23.0,849.5,680.3,513.39
2016,9,8,12,0,850.0,138.0,2.1,23.0,856.0,719.88,542.91
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.0,755.11,568.89
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,787.88,592.18
2016,9,8,12,45,849.5,135.5,2.3,23.0,842.5,816.36,612.35
2016,9,8,13,0,850.0,133.0,2.4,23.0,833.0,842.04,630.7
2016,9,8,13,15,845.0,131.5,2.4,23.0,815.0,861.17,643.93
2016,9,8,13,30,840.0,130.0,2.4,23.0,797.0,877.06,655.13
2016,9,8,13,45,836.0,127.0,2.45,23.0,772.5,888.95,664.2
2016,9,8,14,0,832.0,124.0,2.5,23.0,748.0,897.5,671.21
2016,9,8,14,15,821.5,122.0,2.5,22.5,716.0,897.92,673.82
2016,9,8,14,30,811.0,120.0,2.5,22.0,684.0,894.93,674.36
2016,9,8,14,45,726.5,139.5,2.55,22.0,623.5,850.3,645.66
2016,9,8,15,0,642.0,159.0,2.6,22.0,563.0,798.16,611.67
2016,9,8,15,15,643.5,144.5,2.65,21.5,525.0,783.62,604.95
2016,9,8,15,30,645.0,130.0,2.7,21.0,487.0,765.94,595.64
2016,9,8,15,45,554.5,140.0,2.75,21.0,427.5,691.56,544.0
2016,9,8,16,0,464.0,150.0,2.8,21.0,368.0,611.43,485.96
2016,9,8,16,15,553.0,117.0,2.85,20.5,347.5,648.59,518.0
2016,9,8,16,30,642.0,84.0,2.9,20.0,327.0,672.57,538.14
2016,9,8,16,45,598.5,77.0,3.0,20.0,276.5,613.94,495.03
2016,9,8,17,0,555.0,70.0,3.1,20.0,226.0,555.45,450.71
2016,9,8,17,15,486.0,61.0,3.15,19.0,176.5,476.01,389.09
2016,9,8,17,30,417.0,52.0,3.2,18.0,127.0,399.35,325.62
2016,9,8,17,45,313.0,39.0,3.25,17.5,84.5,298.56,237.75
2016,9,8,18,0,209.0,26.0,3.3,17.0,42.0,198.95,118.04
2016,9,8,18,15,104.5,13.0,3.25,16.5,21.0,73.73,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
