Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.8,14.0,16.0,11.82,0.0
2016,9,9,6,15,233.0,26.5,1.75,14.5,52.5,21.6,10.41
2016,9,9,6,30,363.0,40.0,1.7,15.0,89.0,32.15,22.13
2016,9,9,6,45,447.5,49.0,1.7,15.5,136.5,38.18,28.01
2016,9,9,7,0,532.0,58.0,1.7,16.0,184.0,44.05,33.47
2016,9,9,7,15,266.0,84.5,1.65,16.5,147.5,60.96,48.46
2016,9,9,7,30,0.0,111.0,1.6,17.0,111.0,92.78,76.2
2016,9,9,7,45,3.5,128.0,1.55,17.5,129.5,106.55,87.78
2016,9,9,8,0,7.0,145.0,1.5,18.0,148.0,120.2,99.05
2016,9,9,8,15,30.0,177.5,1.45,18.5,193.0,136.83,112.65
2016,9,9,8,30,53.0,210.0,1.4,19.0,238.0,157.95,129.78
2016,9,9,8,45,79.5,237.0,1.35,19.5,283.0,177.67,138.04
2016,9,9,9,0,106.0,264.0,1.3,20.0,328.0,206.17,156.84
2016,9,9,9,15,215.0,273.5,1.3,20.5,413.5,230.01,169.19
2016,9,9,9,30,324.0,283.0,1.3,21.0,499.0,266.57,192.6
2016,9,9,9,45,406.5,270.5,1.3,21.5,556.0,296.01,213.42
2016,9,9,10,0,489.0,258.0,1.3,22.0,613.0,340.73,247.26
2016,9,9,10,15,571.0,238.5,1.4,22.0,668.5,388.12,284.65
2016,9,9,10,30,653.0,219.0,1.5,22.0,724.0,441.63,327.08
2016,9,9,10,45,773.0,163.0,1.6,22.5,777.0,494.32,368.41
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,553.14,414.33
2016,9,9,11,15,896.5,108.0,1.8,23.5,843.5,600.04,450.61
2016,9,9,11,30,900.0,109.0,1.9,24.0,857.0,645.39,484.85
2016,9,9,11,45,902.5,108.5,2.0,24.5,863.0,687.02,515.66
2016,9,9,12,0,905.0,108.0,2.1,25.0,869.0,726.58,544.35
2016,9,9,12,15,904.5,108.0,2.25,25.0,867.0,762.17,570.63
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,795.16,594.02
2016,9,9,12,45,889.0,114.5,2.55,25.0,851.0,820.21,612.06
2016,9,9,13,0,874.0,121.0,2.7,25.0,837.0,841.8,627.89
2016,9,9,13,15,869.5,120.0,2.85,25.0,819.0,861.41,642.52
2016,9,9,13,30,865.0,119.0,3.0,25.0,801.0,877.81,655.11
2016,9,9,13,45,859.0,116.5,3.15,25.0,776.0,888.1,663.72
2016,9,9,14,0,853.0,114.0,3.3,25.0,751.0,895.01,670.24
2016,9,9,14,15,843.0,112.0,3.4,24.5,718.5,904.09,679.42
2016,9,9,14,30,833.0,110.0,3.5,24.0,686.0,901.51,680.8
2016,9,9,14,45,820.0,107.5,3.6,24.0,647.5,892.23,676.48
2016,9,9,15,0,807.0,105.0,3.7,24.0,609.0,879.67,670.01
2016,9,9,15,15,788.5,102.0,3.7,23.5,565.0,858.37,658.27
2016,9,9,15,30,770.0,99.0,3.7,23.0,521.0,834.15,644.45
2016,9,9,15,45,746.0,95.0,3.75,22.5,473.5,801.14,624.43
2016,9,9,16,0,722.0,91.0,3.8,22.0,426.0,770.94,606.09
2016,9,9,16,15,687.5,86.0,3.75,21.5,375.5,723.9,574.45
2016,9,9,16,30,653.0,81.0,3.7,21.0,325.0,675.71,541.11
2016,9,9,16,45,604.5,74.5,3.7,20.5,273.5,613.53,496.02
2016,9,9,17,0,556.0,68.0,3.7,20.0,222.0,551.77,449.3
2016,9,9,17,15,483.5,59.5,3.6,19.0,172.5,470.55,385.37
2016,9,9,17,30,411.0,51.0,3.5,18.0,123.0,392.29,319.79
2016,9,9,17,45,299.0,38.0,3.4,17.5,81.0,286.79,227.12
2016,9,9,18,0,187.0,25.0,3.3,17.0,39.0,180.92,91.93
2016,9,9,18,15,93.5,12.5,3.15,16.5,19.5,66.42,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,10.01,0.0
2016,9,10,6,15,151.0,28.0,2.85,14.0,45.5,21.91,10.15
2016,9,10,6,30,258.0,45.0,2.9,14.0,79.0,34.77,24.4
2016,9,10,6,45,340.0,58.0,2.95,14.5,124.0,44.1,33.29
2016,9,10,7,0,422.0,71.0,3.0,15.0,169.0,53.14,41.62
2016,9,10,7,15,211.0,77.5,2.95,15.5,126.5,59.72,47.55
2016,9,10,7,30,0.0,84.0,2.9,16.0,84.0,72.6,58.82
2016,9,10,7,45,1.0,112.0,2.85,16.5,112.5,94.84,78.06
2016,9,10,8,0,2.0,140.0,2.8,17.0,141.0,116.52,96.45
2016,9,10,8,15,18.5,169.5,2.75,17.5,179.0,138.89,115.12
2016,9,10,8,30,35.0,199.0,2.7,18.0,217.0,151.24,124.98
2016,9,10,8,45,45.5,223.5,2.65,18.5,249.0,168.71,132.38
2016,9,10,9,0,56.0,248.0,2.6,19.0,281.0,192.2,148.92
2016,9,10,9,15,95.5,276.5,2.6,19.5,338.0,223.84,171.08
2016,9,10,9,30,135.0,305.0,2.6,20.0,395.0,251.96,190.8
2016,9,10,9,45,325.5,275.5,2.6,20.5,507.0,285.29,210.18
2016,9,10,10,0,516.0,246.0,2.6,21.0,619.0,339.39,248.43
2016,9,10,10,15,660.0,192.0,2.65,21.0,688.5,382.5,282.42
2016,9,10,10,30,804.0,138.0,2.7,21.0,758.0,442.34,330.53
2016,9,10,10,45,810.0,140.0,2.75,21.5,778.5,491.12,370.78
2016,9,10,11,0,816.0,142.0,2.8,22.0,799.0,539.22,409.39
2016,9,10,11,15,820.0,142.5,2.85,22.0,812.5,584.03,445.38
2016,9,10,11,30,824.0,143.0,2.9,22.0,826.0,627.51,479.57
2016,9,10,11,45,825.5,143.5,2.95,22.5,831.5,667.86,509.81
2016,9,10,12,0,827.0,144.0,3.0,23.0,837.0,706.3,537.98
2016,9,10,12,15,826.0,144.0,3.0,23.0,834.5,740.37,563.36
2016,9,10,12,30,825.0,144.0,3.0,23.0,832.0,771.99,586.47
2016,9,10,12,45,822.5,143.0,3.05,23.0,821.5,798.86,605.48
2016,9,10,13,0,820.0,142.0,3.1,23.0,811.0,822.89,622.59
2016,9,10,13,15,814.5,141.0,3.1,23.0,793.0,841.47,635.74
2016,9,10,13,30,809.0,140.0,3.1,23.0,775.0,856.88,646.86
2016,9,10,13,45,801.0,138.0,3.15,23.0,749.5,865.86,654.01
2016,9,10,14,0,793.0,136.0,3.2,23.0,724.0,871.51,659.08
2016,9,10,14,15,781.5,133.5,3.2,22.5,692.0,870.17,660.49
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,865.51,659.81
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,853.87,653.17
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,844.52,648.27
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,821.53,635.08
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,795.87,619.97
2016,9,10,15,45,673.5,112.0,3.2,21.0,451.0,760.78,596.72
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,723.67,571.71
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,674.51,538.28
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,624.36,503.12
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,560.82,456.42
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,497.77,408.05
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,413.36,339.4
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,338.42,275.35
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,241.22,189.16
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,139.29,52.69
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,48.5,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,2.0,2.9,14.0,2.0,0.0,0.0
2016,9,11,6,0,0.0,4.0,3.0,14.0,4.0,3.64,0.0
2016,9,11,6,15,0.0,19.5,3.05,14.0,19.5,17.18,6.27
2016,9,11,6,30,0.0,35.0,3.1,14.0,35.0,30.5,20.66
2016,9,11,6,45,0.0,55.5,3.15,14.5,55.5,47.38,36.13
2016,9,11,7,0,0.0,76.0,3.2,15.0,76.0,64.03,51.22
2016,9,11,7,15,7.5,96.5,3.1,15.5,99.0,80.55,65.91
2016,9,11,7,30,15.0,117.0,3.0,16.0,122.0,96.92,80.16
2016,9,11,7,45,50.0,145.0,2.95,16.5,166.0,113.23,94.06
2016,9,11,8,0,85.0,173.0,2.9,17.0,210.0,132.47,110.21
2016,9,11,8,15,146.5,195.0,2.8,17.0,267.0,140.76,116.95
2016,9,11,8,30,208.0,217.0,2.7,17.0,324.0,154.56,128.32
2016,9,11,8,45,230.0,236.0,2.65,17.5,364.0,169.77,132.07
2016,9,11,9,0,252.0,255.0,2.6,18.0,404.0,192.48,142.73
2016,9,11,9,15,333.0,255.5,2.6,18.5,466.5,224.26,161.84
2016,9,11,9,30,414.0,256.0,2.6,19.0,529.0,257.19,184.24
2016,9,11,9,45,591.0,197.5,2.6,19.5,610.5,287.37,203.53
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,338.72,242.44
2016,9,11,10,15,778.0,141.0,2.6,20.0,720.0,388.45,285.83
2016,9,11,10,30,788.0,143.0,2.6,20.0,748.0,438.36,328.6
2016,9,11,10,45,795.0,144.5,2.65,20.5,768.5,486.43,368.45
2016,9,11,11,0,802.0,146.0,2.7,21.0,789.0,533.93,406.73
2016,9,11,11,15,806.0,146.5,2.75,21.0,802.5,578.12,442.37
2016,9,11,11,30,810.0,147.0,2.8,21.0,816.0,621.02,476.25
2016,9,11,11,45,811.5,147.5,2.9,21.0,821.5,660.82,507.38
2016,9,11,12,0,813.0,148.0,3.0,21.0,827.0,698.74,536.63
2016,9,11,12,15,812.5,148.0,3.05,21.0,824.5,732.69,562.39
2016,9,11,12,30,812.0,148.0,3.1,21.0,822.0,764.26,586.15
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.5,794.45,608.06
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,822.23,628.23
2016,9,11,13,15,829.5,130.0,3.4,21.0,790.5,840.9,642.13
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,856.37,654.0
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,866.23,662.39
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,872.77,668.65
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,872.4,671.01
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,868.69,671.23
2016,9,11,14,45,773.5,118.0,4.0,20.0,620.0,857.42,665.21
2016,9,11,15,0,759.0,115.0,4.1,20.0,582.0,842.99,657.05
2016,9,11,15,15,739.5,111.5,4.1,19.5,539.0,825.36,647.43
2016,9,11,15,30,720.0,108.0,4.1,19.0,496.0,800.51,632.54
2016,9,11,15,45,695.0,103.0,4.2,18.5,449.5,766.45,611.1
2016,9,11,16,0,670.0,98.0,4.3,18.0,403.0,730.32,587.71
2016,9,11,16,15,634.5,92.5,4.3,17.5,353.5,682.9,554.78
2016,9,11,16,30,599.0,87.0,4.3,17.0,304.0,634.46,520.08
2016,9,11,16,45,552.0,79.0,4.35,17.0,254.5,573.1,473.14
2016,9,11,17,0,505.0,71.0,4.4,17.0,205.0,512.16,424.65
2016,9,11,17,15,432.5,61.0,4.4,16.5,157.5,430.98,357.7
2016,9,11,17,30,360.0,51.0,4.4,16.0,110.0,352.85,289.89
2016,9,11,17,45,252.5,36.5,4.4,15.5,70.5,251.27,197.52
2016,9,11,18,0,145.0,22.0,4.4,15.0,31.0,144.91,29.62
2016,9,11,18,15,72.5,11.0,4.3,14.5,15.5,52.17,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,13.0,13.0,10.91,0.0
2016,9,12,6,15,177.5,27.5,4.55,13.5,48.0,21.61,8.63
2016,9,12,6,30,312.0,43.0,4.6,14.0,83.0,33.42,23.08
2016,9,12,6,45,406.0,53.5,4.7,14.5,130.5,42.45,31.76
2016,9,12,7,0,500.0,64.0,4.8,15.0,178.0,49.44,38.29
2016,9,12,7,15,559.5,71.0,4.8,15.0,229.0,53.1,41.75
2016,9,12,7,30,619.0,78.0,4.8,15.0,280.0,56.7,44.97
2016,9,12,7,45,658.0,84.0,4.8,15.5,331.5,59.29,47.11
2016,9,12,8,0,697.0,90.0,4.8,16.0,383.0,61.79,49.08
2016,9,12,8,15,726.0,94.0,4.8,16.0,432.0,62.69,49.71
2016,9,12,8,30,755.0,98.0,4.8,16.0,481.0,70.34,56.25
2016,9,12,8,45,575.0,161.0,4.85,16.5,468.5,110.34,81.82
2016,9,12,9,0,395.0,224.0,4.9,17.0,456.0,183.8,131.97
2016,9,12,9,15,613.5,166.5,4.9,17.0,556.0,191.48,124.96
2016,9,12,9,30,832.0,109.0,4.9,17.0,656.0,235.24,151.86
2016,9,12,9,45,850.5,108.0,4.9,17.5,692.5,288.25,198.06
2016,9,12,10,0,869.0,107.0,4.9,18.0,729.0,348.55,251.02
2016,9,12,10,15,878.0,108.5,4.9,18.0,758.0,401.7,298.87
2016,9,12,10,30,887.0,110.0,4.9,18.0,787.0,454.63,345.79
2016,9,12,10,45,892.0,111.5,4.95,18.5,808.5,505.3,389.33
2016,9,12,11,0,897.0,113.0,5.0,19.0,830.0,554.93,430.82
2016,9,12,11,15,901.0,113.5,5.05,19.0,844.0,601.93,470.09
2016,9,12,11,30,905.0,114.0,5.1,19.0,858.0,647.37,507.3
2016,9,12,11,45,906.0,115.0,5.2,19.0,863.5,689.56,541.5
2016,9,12,12,0,907.0,116.0,5.3,19.0,869.0,729.6,573.52
2016,9,12,12,15,741.0,199.5,5.35,19.0,813.5,728.76,571.32
2016,9,12,12,30,575.0,283.0,5.4,19.0,758.0,710.17,555.44
2016,9,12,12,45,583.5,274.5,5.5,19.0,751.0,733.61,574.5
2016,9,12,13,0,592.0,266.0,5.6,19.0,744.0,755.2,591.97
2016,9,12,13,15,750.0,186.5,5.6,18.5,778.0,833.53,655.22
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,896.09,702.33
2016,9,12,13,45,764.0,161.0,5.65,18.0,741.0,858.11,675.52
2016,9,12,14,0,620.0,215.0,5.7,18.0,670.0,801.94,634.45
2016,9,12,14,15,321.5,233.5,5.65,17.5,469.0,543.75,436.6
2016,9,12,14,30,23.0,252.0,5.6,17.0,268.0,256.63,204.11
2016,9,12,14,45,47.5,258.0,5.55,17.0,288.5,303.46,243.34
2016,9,12,15,0,72.0,264.0,5.5,17.0,309.0,337.22,271.59
2016,9,12,15,15,70.0,245.5,5.5,16.5,286.5,318.85,258.13
2016,9,12,15,30,68.0,227.0,5.5,16.0,264.0,300.07,244.3
2016,9,12,15,45,49.5,199.0,5.5,16.0,224.5,254.52,207.52
2016,9,12,16,0,31.0,171.0,5.5,16.0,185.0,208.64,169.95
2016,9,12,16,15,27.0,151.5,5.45,15.5,162.5,185.85,151.8
2016,9,12,16,30,23.0,132.0,5.4,15.0,140.0,150.29,122.6
2016,9,12,16,45,17.0,111.5,5.4,15.0,117.0,125.44,101.62
2016,9,12,17,0,11.0,91.0,5.4,15.0,94.0,100.57,80.26
2016,9,12,17,15,5.5,70.5,5.3,14.5,72.0,75.93,58.92
2016,9,12,17,30,0.0,50.0,5.2,14.0,50.0,50.79,36.92
2016,9,12,17,45,0.0,31.5,5.15,13.5,31.5,31.23,19.26
2016,9,12,18,0,0.0,13.0,5.1,13.0,13.0,11.44,0.0
2016,9,12,18,15,0.0,6.5,5.05,13.0,6.5,5.91,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,8.19,0.0
2016,9,13,6,15,146.0,26.5,3.15,15.0,43.5,20.81,7.18
2016,9,13,6,30,260.0,44.0,3.2,15.0,77.0,34.13,23.52
2016,9,13,6,45,341.5,58.0,3.25,15.5,122.5,44.27,33.19
2016,9,13,7,0,423.0,72.0,3.3,16.0,168.0,54.08,42.22
2016,9,13,7,15,483.0,82.0,3.2,16.0,218.0,62.24,49.65
2016,9,13,7,30,543.0,92.0,3.1,16.0,268.0,67.84,54.63
2016,9,13,7,45,469.5,117.0,3.05,16.5,287.5,82.35,67.17
2016,9,13,8,0,396.0,142.0,3.0,17.0,307.0,97.02,79.62
2016,9,13,8,15,541.0,130.0,2.95,17.0,386.0,87.97,71.52
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,76.92,61.71
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,83.37,66.97
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,132.19,77.8
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,182.25,110.88
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,234.14,152.26
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,291.73,201.06
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,343.6,246.13
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,394.52,290.81
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,445.52,334.76
2016,9,13,10,45,825.0,141.0,2.75,19.5,783.0,494.21,375.39
2016,9,13,11,0,837.0,139.0,2.8,20.0,805.0,542.64,414.72
2016,9,13,11,15,840.5,140.0,2.8,20.0,818.5,588.46,451.69
2016,9,13,11,30,844.0,141.0,2.8,20.0,832.0,632.86,486.69
2016,9,13,11,45,852.5,137.5,2.8,20.5,839.0,674.79,518.24
2016,9,13,12,0,861.0,134.0,2.8,21.0,846.0,712.38,546.01
2016,9,13,12,15,720.0,206.5,2.75,21.0,800.5,718.62,548.73
2016,9,13,12,30,579.0,279.0,2.7,21.0,755.0,708.27,539.32
2016,9,13,12,45,719.0,204.0,2.7,21.5,787.5,774.33,589.04
2016,9,13,13,0,859.0,129.0,2.7,22.0,820.0,829.53,627.78
2016,9,13,13,15,853.5,128.0,2.65,22.0,801.0,854.83,644.88
2016,9,13,13,30,848.0,127.0,2.6,22.0,782.0,870.66,655.77
2016,9,13,13,45,843.5,123.5,2.6,22.0,756.5,881.36,663.75
2016,9,13,14,0,839.0,120.0,2.6,22.0,731.0,888.65,669.6
2016,9,13,14,15,828.0,118.0,2.6,22.0,698.0,888.41,670.51
2016,9,13,14,30,817.0,116.0,2.6,22.0,665.0,884.73,669.31
2016,9,13,14,45,804.5,112.0,2.6,22.0,626.5,874.07,663.51
2016,9,13,15,0,792.0,108.0,2.6,22.0,588.0,860.13,655.61
2016,9,13,15,15,772.0,105.0,2.6,21.5,544.0,837.49,642.98
2016,9,13,15,30,752.0,102.0,2.6,21.0,500.0,811.98,628.3
2016,9,13,15,45,726.5,97.5,2.65,21.0,452.0,782.57,609.81
2016,9,13,16,0,701.0,93.0,2.7,21.0,404.0,746.16,585.95
2016,9,13,16,15,664.0,87.5,2.65,20.5,353.5,697.0,552.73
2016,9,13,16,30,627.0,82.0,2.6,20.0,303.0,646.84,517.75
2016,9,13,16,45,574.0,75.0,2.6,20.0,252.0,581.53,469.12
2016,9,13,17,0,521.0,68.0,2.6,20.0,201.0,516.89,418.98
2016,9,13,17,15,443.5,58.0,2.55,19.5,152.5,432.06,350.71
2016,9,13,17,30,366.0,48.0,2.5,19.0,104.0,350.64,281.4
2016,9,13,17,45,246.5,33.5,2.5,18.5,65.0,242.36,182.1
2016,9,13,18,0,127.0,19.0,2.5,18.0,26.0,124.57,0.0
2016,9,13,18,15,63.5,9.5,2.45,17.5,13.0,45.12,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,6.37,0.0
2016,9,14,6,15,118.0,25.5,1.3,14.5,38.5,20.0,5.73
2016,9,14,6,30,211.0,44.0,1.3,15.0,70.0,34.07,23.41
2016,9,14,6,45,293.5,59.5,1.35,15.5,114.5,45.33,34.11
2016,9,14,7,0,376.0,75.0,1.4,16.0,159.0,56.21,44.09
2016,9,14,7,15,434.0,87.0,1.35,16.5,208.0,64.03,51.12
2016,9,14,7,30,492.0,99.0,1.3,17.0,257.0,71.56,57.67
2016,9,14,7,45,538.0,106.5,1.3,17.5,307.0,76.66,61.91
2016,9,14,8,0,584.0,114.0,1.3,18.0,357.0,79.55,64.12
2016,9,14,8,15,616.0,121.0,1.3,18.0,405.0,81.83,65.9
2016,9,14,8,30,648.0,128.0,1.3,18.0,453.0,84.01,67.56
2016,9,14,8,45,675.5,131.5,1.3,18.5,498.5,87.67,70.34
2016,9,14,9,0,703.0,135.0,1.3,19.0,544.0,134.16,80.39
2016,9,14,9,15,721.0,139.0,1.3,19.5,584.0,182.99,111.77
2016,9,14,9,30,739.0,143.0,1.3,20.0,624.0,233.76,151.12
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,284.08,191.39
2016,9,14,10,0,872.0,99.0,1.4,21.0,718.0,339.99,237.58
2016,9,14,10,15,880.5,100.0,1.45,21.0,746.0,392.57,283.31
2016,9,14,10,30,889.0,101.0,1.5,21.0,774.0,444.85,327.96
2016,9,14,10,45,895.5,101.5,1.55,21.5,795.5,495.3,369.47
2016,9,14,11,0,902.0,102.0,1.6,22.0,817.0,544.8,408.99
2016,9,14,11,15,905.5,102.5,1.7,22.0,830.5,591.49,446.4
2016,9,14,11,30,909.0,103.0,1.8,22.0,844.0,636.55,481.77
2016,9,14,11,45,911.5,102.5,1.95,22.5,849.5,678.25,513.37
2016,9,14,12,0,914.0,102.0,2.1,23.0,855.0,717.82,542.8
2016,9,14,12,15,914.0,102.0,2.25,23.0,852.5,753.76,569.95
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,787.07,593.82
2016,9,14,12,45,904.5,105.5,2.55,23.0,837.0,813.66,613.11
2016,9,14,13,0,895.0,109.0,2.7,23.0,824.0,836.95,630.28
2016,9,14,13,15,890.5,108.0,2.75,23.0,805.5,856.54,644.36
2016,9,14,13,30,886.0,107.0,2.8,23.0,787.0,872.84,656.35
2016,9,14,13,45,880.0,105.0,2.9,23.0,761.5,883.46,664.99
2016,9,14,14,0,874.0,103.0,3.0,23.0,736.0,890.65,671.5
2016,9,14,14,15,864.0,101.0,3.0,23.0,703.0,890.87,672.74
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,887.66,671.86
2016,9,14,14,45,841.5,96.5,3.05,23.0,631.0,886.84,673.14
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,874.37,666.51
2016,9,14,15,15,811.0,91.0,3.05,22.5,548.0,853.2,654.61
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,829.07,640.63
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,796.18,619.35
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,760.94,596.09
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,713.39,564.15
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,670.0,534.3
2016,9,14,16,45,627.5,64.5,2.9,20.5,254.5,607.86,489.09
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,546.26,442.1
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,462.02,374.55
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,381.44,305.47
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,268.41,197.74
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,143.57,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.73,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,17.0,2.35,14.5,40.0,13.44,1.16
2016,9,15,6,30,388.0,34.0,2.4,15.0,80.0,27.44,17.67
2016,9,15,6,45,476.5,42.5,2.5,15.5,127.5,33.29,23.54
2016,9,15,7,0,565.0,51.0,2.6,16.0,175.0,39.0,28.91
2016,9,15,7,15,318.0,88.0,2.55,16.5,161.5,64.29,51.35
2016,9,15,7,30,71.0,125.0,2.5,17.0,148.0,98.29,81.05
2016,9,15,7,45,77.5,146.5,2.5,17.5,175.5,113.79,94.2
2016,9,15,8,0,84.0,168.0,2.5,18.0,203.0,128.95,106.8
2016,9,15,8,15,154.0,189.0,2.4,18.0,262.5,137.13,113.44
2016,9,15,8,30,224.0,210.0,2.3,18.0,322.0,150.57,124.48
2016,9,15,8,45,334.5,208.0,2.25,18.5,393.0,142.38,116.9
2016,9,15,9,0,445.0,206.0,2.2,19.0,464.0,164.4,113.92
2016,9,15,9,15,439.5,226.0,2.15,19.5,495.5,207.67,143.72
2016,9,15,9,30,434.0,246.0,2.1,20.0,527.0,250.74,177.34
2016,9,15,9,45,666.5,167.0,2.1,20.5,625.5,278.04,192.11
2016,9,15,10,0,899.0,88.0,2.1,21.0,724.0,337.77,236.08
2016,9,15,10,15,795.5,141.0,2.1,21.0,720.0,388.65,283.05
2016,9,15,10,30,692.0,194.0,2.1,21.0,716.0,430.48,320.73
2016,9,15,10,45,808.0,143.5,2.15,21.5,769.0,485.39,364.45
2016,9,15,11,0,924.0,93.0,2.2,22.0,822.0,546.41,412.59
2016,9,15,11,15,927.5,93.5,2.3,22.0,835.0,593.93,450.95
2016,9,15,11,30,931.0,94.0,2.4,22.0,848.0,639.75,487.25
2016,9,15,11,45,932.0,94.5,2.55,22.5,853.5,682.1,519.52
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,722.17,549.48
2016,9,15,12,15,932.5,95.0,2.85,23.0,856.0,758.26,576.72
2016,9,15,12,30,932.0,95.0,3.0,23.0,853.0,791.62,600.7
2016,9,15,12,45,916.0,101.5,3.15,23.0,838.5,816.51,618.85
2016,9,15,13,0,900.0,108.0,3.3,23.0,824.0,837.8,634.65
2016,9,15,13,15,895.0,107.0,3.45,23.0,805.0,857.01,649.16
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,872.9,661.52
2016,9,15,13,45,733.0,165.5,3.75,23.0,712.5,830.16,633.26
2016,9,15,14,0,576.0,225.0,3.9,23.0,639.0,763.44,586.02
2016,9,15,14,15,573.5,212.5,4.0,22.5,609.0,758.49,585.9
2016,9,15,14,30,571.0,200.0,4.1,22.0,579.0,750.74,583.42
2016,9,15,14,45,697.5,148.5,4.2,22.0,583.5,820.05,636.11
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,870.91,673.9
2016,9,15,15,15,754.5,102.5,4.35,21.5,526.0,814.07,636.13
2016,9,15,15,30,685.0,108.0,4.4,21.0,464.0,760.55,600.75
2016,9,15,15,45,543.5,128.0,4.45,21.0,393.5,655.54,524.87
2016,9,15,16,0,402.0,148.0,4.5,21.0,323.0,546.33,441.33
2016,9,15,16,15,375.5,134.5,4.45,20.5,282.0,503.42,409.98
2016,9,15,16,30,349.0,121.0,4.4,20.0,241.0,460.06,377.05
2016,9,15,16,45,449.0,91.0,4.4,19.5,218.5,493.96,406.77
2016,9,15,17,0,549.0,61.0,4.4,19.0,196.0,525.42,431.39
2016,9,15,17,15,466.0,52.0,4.3,18.5,147.0,437.73,358.71
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,353.96,285.29
2016,9,15,17,45,249.0,29.5,4.15,17.5,59.5,238.38,171.16
2016,9,15,18,0,115.0,16.0,4.1,17.0,21.0,84.17,0.0
2016,9,15,18,15,57.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,181.5,17.0,1.8,14.0,37.5,13.49,0.18
2016,9,16,6,30,363.0,34.0,1.7,14.0,75.0,27.5,17.72
2016,9,16,6,45,454.5,42.5,1.65,14.5,122.5,33.33,23.67
2016,9,16,7,0,546.0,51.0,1.6,15.0,170.0,39.03,29.06
2016,9,16,7,15,603.0,57.5,1.5,15.5,221.5,42.82,32.56
2016,9,16,7,30,660.0,64.0,1.4,16.0,273.0,46.5,35.81
2016,9,16,7,45,357.0,113.5,1.3,16.5,229.5,79.5,64.7
2016,9,16,8,0,54.0,163.0,1.2,17.0,186.0,125.61,104.23
2016,9,16,8,15,57.5,183.5,1.1,17.5,210.5,139.83,115.68
2016,9,16,8,30,61.0,204.0,1.0,18.0,235.0,153.69,126.7
2016,9,16,8,45,88.0,229.5,0.95,18.5,278.5,170.38,139.93
2016,9,16,9,0,115.0,255.0,0.9,19.0,322.0,188.97,143.93
2016,9,16,9,15,276.0,249.5,0.85,19.5,423.5,209.49,151.24
2016,9,16,9,30,437.0,244.0,0.8,20.0,525.0,249.05,174.55
2016,9,16,9,45,492.5,235.5,0.8,21.0,569.0,286.35,202.27
2016,9,16,10,0,548.0,227.0,0.8,22.0,613.0,329.07,235.19
2016,9,16,10,15,583.0,226.0,0.9,22.5,651.0,375.42,272.36
2016,9,16,10,30,618.0,225.0,1.0,23.0,689.0,424.29,311.09
2016,9,16,10,45,594.5,243.5,1.1,23.5,699.5,465.6,344.1
2016,9,16,11,0,571.0,262.0,1.2,24.0,710.0,503.92,373.87
2016,9,16,11,15,574.0,267.0,1.4,24.0,724.0,542.94,404.68
2016,9,16,11,30,577.0,272.0,1.6,24.0,738.0,581.21,434.44
2016,9,16,11,45,751.0,184.5,1.85,24.5,794.5,647.02,485.05
2016,9,16,12,0,925.0,97.0,2.1,25.0,851.0,716.56,538.16
2016,9,16,12,15,924.5,97.0,2.3,25.0,848.0,752.34,565.16
2016,9,16,12,30,924.0,97.0,2.5,25.0,845.0,785.42,589.03
2016,9,16,12,45,915.5,99.5,2.7,25.0,832.5,811.95,608.47
2016,9,16,13,0,907.0,102.0,2.9,25.0,820.0,835.17,625.79
2016,9,16,13,15,902.5,101.5,2.95,25.0,801.0,855.29,640.18
2016,9,16,13,30,898.0,101.0,3.0,25.0,782.0,872.09,652.46
2016,9,16,13,45,739.0,161.5,3.05,25.0,709.5,829.08,624.07
2016,9,16,14,0,580.0,222.0,3.1,25.0,637.0,762.18,577.33
2016,9,16,14,15,721.0,158.5,3.05,25.0,650.0,836.03,631.77
2016,9,16,14,30,862.0,95.0,3.0,25.0,663.0,885.22,665.87
2016,9,16,14,45,847.0,93.5,3.0,25.0,623.5,883.02,665.44
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,869.41,657.78
2016,9,16,15,15,731.0,107.0,2.95,24.5,515.5,800.74,612.86
2016,9,16,15,30,630.0,122.0,2.9,24.0,447.0,726.97,563.62
2016,9,16,15,45,551.0,127.0,2.85,24.0,391.0,658.95,516.24
2016,9,16,16,0,472.0,132.0,2.8,24.0,335.0,584.79,462.42
2016,9,16,16,15,571.5,101.0,2.75,23.5,315.5,629.73,498.99
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,659.82,522.54
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,594.87,474.61
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,530.72,425.55
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,442.96,356.14
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,359.33,284.66
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,240.19,163.01
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,86.11,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,13.11,0.0
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,26.69,16.86
2016,9,17,6,45,452.0,41.5,1.0,15.5,120.5,32.56,22.88
2016,9,17,7,0,548.0,50.0,0.9,16.0,168.0,38.31,28.3
2016,9,17,7,15,274.0,70.5,0.8,16.5,129.5,51.43,40.04
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,77.48,62.85
2016,9,17,7,45,0.0,108.0,0.6,17.5,108.0,91.34,74.62
2016,9,17,8,0,0.0,125.0,0.5,18.0,125.0,105.08,86.04
2016,9,17,8,15,9.0,151.5,0.5,18.5,156.0,125.53,102.95
2016,9,17,8,30,18.0,178.0,0.5,19.0,187.0,145.58,119.18
2016,9,17,8,45,34.5,207.0,0.55,19.5,226.0,156.68,127.76
2016,9,17,9,0,51.0,236.0,0.6,20.0,265.0,182.19,139.97
2016,9,17,9,15,92.0,265.0,0.65,20.5,322.0,213.35,161.25
2016,9,17,9,30,133.0,294.0,0.7,21.0,379.0,241.62,180.49
2016,9,17,9,45,223.0,300.5,0.8,22.0,452.5,280.82,206.7
2016,9,17,10,0,313.0,307.0,0.9,23.0,526.0,322.71,236.02
2016,9,17,10,15,488.0,256.0,1.0,23.5,613.0,363.95,264.91
2016,9,17,10,30,663.0,205.0,1.1,24.0,700.0,425.08,310.38
2016,9,17,10,45,606.0,236.0,1.25,24.5,698.5,463.61,341.91
2016,9,17,11,0,549.0,267.0,1.4,25.0,697.0,495.88,367.63
2016,9,17,11,15,737.0,179.5,1.55,25.0,765.5,557.45,415.49
2016,9,17,11,30,925.0,92.0,1.7,25.0,834.0,630.42,471.7
2016,9,17,11,45,738.5,188.0,1.9,25.5,783.0,640.66,478.49
2016,9,17,12,0,552.0,284.0,2.1,26.0,732.0,634.7,472.96
2016,9,17,12,15,545.5,284.5,2.25,26.0,726.0,657.94,491.07
2016,9,17,12,30,539.0,285.0,2.4,26.0,720.0,679.08,507.31
2016,9,17,12,45,717.5,194.0,2.6,26.5,764.0,756.89,565.9
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,825.12,614.05
2016,9,17,13,15,891.0,102.0,2.9,26.5,789.0,844.01,628.72
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,859.59,641.71
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,869.15,649.54
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,875.26,655.24
2016,9,17,14,15,860.0,96.5,3.25,26.0,684.0,874.88,656.39
2016,9,17,14,30,849.0,95.0,3.3,26.0,651.0,871.1,655.43
2016,9,17,14,45,834.0,93.0,3.35,26.0,611.5,868.21,655.24
2016,9,17,15,0,819.0,91.0,3.4,26.0,572.0,853.99,647.36
2016,9,17,15,15,704.0,112.0,3.4,25.5,502.5,780.72,599.12
2016,9,17,15,30,589.0,133.0,3.4,25.0,433.0,701.68,545.8
2016,9,17,15,45,524.5,133.0,3.4,25.0,380.5,633.73,498.13
2016,9,17,16,0,460.0,133.0,3.4,25.0,328.0,574.37,454.71
2016,9,17,16,15,433.0,120.5,3.3,24.5,285.0,530.97,423.71
2016,9,17,16,30,406.0,108.0,3.2,24.0,242.0,487.02,391.18
2016,9,17,16,45,373.0,92.0,3.15,23.5,199.0,433.63,350.18
2016,9,17,17,0,340.0,76.0,3.1,23.0,156.0,380.64,307.71
2016,9,17,17,15,356.0,57.5,3.05,22.0,122.5,359.63,289.47
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,338.94,267.21
2016,9,17,17,45,235.0,25.5,3.0,20.5,52.0,218.66,138.04
2016,9,17,18,0,98.0,12.0,3.0,20.0,15.0,69.47,0.0
2016,9,17,18,15,49.0,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,12.74,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,25.89,15.93
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,31.79,21.98
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,37.56,27.38
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,41.02,30.56
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,48.58,37.18
2016,9,18,7,45,698.0,65.5,0.85,19.5,317.0,50.88,39.07
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,53.14,40.85
2016,9,18,8,15,764.5,73.5,0.75,21.0,416.5,54.5,41.72
2016,9,18,8,30,792.0,77.0,0.7,22.0,465.0,55.84,42.54
2016,9,18,8,45,603.0,144.0,0.7,23.0,455.5,92.9,73.53
2016,9,18,9,0,414.0,211.0,0.7,24.0,446.0,162.91,112.01
2016,9,18,9,15,417.5,227.5,0.8,25.0,479.5,203.33,137.63
2016,9,18,9,30,421.0,244.0,0.9,26.0,513.0,244.46,167.81
2016,9,18,9,45,469.5,239.5,1.0,27.0,554.5,281.86,195.26
2016,9,18,10,0,518.0,235.0,1.1,28.0,596.0,324.08,227.39
2016,9,18,10,15,717.0,159.5,1.3,28.5,680.5,366.87,258.42
2016,9,18,10,30,916.0,84.0,1.5,29.0,765.0,434.48,309.63
2016,9,18,10,45,920.5,85.0,1.7,29.5,785.5,485.38,351.05
2016,9,18,11,0,925.0,86.0,1.9,30.0,806.0,535.08,390.53
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.0,582.13,427.71
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,627.41,462.81
2016,9,18,11,45,932.0,87.5,2.4,30.5,836.5,669.48,494.22
2016,9,18,12,0,933.0,88.0,2.6,31.0,841.0,709.26,523.37
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.0,745.03,549.52
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,778.07,572.31
2016,9,18,12,45,925.5,89.5,2.95,31.5,822.5,805.13,590.2
2016,9,18,13,0,919.0,91.0,3.1,32.0,810.0,828.92,605.95
2016,9,18,13,15,914.5,90.0,3.15,32.0,791.0,848.43,619.61
2016,9,18,13,30,910.0,89.0,3.2,32.0,772.0,864.57,631.16
2016,9,18,13,45,902.5,88.0,3.25,32.0,745.5,874.73,638.92
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,881.39,644.54
2016,9,18,14,15,885.0,85.5,3.35,31.5,686.0,881.81,647.52
2016,9,18,14,30,875.0,84.0,3.4,31.0,653.0,878.75,648.38
2016,9,18,14,45,861.5,82.0,3.5,31.0,613.5,868.63,643.61
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,855.23,636.73
2016,9,18,15,15,723.5,104.5,3.6,30.5,502.5,786.23,592.3
2016,9,18,15,30,599.0,129.0,3.6,30.0,431.0,703.76,537.52
2016,9,18,15,45,504.5,134.5,3.65,30.0,371.5,616.73,476.72
2016,9,18,16,0,410.0,140.0,3.7,30.0,312.0,539.45,419.99
2016,9,18,16,15,391.0,124.5,3.65,29.0,271.5,500.13,393.37
2016,9,18,16,30,372.0,109.0,3.6,28.0,231.0,459.9,364.81
2016,9,18,16,45,344.0,92.5,3.6,27.5,189.5,410.82,327.4
2016,9,18,17,0,316.0,76.0,3.6,27.0,148.0,361.94,288.47
2016,9,18,17,15,366.0,55.0,3.55,26.0,118.0,362.05,287.07
2016,9,18,17,30,416.0,34.0,3.5,25.0,88.0,361.21,279.45
2016,9,18,17,45,268.5,22.5,3.45,24.0,51.0,232.86,130.67
2016,9,18,18,0,121.0,11.0,3.4,23.0,14.0,81.82,0.0
2016,9,18,18,15,60.5,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
