Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,14.0,3.4,13.0,22.0,12.73,0.0
2016,9,29,6,30,212.0,28.0,3.5,13.0,44.0,22.04,9.36
2016,9,29,6,45,324.0,40.0,3.65,13.5,87.0,32.41,22.3
2016,9,29,7,0,436.0,52.0,3.8,14.0,130.0,41.19,30.73
2016,9,29,7,15,218.0,66.0,3.75,14.0,105.0,51.64,40.42
2016,9,29,7,30,0.0,80.0,3.7,14.0,80.0,68.3,55.44
2016,9,29,7,45,0.0,98.0,3.65,14.5,98.0,82.94,68.34
2016,9,29,8,0,0.0,116.0,3.6,15.0,116.0,97.43,80.85
2016,9,29,8,15,11.5,142.5,3.6,15.5,148.0,117.87,98.33
2016,9,29,8,30,23.0,169.0,3.6,16.0,180.0,137.91,115.17
2016,9,29,8,45,36.0,193.5,3.6,16.5,212.0,147.24,122.6
2016,9,29,9,0,49.0,218.0,3.6,17.0,244.0,166.88,131.52
2016,9,29,9,15,224.0,225.0,3.65,17.5,358.0,179.86,133.45
2016,9,29,9,30,399.0,232.0,3.7,18.0,472.0,229.43,164.15
2016,9,29,9,45,630.5,163.5,3.75,18.5,566.5,248.86,171.24
2016,9,29,10,0,862.0,95.0,3.8,19.0,661.0,306.0,212.62
2016,9,29,10,15,727.0,154.5,3.85,19.0,645.5,349.24,255.94
2016,9,29,10,30,592.0,214.0,3.9,19.0,630.0,389.65,294.46
2016,9,29,10,45,742.5,155.5,3.95,19.5,692.0,439.87,335.01
2016,9,29,11,0,893.0,97.0,4.0,20.0,754.0,505.67,388.08
2016,9,29,11,15,896.0,97.5,4.05,20.0,765.5,550.9,426.25
2016,9,29,11,30,899.0,98.0,4.1,20.0,777.0,594.38,462.27
2016,9,29,11,45,901.0,97.5,4.15,20.5,780.5,634.43,494.01
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,672.25,523.34
2016,9,29,12,15,901.5,97.0,4.25,21.0,779.5,705.81,549.95
2016,9,29,12,30,900.0,97.0,4.3,21.0,775.0,736.61,574.04
2016,9,29,12,45,898.0,95.5,4.4,21.0,763.0,762.67,593.47
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,785.65,610.92
2016,9,29,13,15,890.0,93.0,4.55,21.0,731.0,802.87,624.07
2016,9,29,13,30,884.0,92.0,4.6,21.0,711.0,816.74,634.98
2016,9,29,13,45,875.0,91.0,4.7,21.0,683.5,824.77,642.19
2016,9,29,14,0,866.0,90.0,4.8,21.0,656.0,829.37,647.12
2016,9,29,14,15,854.0,88.5,4.9,20.5,622.0,827.5,648.83
2016,9,29,14,30,842.0,87.0,5.0,20.0,588.0,829.71,653.69
2016,9,29,14,45,825.0,84.5,5.1,20.0,548.0,816.07,645.78
2016,9,29,15,0,808.0,82.0,5.2,20.0,508.0,799.22,635.61
2016,9,29,15,15,786.0,79.0,5.25,19.5,463.5,774.57,620.53
2016,9,29,15,30,764.0,76.0,5.3,19.0,419.0,747.2,603.16
2016,9,29,15,45,550.5,102.0,5.4,18.5,334.0,602.16,494.5
2016,9,29,16,0,337.0,128.0,5.5,18.0,249.0,434.51,360.71
2016,9,29,16,15,312.0,111.5,5.5,17.5,210.5,391.73,327.16
2016,9,29,16,30,287.0,95.0,5.5,17.0,172.0,348.83,291.94
2016,9,29,16,45,375.0,70.0,5.5,16.5,148.0,390.9,326.46
2016,9,29,17,0,463.0,45.0,5.5,16.0,124.0,414.48,342.65
2016,9,29,17,15,347.0,34.0,5.35,15.5,81.5,310.58,248.16
2016,9,29,17,30,231.0,23.0,5.2,15.0,39.0,203.59,91.37
2016,9,29,17,45,115.5,11.5,5.05,14.5,19.5,78.24,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,13.0,4.55,12.0,21.5,11.82,0.0
2016,9,30,6,30,232.0,26.0,4.7,12.0,43.0,21.56,8.21
2016,9,30,6,45,344.0,37.5,4.9,12.5,85.5,30.28,20.47
2016,9,30,7,0,456.0,49.0,5.1,13.0,128.0,38.71,28.62
2016,9,30,7,15,525.0,56.5,5.1,13.5,177.0,43.29,33.04
2016,9,30,7,30,594.0,64.0,5.1,14.0,226.0,47.79,37.17
2016,9,30,7,45,641.5,69.0,5.15,14.5,276.0,50.1,39.2
2016,9,30,8,0,689.0,74.0,5.2,15.0,326.0,52.4,41.11
2016,9,30,8,15,720.5,78.0,5.25,15.0,373.5,59.17,47.0
2016,9,30,8,30,752.0,82.0,5.3,15.0,421.0,60.79,48.29
2016,9,30,8,45,777.0,84.5,5.35,15.5,466.0,61.21,48.42
2016,9,30,9,0,802.0,87.0,5.4,16.0,511.0,86.66,50.54
2016,9,30,9,15,818.5,89.0,5.45,16.5,550.0,137.88,76.3
2016,9,30,9,30,835.0,91.0,5.5,17.0,589.0,190.6,114.89
2016,9,30,9,45,850.5,91.5,5.55,17.5,623.5,249.87,164.6
2016,9,30,10,0,866.0,92.0,5.6,18.0,658.0,302.7,211.5
2016,9,30,10,15,874.5,93.5,5.6,18.0,684.5,354.67,258.96
2016,9,30,10,30,883.0,95.0,5.6,18.0,711.0,406.27,305.78
2016,9,30,10,45,888.5,96.0,5.65,18.0,730.5,455.62,350.14
2016,9,30,11,0,894.0,97.0,5.7,18.0,750.0,503.86,392.67
2016,9,30,11,15,897.5,97.5,5.75,18.0,762.0,549.33,432.12
2016,9,30,11,30,901.0,98.0,5.8,18.0,774.0,593.1,469.37
2016,9,30,11,45,902.5,98.0,5.85,18.5,778.0,633.32,502.19
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,671.29,532.55
2016,9,30,12,15,902.5,98.0,5.9,19.0,777.5,704.85,559.87
2016,9,30,12,30,901.0,98.0,5.9,19.0,773.0,735.64,584.72
2016,9,30,12,45,895.5,98.0,5.95,19.0,760.0,760.63,603.81
2016,9,30,13,0,890.0,98.0,6.0,19.0,747.0,782.42,620.6
2016,9,30,13,15,884.0,97.0,6.0,18.5,726.5,799.55,635.07
2016,9,30,13,30,878.0,96.0,6.0,18.0,706.0,813.34,647.26
2016,9,30,13,45,870.5,94.5,6.05,18.0,679.0,822.01,654.8
2016,9,30,14,0,863.0,93.0,6.1,18.0,652.0,827.29,660.0
2016,9,30,14,15,850.5,91.0,6.1,18.0,617.5,824.45,659.13
2016,9,30,14,30,838.0,89.0,6.1,18.0,583.0,825.7,661.5
2016,9,30,14,45,823.5,86.0,6.1,18.0,543.5,813.58,653.98
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,798.25,644.15
2016,9,30,15,15,786.0,80.0,6.05,17.5,459.5,772.79,627.64
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,744.62,608.85
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,706.47,580.96
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,666.38,550.89
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,617.17,513.29
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,563.3,470.31
2016,9,30,16,45,541.0,51.0,5.75,16.0,170.0,488.57,407.52
2016,9,30,17,0,470.0,44.0,5.7,16.0,121.0,416.1,343.2
2016,9,30,17,15,351.5,33.0,5.55,15.5,79.0,310.91,246.42
2016,9,30,17,30,233.0,22.0,5.4,15.0,37.0,200.13,59.03
2016,9,30,17,45,116.5,11.0,5.3,14.5,18.5,77.91,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.0,12.0,3.15,12.5,21.0,10.91,0.0
2016,10,1,6,30,250.0,24.0,3.3,13.0,42.0,19.8,6.05
2016,10,1,6,45,370.0,35.0,3.45,13.5,86.0,28.18,18.51
2016,10,1,7,0,490.0,46.0,3.6,14.0,130.0,36.3,26.36
2016,10,1,7,15,560.5,53.0,3.65,14.5,180.0,40.61,30.52
2016,10,1,7,30,631.0,60.0,3.7,15.0,230.0,44.86,34.42
2016,10,1,7,45,679.5,64.0,3.75,15.5,281.0,46.59,35.93
2016,10,1,8,0,728.0,68.0,3.8,16.0,332.0,52.96,41.45
2016,10,1,8,15,759.0,72.0,3.7,16.5,381.0,54.8,42.89
2016,10,1,8,30,790.0,76.0,3.6,17.0,430.0,56.62,44.27
2016,10,1,8,45,814.5,78.0,3.55,17.5,475.5,56.88,44.27
2016,10,1,9,0,839.0,80.0,3.5,18.0,521.0,81.05,45.77
2016,10,1,9,15,855.0,82.0,3.45,18.0,561.0,142.06,78.11
2016,10,1,9,30,871.0,84.0,3.4,18.0,601.0,196.08,116.98
2016,10,1,9,45,888.0,83.5,3.4,18.5,636.0,249.47,161.26
2016,10,1,10,0,905.0,83.0,3.4,19.0,671.0,303.7,208.74
2016,10,1,10,15,913.0,84.5,3.45,19.0,698.0,357.36,257.06
2016,10,1,10,30,921.0,86.0,3.5,19.0,725.0,410.54,304.58
2016,10,1,10,45,926.5,87.0,3.55,19.5,745.0,461.55,348.9
2016,10,1,11,0,932.0,88.0,3.6,20.0,765.0,511.38,391.06
2016,10,1,11,15,935.0,88.5,3.65,20.0,777.0,558.1,430.5
2016,10,1,11,30,938.0,89.0,3.7,20.0,789.0,602.98,467.58
2016,10,1,11,45,938.5,89.5,3.8,20.5,792.5,644.33,500.4
2016,10,1,12,0,939.0,90.0,3.9,21.0,796.0,683.28,530.65
2016,10,1,12,15,938.0,89.5,4.05,21.0,791.5,717.69,558.22
2016,10,1,12,30,937.0,89.0,4.2,21.0,787.0,749.24,583.13
2016,10,1,12,45,933.0,89.0,4.4,21.0,774.5,776.13,603.46
2016,10,1,13,0,929.0,89.0,4.6,21.0,762.0,799.79,621.96
2016,10,1,13,15,923.5,88.5,4.7,21.0,741.5,818.45,636.45
2016,10,1,13,30,918.0,88.0,4.8,21.0,721.0,833.69,648.67
2016,10,1,13,45,908.5,87.0,4.9,21.0,693.0,841.68,655.87
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,846.11,660.71
2016,10,1,14,15,887.5,84.5,5.05,20.5,630.0,844.79,662.59
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,840.01,662.14
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,826.68,654.53
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,817.82,650.28
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.0,792.54,634.78
2016,10,1,15,30,797.0,73.0,5.4,19.0,422.0,764.46,616.96
2016,10,1,15,45,764.5,69.5,5.5,19.0,372.5,725.14,589.13
2016,10,1,16,0,732.0,66.0,5.6,19.0,323.0,683.87,559.0
2016,10,1,16,15,685.0,61.0,5.55,18.5,272.0,627.99,516.83
2016,10,1,16,30,638.0,56.0,5.5,18.0,221.0,577.4,476.99
2016,10,1,16,45,563.0,49.0,5.5,18.0,171.0,499.42,412.2
2016,10,1,17,0,488.0,42.0,5.5,18.0,121.0,423.95,345.89
2016,10,1,17,15,358.5,31.5,5.4,17.0,77.5,312.29,243.31
2016,10,1,17,30,229.0,21.0,5.3,16.0,34.0,193.05,12.99
2016,10,1,17,45,114.5,10.5,5.2,15.5,17.0,75.84,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.5,12.0,3.25,12.5,20.0,10.91,0.0
2016,10,2,6,30,237.0,24.0,3.4,13.0,40.0,19.91,4.87
2016,10,2,6,45,353.5,34.5,3.6,13.5,82.5,27.82,18.1
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,35.49,25.61
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,39.82,29.79
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,44.08,33.72
2016,10,2,7,45,656.0,64.0,4.0,15.5,271.5,46.57,35.91
2016,10,2,8,0,702.0,69.0,4.1,16.0,321.0,53.74,42.15
2016,10,2,8,15,425.0,128.5,4.1,16.0,287.5,88.74,72.83
2016,10,2,8,30,148.0,188.0,4.1,16.0,254.0,136.19,113.85
2016,10,2,8,45,476.0,135.5,4.2,16.5,378.0,90.08,73.38
2016,10,2,9,0,804.0,83.0,4.3,17.0,502.0,80.17,46.95
2016,10,2,9,15,819.5,85.5,4.35,17.0,540.5,131.63,71.67
2016,10,2,9,30,835.0,88.0,4.4,17.0,579.0,184.46,109.78
2016,10,2,9,45,578.0,182.5,4.5,17.5,531.5,248.74,173.95
2016,10,2,10,0,321.0,277.0,4.6,18.0,484.0,292.79,220.55
2016,10,2,10,15,447.5,246.0,4.7,18.0,548.0,328.21,247.47
2016,10,2,10,30,574.0,215.0,4.8,18.0,612.0,379.17,288.42
2016,10,2,10,45,480.5,259.5,4.9,18.0,597.5,410.23,317.2
2016,10,2,11,0,387.0,304.0,5.0,18.0,583.0,433.38,338.12
2016,10,2,11,15,402.0,304.5,5.0,18.0,598.5,465.45,364.68
2016,10,2,11,30,417.0,305.0,5.0,18.0,614.0,499.39,392.35
2016,10,2,11,45,392.5,314.5,5.05,18.0,606.5,515.14,405.63
2016,10,2,12,0,368.0,324.0,5.1,18.0,599.0,529.79,417.73
2016,10,2,12,15,630.5,212.5,5.1,18.0,681.0,630.35,499.43
2016,10,2,12,30,893.0,101.0,5.1,18.0,763.0,727.59,578.17
2016,10,2,12,45,891.0,101.0,5.2,18.5,751.5,754.84,598.04
2016,10,2,13,0,889.0,101.0,5.3,19.0,740.0,779.11,615.6
2016,10,2,13,15,883.5,99.5,5.35,19.0,720.0,796.04,628.81
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,809.65,639.76
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,819.21,648.15
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,825.39,654.25
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,829.63,659.9
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,823.72,658.2
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,809.45,649.39
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,792.0,638.24
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,765.79,621.4
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,736.89,602.22
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,694.52,571.01
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,655.68,541.81
2016,10,2,16,15,633.5,66.5,5.7,16.5,258.5,598.3,497.76
2016,10,2,16,30,583.0,61.0,5.7,16.0,208.0,540.81,451.71
2016,10,2,16,45,501.5,53.5,5.7,16.0,159.5,459.12,382.61
2016,10,2,17,0,420.0,46.0,5.7,16.0,111.0,379.99,311.96
2016,10,2,17,15,290.5,33.5,5.55,15.5,70.0,268.53,207.09
2016,10,2,17,30,161.0,21.0,5.4,15.0,29.0,148.86,0.0
2016,10,2,17,45,80.5,10.5,5.3,14.5,14.5,55.85,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,2.2,12.5,3.0,2.73,0.0
2016,10,3,6,30,0.0,6.0,2.3,13.0,6.0,5.26,0.0
2016,10,3,6,45,0.0,13.0,2.45,13.5,13.0,11.42,4.07
2016,10,3,7,0,0.0,20.0,2.6,14.0,20.0,17.59,9.86
2016,10,3,7,15,0.0,28.0,2.65,14.0,28.0,24.65,16.36
2016,10,3,7,30,0.0,36.0,2.7,14.0,36.0,31.72,22.82
2016,10,3,7,45,0.0,44.0,2.75,14.5,44.0,38.8,29.15
2016,10,3,8,0,0.0,52.0,2.8,15.0,52.0,45.9,35.37
2016,10,3,8,15,0.0,60.0,2.8,15.0,60.0,53.0,41.59
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,60.11,47.75
2016,10,3,8,45,0.0,86.0,2.8,15.5,86.0,75.96,61.4
2016,10,3,9,0,0.0,104.0,2.8,16.0,104.0,90.9,70.71
2016,10,3,9,15,0.0,134.0,2.75,16.0,134.0,115.45,90.78
2016,10,3,9,30,0.0,164.0,2.7,16.0,164.0,139.97,110.6
2016,10,3,9,45,42.0,226.0,2.7,16.5,253.0,190.52,149.24
2016,10,3,10,0,84.0,288.0,2.7,17.0,342.0,250.84,195.35
2016,10,3,10,15,43.0,234.5,2.75,17.0,262.5,207.77,162.56
2016,10,3,10,30,2.0,181.0,2.8,17.0,183.0,158.03,123.76
2016,10,3,10,45,1.5,176.0,2.9,17.5,178.0,154.38,120.58
2016,10,3,11,0,1.0,171.0,3.0,18.0,173.0,150.51,117.16
2016,10,3,11,15,30.0,249.0,3.1,18.0,272.0,231.64,181.69
2016,10,3,11,30,59.0,327.0,3.2,18.0,371.0,317.58,248.82
2016,10,3,11,45,97.0,342.0,3.3,18.0,414.5,359.31,281.44
2016,10,3,12,0,135.0,357.0,3.4,18.0,458.0,408.38,319.8
2016,10,3,12,15,194.0,351.0,3.4,18.0,494.5,452.76,354.87
2016,10,3,12,30,253.0,345.0,3.4,18.0,531.0,507.19,397.37
2016,10,3,12,45,134.0,296.5,3.45,18.0,395.0,381.14,300.34
2016,10,3,13,0,15.0,248.0,3.5,18.0,259.0,235.9,185.19
2016,10,3,13,15,13.0,235.5,3.55,18.0,244.5,224.22,176.49
2016,10,3,13,30,11.0,223.0,3.6,18.0,230.0,212.25,167.21
2016,10,3,13,45,5.5,163.5,3.65,18.0,167.0,152.26,119.29
2016,10,3,14,0,0.0,104.0,3.7,18.0,104.0,92.56,70.85
2016,10,3,14,15,0.0,85.0,3.7,18.0,85.0,75.31,56.87
2016,10,3,14,30,0.0,66.0,3.7,18.0,66.0,58.4,43.03
2016,10,3,14,45,0.0,88.5,3.75,18.0,88.5,78.39,59.73
2016,10,3,15,0,0.0,111.0,3.8,18.0,111.0,100.2,77.93
2016,10,3,15,15,0.0,73.5,3.8,17.5,73.5,65.01,49.01
2016,10,3,15,30,0.0,36.0,3.8,17.0,36.0,31.74,21.25
2016,10,3,15,45,0.0,31.5,3.8,17.0,31.5,27.75,17.95
2016,10,3,16,0,0.0,27.0,3.8,17.0,27.0,23.77,14.6
2016,10,3,16,15,0.0,22.5,3.75,17.0,22.5,19.79,11.21
2016,10,3,16,30,0.0,18.0,3.7,17.0,18.0,15.82,7.79
2016,10,3,16,45,0.0,13.5,3.7,17.0,13.5,11.86,4.34
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,7.9,0.88
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,4.82,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.75,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.91,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.5,3.35,14.0,0.5,0.45,0.0
2016,10,4,6,30,0.0,1.0,3.5,14.0,1.0,0.87,0.0
2016,10,4,6,45,0.0,3.5,3.65,14.5,3.5,3.07,0.0
2016,10,4,7,0,0.0,6.0,3.8,15.0,6.0,5.26,0.0
2016,10,4,7,15,0.0,8.5,3.8,15.0,8.5,7.46,0.98
2016,10,4,7,30,0.0,11.0,3.8,15.0,11.0,9.66,2.99
2016,10,4,7,45,0.0,13.5,3.85,15.0,13.5,11.86,4.99
2016,10,4,8,0,0.0,16.0,3.9,15.0,16.0,14.07,6.96
2016,10,4,8,15,0.0,31.0,3.85,15.5,31.0,27.31,18.72
2016,10,4,8,30,0.0,46.0,3.8,16.0,46.0,40.59,30.37
2016,10,4,8,45,9.5,117.0,3.75,16.5,122.0,100.64,82.67
2016,10,4,9,0,19.0,188.0,3.7,17.0,198.0,154.18,122.23
2016,10,4,9,15,129.5,222.0,3.55,17.0,297.0,174.73,133.84
2016,10,4,9,30,240.0,256.0,3.4,17.0,396.0,224.58,167.98
2016,10,4,9,45,540.0,180.5,3.3,17.5,518.0,237.05,165.51
2016,10,4,10,0,840.0,105.0,3.2,18.0,640.0,292.2,201.84
2016,10,4,10,15,850.0,106.5,3.15,18.0,667.5,344.0,248.21
2016,10,4,10,30,860.0,108.0,3.1,18.0,695.0,395.68,294.15
2016,10,4,10,45,872.5,106.0,3.1,18.5,716.0,448.23,339.28
2016,10,4,11,0,885.0,104.0,3.1,19.0,737.0,496.31,379.89
2016,10,4,11,15,889.0,104.5,3.2,19.0,748.5,541.51,418.26
2016,10,4,11,30,893.0,105.0,3.3,19.0,760.0,585.05,454.49
2016,10,4,11,45,901.5,102.0,3.45,19.5,765.5,626.2,487.48
2016,10,4,12,0,910.0,99.0,3.6,20.0,771.0,665.5,518.4
2016,10,4,12,15,908.5,98.5,3.8,20.0,766.5,698.56,545.29
2016,10,4,12,30,907.0,98.0,4.0,20.0,762.0,728.81,569.8
2016,10,4,12,45,905.5,97.0,4.25,20.0,749.5,755.63,590.98
2016,10,4,13,0,904.0,96.0,4.5,20.0,737.0,779.41,609.76
2016,10,4,13,15,897.5,95.0,4.7,20.0,716.0,796.22,623.57
2016,10,4,13,30,891.0,94.0,4.9,20.0,695.0,809.62,635.11
2016,10,4,13,45,883.5,91.5,5.1,20.0,667.5,817.18,642.56
2016,10,4,14,0,876.0,89.0,5.3,20.0,640.0,821.25,647.65
2016,10,4,14,15,863.5,87.5,5.4,20.0,605.5,818.92,647.69
2016,10,4,14,30,851.0,86.0,5.5,20.0,571.0,820.44,650.74
2016,10,4,14,45,835.0,83.0,5.65,20.0,530.5,807.0,643.05
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,790.34,632.97
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,764.08,616.36
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,735.13,597.38
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,694.79,568.11
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,652.6,536.53
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.0,600.0,496.04
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,542.57,449.78
2016,10,4,16,45,515.5,48.5,6.0,17.5,153.0,458.42,379.4
2016,10,4,17,0,430.0,41.0,6.0,17.0,104.0,377.4,307.2
2016,10,4,17,15,290.0,29.0,5.8,16.5,64.0,261.29,191.74
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,105.69,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,7.73,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.0,3.7,11.5,17.0,10.01,0.0
2016,10,5,6,30,208.0,22.0,3.8,12.0,34.0,18.35,0.0
2016,10,5,6,45,343.5,32.5,3.9,13.0,77.0,26.35,16.53
2016,10,5,7,0,479.0,43.0,4.0,14.0,120.0,34.14,24.31
2016,10,5,7,15,554.5,50.5,4.0,14.5,169.5,38.98,28.98
2016,10,5,7,30,630.0,58.0,4.0,15.0,219.0,43.73,33.38
2016,10,5,7,45,683.0,61.5,4.05,15.5,270.5,49.4,38.42
2016,10,5,8,0,736.0,65.0,4.1,16.0,322.0,51.03,39.76
2016,10,5,8,15,768.5,69.0,4.0,16.5,371.0,52.99,41.33
2016,10,5,8,30,801.0,73.0,3.9,17.0,420.0,54.92,42.82
2016,10,5,8,45,827.0,74.5,3.8,17.5,466.0,54.92,42.61
2016,10,5,9,0,853.0,76.0,3.7,18.0,512.0,70.8,41.8
2016,10,5,9,15,869.5,78.0,3.6,18.5,552.0,132.29,71.24
2016,10,5,9,30,886.0,80.0,3.5,19.0,592.0,186.86,108.69
2016,10,5,9,45,900.0,81.0,3.4,19.5,626.5,241.27,153.04
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,296.22,200.75
2016,10,5,10,15,922.5,83.0,3.25,20.0,688.0,349.85,248.78
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,402.98,296.07
2016,10,5,10,45,938.0,84.0,3.2,20.5,735.0,453.96,340.25
2016,10,5,11,0,945.0,84.0,3.2,21.0,755.0,503.81,382.32
2016,10,5,11,15,947.5,84.5,3.3,21.0,766.0,550.52,421.85
2016,10,5,11,30,950.0,85.0,3.4,21.0,777.0,595.31,458.98
2016,10,5,11,45,951.5,85.0,3.55,21.0,780.5,636.92,493.1
2016,10,5,12,0,953.0,85.0,3.7,21.0,784.0,676.13,524.82
2016,10,5,12,15,951.5,84.5,3.85,21.0,779.0,710.32,552.36
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,741.57,577.41
2016,10,5,12,45,939.0,87.0,4.15,21.0,759.0,766.55,596.36
2016,10,5,13,0,928.0,90.0,4.3,21.0,744.0,788.01,612.72
2016,10,5,13,15,921.5,89.0,4.45,21.0,722.5,805.17,626.29
2016,10,5,13,30,915.0,88.0,4.6,21.0,701.0,818.84,637.72
2016,10,5,13,45,904.5,87.5,4.75,21.0,672.5,826.39,644.93
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,830.41,649.78
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,826.77,649.24
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,819.66,646.31
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,811.42,642.61
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,792.86,631.27
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,765.78,614.22
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,736.0,594.78
2016,10,5,15,45,737.0,70.5,5.7,20.0,348.0,692.11,563.0
2016,10,5,16,0,698.0,67.0,5.8,20.0,298.0,651.46,532.78
2016,10,5,16,15,644.5,61.5,5.8,19.5,247.5,592.08,487.23
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,532.81,439.66
2016,10,5,16,45,505.0,48.5,5.85,18.5,148.0,448.9,369.43
2016,10,5,17,0,419.0,41.0,5.9,18.0,99.0,368.02,297.27
2016,10,5,17,15,274.5,28.5,5.8,17.0,60.0,249.01,175.47
2016,10,5,17,30,130.0,16.0,5.7,16.0,21.0,92.21,0.0
2016,10,5,17,45,65.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.0,10.0,1.35,12.5,16.0,9.1,0.0
2016,10,6,6,30,208.0,20.0,1.4,13.0,32.0,16.55,0.0
2016,10,6,6,45,342.0,30.5,1.5,13.5,74.0,24.64,14.94
2016,10,6,7,0,476.0,41.0,1.6,14.0,116.0,32.49,22.86
2016,10,6,7,15,550.5,48.0,1.8,14.5,165.0,36.98,27.22
2016,10,6,7,30,625.0,55.0,2.0,15.0,214.0,41.4,31.32
2016,10,6,7,45,675.0,59.5,2.2,15.5,264.0,47.76,36.98
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,50.26,39.1
2016,10,6,8,15,757.0,67.5,2.4,16.5,362.0,51.84,40.33
2016,10,6,8,30,789.0,71.0,2.4,17.0,410.0,53.42,41.53
2016,10,6,8,45,813.5,73.0,2.45,17.5,455.0,53.82,41.67
2016,10,6,9,0,838.0,75.0,2.5,18.0,500.0,67.72,40.88
2016,10,6,9,15,854.0,77.0,2.5,18.5,539.0,128.22,68.95
2016,10,6,9,30,870.0,79.0,2.5,19.0,578.0,181.76,105.2
2016,10,6,9,45,887.5,78.5,2.5,19.5,612.5,234.71,147.91
2016,10,6,10,0,905.0,78.0,2.5,20.0,647.0,288.54,194.35
2016,10,6,10,15,913.0,79.0,2.45,20.5,673.5,341.39,241.04
2016,10,6,10,30,921.0,80.0,2.4,21.0,700.0,393.7,286.78
2016,10,6,10,45,926.0,81.0,2.4,21.5,719.0,444.08,330.08
2016,10,6,11,0,931.0,82.0,2.4,22.0,738.0,493.19,371.15
2016,10,6,11,15,934.0,82.0,2.4,22.0,749.5,538.96,409.28
2016,10,6,11,30,937.0,82.0,2.4,22.0,761.0,582.84,445.0
2016,10,6,11,45,938.0,82.0,2.4,22.5,764.0,623.5,476.54
2016,10,6,12,0,939.0,82.0,2.4,23.0,767.0,661.74,505.48
2016,10,6,12,15,938.0,82.0,2.5,23.0,762.5,696.12,532.49
2016,10,6,12,30,937.0,82.0,2.6,23.0,758.0,727.66,557.09
2016,10,6,12,45,933.0,81.5,2.75,23.5,745.0,753.57,575.5
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,776.23,591.37
2016,10,6,13,15,923.5,80.0,3.0,24.0,711.0,793.9,604.72
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,808.12,615.85
2016,10,6,13,45,908.5,78.5,3.25,24.0,662.0,816.27,623.19
2016,10,6,14,0,899.0,78.0,3.4,24.0,634.0,820.9,628.26
2016,10,6,14,15,887.0,76.5,3.5,23.5,599.0,818.86,629.77
2016,10,6,14,30,875.0,75.0,3.6,23.0,564.0,813.39,629.01
2016,10,6,14,45,766.5,92.5,3.7,23.0,498.5,755.76,589.67
2016,10,6,15,0,658.0,110.0,3.8,23.0,433.0,692.71,545.87
2016,10,6,15,15,724.5,88.0,3.9,22.5,412.5,718.1,567.83
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,734.71,582.83
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,693.92,553.96
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,651.36,523.11
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,594.95,481.99
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,538.12,438.21
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,461.75,375.36
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,383.02,305.31
2016,10,6,17,15,226.5,27.5,4.4,18.5,58.0,213.62,140.73
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,12.28,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,22.16,0.0
2016,10,7,6,45,194.0,35.5,1.85,14.5,65.0,27.64,17.15
2016,10,7,7,0,388.0,44.0,2.0,15.0,103.0,35.06,24.94
2016,10,7,7,15,449.0,54.5,1.95,15.5,148.0,42.31,31.76
2016,10,7,7,30,510.0,65.0,1.9,16.0,193.0,49.28,38.13
2016,10,7,7,45,560.5,70.0,1.9,16.5,238.5,51.45,40.08
2016,10,7,8,0,611.0,75.0,1.9,17.0,284.0,53.66,41.94
2016,10,7,8,15,502.0,112.0,1.9,17.5,300.5,78.63,63.62
2016,10,7,8,30,393.0,149.0,1.9,18.0,317.0,101.37,82.98
2016,10,7,8,45,610.0,111.5,1.95,19.0,403.5,74.29,59.1
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,64.77,39.65
2016,10,7,9,15,843.0,76.5,2.1,20.5,529.0,124.91,66.62
2016,10,7,9,30,859.0,79.0,2.2,21.0,568.0,178.13,101.99
2016,10,7,9,45,856.0,86.5,2.35,22.0,598.0,232.61,145.91
2016,10,7,10,0,853.0,94.0,2.5,23.0,628.0,280.29,187.26
2016,10,7,10,15,862.0,95.5,2.5,23.5,654.0,337.12,236.13
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,387.84,279.86
2016,10,7,10,45,876.5,98.0,2.5,24.5,699.0,436.21,320.95
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,483.46,360.04
2016,10,7,11,15,885.0,99.5,2.4,25.5,729.0,527.73,395.49
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,570.25,428.46
2016,10,7,11,45,888.0,101.0,2.25,26.5,743.0,609.57,458.25
2016,10,7,12,0,888.0,102.0,2.2,27.0,746.0,646.59,485.51
2016,10,7,12,15,887.0,101.5,2.15,27.0,741.0,679.07,509.91
2016,10,7,12,30,886.0,101.0,2.1,27.0,736.0,708.84,531.94
2016,10,7,12,45,859.5,110.5,2.05,27.5,717.5,731.64,547.18
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,747.58,557.29
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,763.44,568.55
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,776.04,577.71
2016,10,7,13,45,807.0,116.5,2.05,28.0,630.5,780.88,582.14
2016,10,7,14,0,795.0,115.0,2.1,28.0,603.0,782.32,584.48
2016,10,7,14,15,780.0,112.5,2.2,27.5,568.5,776.89,583.81
2016,10,7,14,30,765.0,110.0,2.3,27.0,534.0,772.22,583.78
2016,10,7,14,45,579.0,143.5,2.4,27.0,451.0,662.4,508.02
2016,10,7,15,0,393.0,177.0,2.5,27.0,368.0,544.99,422.11
2016,10,7,15,15,367.0,163.0,2.65,26.5,328.0,493.66,387.29
2016,10,7,15,30,341.0,149.0,2.8,26.0,288.0,456.77,361.56
2016,10,7,15,45,312.0,135.5,2.95,25.5,250.5,417.48,333.0
2016,10,7,16,0,283.0,122.0,3.1,25.0,213.0,378.05,303.34
2016,10,7,16,15,254.0,103.5,3.2,24.0,175.0,331.78,267.75
2016,10,7,16,30,225.0,85.0,3.3,23.0,137.0,285.66,230.74
2016,10,7,16,45,180.5,66.0,3.4,22.5,101.0,228.54,182.66
2016,10,7,17,0,136.0,47.0,3.5,22.0,65.0,172.98,133.92
2016,10,7,17,15,68.0,28.5,3.45,21.5,37.5,100.36,57.32
2016,10,7,17,30,0.0,10.0,3.4,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,3.4,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.5,8.64,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,25.0,15.01,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.5,25.41,14.96
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,37.02,26.37
2016,10,8,7,15,454.0,55.5,1.35,17.5,149.5,43.37,32.4
2016,10,8,7,30,535.0,65.0,1.4,18.0,197.0,49.56,38.05
2016,10,8,7,45,588.0,71.5,1.45,19.0,246.0,52.97,40.99
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,56.34,43.74
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,58.39,45.35
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,60.41,46.88
2016,10,8,8,45,740.0,91.5,1.4,22.0,433.5,61.26,47.28
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,77.26,51.25
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.5,126.93,69.89
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,178.41,103.18
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.5,225.56,138.18
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,283.08,184.35
2016,10,8,10,15,913.5,78.0,1.35,26.5,666.0,335.92,229.26
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,388.27,273.09
2016,10,8,10,45,926.0,80.5,1.1,27.5,711.5,438.57,314.29
2016,10,8,11,0,930.0,82.0,1.0,28.0,730.0,487.52,352.97
2016,10,8,11,15,933.5,82.5,0.8,28.5,741.5,533.8,387.49
2016,10,8,11,30,937.0,83.0,0.6,29.0,753.0,578.24,418.87
2016,10,8,11,45,937.0,83.5,0.45,29.5,756.0,618.68,446.34
2016,10,8,12,0,937.0,84.0,0.3,30.0,759.0,656.65,470.88
2016,10,8,12,15,935.5,83.5,0.5,30.0,754.0,690.05,497.2
2016,10,8,12,30,934.0,83.0,0.7,30.0,749.0,720.56,521.4
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.5,746.81,542.43
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,769.84,560.65
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,787.01,574.47
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,800.73,586.12
2016,10,8,13,45,904.5,80.0,1.8,30.0,652.0,808.24,593.74
2016,10,8,14,0,895.0,79.0,2.0,30.0,624.0,812.23,599.12
2016,10,8,14,15,882.5,77.5,2.1,29.5,589.0,809.75,600.63
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,803.86,599.97
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.0,789.61,592.48
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,779.5,587.85
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,752.84,572.4
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,723.5,554.76
2016,10,8,15,45,749.5,62.5,2.65,27.5,332.5,682.6,528.68
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,639.96,500.12
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,581.29,458.51
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,522.4,414.23
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,445.75,352.95
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,366.97,283.7
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,238.54,126.14
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,88.97,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
