Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.5,11.8,0.0
2016,10,19,7,0,431.0,30.0,2.8,13.0,79.0,24.14,14.81
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.5,31.61,22.17
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,36.83,27.15
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,40.09,30.2
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,43.33,33.11
2016,10,19,8,15,743.5,57.5,3.2,15.5,311.0,45.21,34.7
2016,10,19,8,30,778.0,61.0,3.2,16.0,357.0,47.1,36.24
2016,10,19,8,45,802.5,63.0,3.2,16.5,399.5,47.77,36.66
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,56.07,43.76
2016,10,19,9,15,844.0,67.0,3.15,17.5,480.0,91.95,49.58
2016,10,19,9,30,861.0,69.0,3.1,18.0,518.0,143.78,77.98
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.5,195.52,116.77
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,247.57,160.77
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.5,298.4,205.82
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,348.73,250.67
2016,10,19,10,45,905.5,75.5,2.9,20.5,649.0,396.98,293.39
2016,10,19,11,0,909.0,77.0,2.9,21.0,666.0,443.85,333.99
2016,10,19,11,15,912.0,77.5,2.85,21.0,676.5,488.01,372.0
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,530.34,407.62
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,568.66,438.47
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,604.43,466.52
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.0,635.83,492.01
2016,10,19,12,30,906.0,80.0,2.8,22.0,678.0,664.4,515.01
2016,10,19,12,45,899.5,80.5,2.9,22.0,664.0,688.07,534.33
2016,10,19,13,0,893.0,81.0,3.0,22.0,650.0,708.53,551.06
2016,10,19,13,15,886.5,80.0,3.05,22.0,629.5,724.13,563.03
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,736.42,572.77
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.0,742.77,578.64
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,745.74,582.26
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,741.8,581.01
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,740.95,582.13
2016,10,19,14,45,735.5,84.5,3.6,22.0,426.5,682.33,540.77
2016,10,19,15,0,636.0,97.0,3.7,22.0,368.0,625.4,500.11
2016,10,19,15,15,687.0,79.0,3.7,21.5,342.5,639.94,513.44
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,646.26,519.91
2016,10,19,15,45,696.0,56.5,3.7,20.5,270.0,601.3,486.81
2016,10,19,16,0,654.0,52.0,3.7,20.0,223.0,555.03,451.45
2016,10,19,16,15,589.0,46.5,3.55,19.0,176.0,490.78,400.46
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,434.09,351.72
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,340.01,267.58
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,242.67,121.44
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,97.21,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,12.3,0.0
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,25.14,15.44
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,30.36,20.94
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,38.78,28.73
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,41.96,31.72
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,45.15,34.58
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,47.39,36.48
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,49.61,38.31
2016,10,20,8,45,810.0,66.0,2.55,17.5,403.5,50.21,38.66
2016,10,20,9,0,836.0,68.0,2.4,18.0,447.0,50.87,39.06
2016,10,20,9,15,853.5,70.5,2.4,18.5,485.0,92.59,50.74
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,145.36,78.86
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,197.12,116.83
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,249.53,160.5
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,301.23,205.92
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,352.41,251.17
2016,10,20,10,45,925.0,76.0,2.4,21.5,657.5,401.58,294.3
2016,10,20,11,0,930.0,77.0,2.4,22.0,675.0,449.46,335.37
2016,10,20,11,15,932.5,77.5,2.45,22.5,685.0,494.27,373.1
2016,10,20,11,30,935.0,78.0,2.5,23.0,695.0,537.14,408.3
2016,10,20,11,45,935.0,78.0,2.6,23.5,697.0,576.1,439.81
2016,10,20,12,0,935.0,78.0,2.7,24.0,699.0,612.57,468.7
2016,10,20,12,15,933.5,78.0,2.75,24.0,693.5,645.5,495.14
2016,10,20,12,30,932.0,78.0,2.8,24.0,688.0,675.58,519.06
2016,10,20,12,45,925.0,78.5,2.85,24.5,673.5,699.57,537.21
2016,10,20,13,0,918.0,79.0,2.9,25.0,659.0,720.25,552.67
2016,10,20,13,15,911.0,78.0,2.95,25.0,637.5,735.95,564.55
2016,10,20,13,30,904.0,77.0,3.0,25.0,616.0,748.24,574.17
2016,10,20,13,45,894.0,75.5,3.05,25.0,588.0,754.34,579.57
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,756.96,582.69
2016,10,20,14,15,869.5,72.0,3.1,24.5,525.0,752.19,581.6
2016,10,20,14,30,855.0,70.0,3.1,24.0,490.0,744.08,578.23
2016,10,20,14,45,835.0,68.0,3.15,24.0,449.5,735.1,573.38
2016,10,20,15,0,815.0,66.0,3.2,24.0,409.0,716.78,561.69
2016,10,20,15,15,786.0,63.0,3.2,23.5,364.0,687.59,542.66
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,655.96,521.25
2016,10,20,15,45,714.5,55.5,3.2,23.0,271.5,610.52,487.55
2016,10,20,16,0,672.0,51.0,3.2,23.0,224.0,563.74,451.43
2016,10,20,16,15,605.5,45.5,3.1,22.0,176.0,498.35,400.4
2016,10,20,16,30,539.0,40.0,3.0,21.0,128.0,440.56,351.36
2016,10,20,16,45,423.0,30.5,2.9,20.0,85.0,342.83,264.88
2016,10,20,17,0,307.0,21.0,2.8,19.0,42.0,239.99,94.3
2016,10,20,17,15,153.5,10.5,2.8,18.5,21.0,97.02,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,35.5,11.91,0.0
2016,10,21,7,0,392.0,30.0,2.7,15.0,71.0,24.3,14.5
2016,10,21,7,15,482.5,38.0,2.65,15.5,116.0,29.97,20.46
2016,10,21,7,30,573.0,46.0,2.6,16.0,161.0,35.54,25.73
2016,10,21,7,45,629.0,51.0,2.6,16.5,208.0,41.97,31.58
2016,10,21,8,0,685.0,56.0,2.6,17.0,255.0,45.13,34.41
2016,10,21,8,15,721.0,59.5,2.5,17.5,300.5,46.93,35.93
2016,10,21,8,30,757.0,63.0,2.4,18.0,346.0,48.75,37.4
2016,10,21,8,45,782.5,66.0,2.35,18.5,388.5,50.12,38.44
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,51.5,39.46
2016,10,21,9,15,826.0,71.0,2.3,19.5,468.5,82.07,43.59
2016,10,21,9,30,844.0,73.0,2.3,20.0,506.0,140.29,75.92
2016,10,21,9,45,855.0,75.5,2.3,20.5,537.5,191.66,113.37
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,243.29,156.17
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,293.24,200.18
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,342.76,244.37
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,390.47,286.33
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,436.92,326.37
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,480.36,363.79
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,522.0,398.95
2016,10,21,11,45,899.0,84.5,2.7,22.5,676.0,560.08,429.98
2016,10,21,12,0,899.0,85.0,2.8,23.0,678.0,595.79,458.49
2016,10,21,12,15,897.0,84.5,2.9,23.0,672.0,626.8,483.89
2016,10,21,12,30,895.0,84.0,3.0,23.0,666.0,655.02,506.86
2016,10,21,12,45,887.5,85.0,3.2,23.0,652.0,678.26,526.25
2016,10,21,13,0,880.0,86.0,3.4,23.0,638.0,698.31,543.14
2016,10,21,13,15,872.5,85.0,3.55,23.0,617.0,713.0,555.36
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,724.39,564.86
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,728.63,569.33
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,735.2,575.68
2016,10,21,14,15,617.0,130.0,4.1,22.5,454.5,634.05,502.32
2016,10,21,14,30,393.0,179.0,4.2,22.0,370.0,518.19,413.5
2016,10,21,14,45,442.0,153.0,4.35,22.0,351.0,530.33,425.93
2016,10,21,15,0,491.0,127.0,4.5,22.0,332.0,539.16,435.35
2016,10,21,15,15,597.0,96.0,4.55,21.5,317.5,587.7,476.39
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,619.29,502.47
2016,10,21,15,45,657.5,60.5,4.65,21.0,256.5,577.15,469.95
2016,10,21,16,0,612.0,56.0,4.7,21.0,210.0,530.24,432.59
2016,10,21,16,15,542.0,49.0,4.7,20.0,164.0,462.93,377.98
2016,10,21,16,30,472.0,42.0,4.7,19.0,118.0,397.0,321.32
2016,10,21,16,45,352.5,32.0,4.7,18.5,77.0,298.74,231.6
2016,10,21,17,0,233.0,22.0,4.7,18.0,36.0,193.18,48.62
2016,10,21,17,15,116.5,11.0,4.7,17.5,18.0,75.96,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,87.5,17.5,3.0,12.5,26.5,13.74,0.0
2016,10,22,7,0,175.0,35.0,3.0,13.0,53.0,27.22,16.85
2016,10,22,7,15,223.5,52.0,3.05,13.5,88.0,39.81,29.18
2016,10,22,7,30,272.0,69.0,3.1,14.0,123.0,51.96,40.43
2016,10,22,7,45,305.5,84.5,3.15,14.5,160.5,62.5,50.03
2016,10,22,8,0,339.0,100.0,3.2,15.0,198.0,72.65,59.08
2016,10,22,8,15,364.5,113.0,3.15,15.0,234.0,80.59,66.11
2016,10,22,8,30,390.0,126.0,3.1,15.0,270.0,88.26,72.77
2016,10,22,8,45,536.0,109.0,3.05,15.5,332.5,75.85,61.58
2016,10,22,9,0,682.0,92.0,3.0,16.0,395.0,62.02,49.2
2016,10,22,9,15,765.5,85.5,2.95,16.0,452.5,88.47,52.08
2016,10,22,9,30,849.0,79.0,2.9,16.0,510.0,136.07,73.91
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.0,189.82,114.05
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,242.88,159.01
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,293.6,204.13
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,344.15,249.71
2016,10,22,10,45,876.5,95.5,2.95,17.5,639.0,392.03,292.46
2016,10,22,11,0,883.0,96.0,3.0,18.0,657.0,441.34,335.35
2016,10,22,11,15,736.0,146.5,3.0,18.0,619.0,458.93,354.44
2016,10,22,11,30,589.0,197.0,3.0,18.0,581.0,465.69,363.15
2016,10,22,11,45,569.5,205.0,3.05,18.5,577.0,491.17,384.29
2016,10,22,12,0,550.0,213.0,3.1,19.0,573.0,513.93,402.64
2016,10,22,12,15,587.5,197.5,3.15,19.0,579.5,546.08,429.06
2016,10,22,12,30,625.0,182.0,3.2,19.0,586.0,582.11,458.11
2016,10,22,12,45,618.0,179.5,3.3,19.0,572.0,597.76,471.43
2016,10,22,13,0,611.0,177.0,3.4,19.0,558.0,610.81,482.79
2016,10,22,13,15,736.0,135.5,3.45,19.0,579.0,674.13,533.39
2016,10,22,13,30,861.0,94.0,3.5,19.0,600.0,734.1,580.38
2016,10,22,13,45,749.5,115.0,3.6,19.0,540.0,693.52,551.09
2016,10,22,14,0,638.0,136.0,3.7,19.0,480.0,645.58,515.66
2016,10,22,14,15,613.5,135.5,3.7,18.5,449.0,634.78,509.8
2016,10,22,14,30,589.0,135.0,3.7,18.0,418.0,621.08,501.41
2016,10,22,14,45,624.0,111.5,3.75,18.0,388.5,624.69,506.63
2016,10,22,15,0,659.0,88.0,3.8,18.0,359.0,623.87,507.65
2016,10,22,15,15,610.0,89.5,3.8,17.5,318.0,587.23,481.24
2016,10,22,15,30,561.0,91.0,3.8,17.0,277.0,548.49,451.88
2016,10,22,15,45,525.0,81.0,3.85,17.0,234.5,504.72,417.24
2016,10,22,16,0,489.0,71.0,3.9,17.0,192.0,459.85,380.29
2016,10,22,16,15,427.0,60.0,3.8,16.5,149.0,395.66,326.32
2016,10,22,16,30,365.0,49.0,3.7,16.0,106.0,332.52,270.84
2016,10,22,16,45,264.0,35.5,3.65,15.5,68.5,245.42,189.44
2016,10,22,17,0,163.0,22.0,3.6,15.0,31.0,149.11,8.31
2016,10,22,17,15,81.5,11.0,3.55,14.5,15.5,55.85,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,12.05,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,24.5,14.39
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,31.03,21.49
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,37.41,27.57
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,40.61,30.63
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,47.92,37.18
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,50.45,39.45
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,52.97,41.64
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,54.59,42.89
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,56.21,44.13
2016,10,23,9,15,816.0,77.0,2.3,16.5,463.5,81.69,46.41
2016,10,23,9,30,835.0,79.0,2.3,17.0,501.0,132.4,71.58
2016,10,23,9,45,854.5,79.0,2.35,17.5,534.0,183.03,107.79
2016,10,23,10,0,874.0,79.0,2.4,18.0,567.0,240.53,155.14
2016,10,23,10,15,883.5,80.0,2.45,18.0,592.0,290.87,199.82
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,340.82,244.88
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.5,388.68,287.61
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,435.41,328.59
2016,10,23,11,15,909.0,82.5,2.8,19.0,664.0,479.26,367.09
2016,10,23,11,30,912.0,83.0,2.9,19.0,674.0,521.28,403.3
2016,10,23,11,45,912.5,83.5,3.0,19.5,676.0,559.99,435.39
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,596.33,464.91
2016,10,23,12,15,910.5,83.5,3.2,20.0,671.5,627.4,490.81
2016,10,23,12,30,908.0,83.0,3.3,20.0,665.0,655.6,514.18
2016,10,23,12,45,898.0,84.5,3.4,20.0,650.0,678.03,532.89
2016,10,23,13,0,888.0,86.0,3.5,20.0,635.0,697.12,548.94
2016,10,23,13,15,879.5,85.0,3.55,20.0,613.5,711.25,560.89
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,722.03,569.68
2016,10,23,13,45,860.5,82.0,3.7,20.0,563.5,726.9,574.5
2016,10,23,14,0,850.0,80.0,3.8,20.0,535.0,734.01,581.13
2016,10,23,14,15,833.5,78.0,3.9,20.0,500.0,728.09,578.27
2016,10,23,14,30,817.0,76.0,4.0,20.0,465.0,718.86,573.07
2016,10,23,14,45,702.5,89.5,4.1,20.0,404.0,655.03,526.81
2016,10,23,15,0,588.0,103.0,4.2,20.0,343.0,585.94,475.14
2016,10,23,15,15,556.0,97.5,4.2,19.5,303.5,554.04,452.25
2016,10,23,15,30,524.0,92.0,4.2,19.0,264.0,520.23,426.9
2016,10,23,15,45,482.0,82.5,4.25,18.5,222.0,473.37,390.32
2016,10,23,16,0,440.0,73.0,4.3,18.0,180.0,422.33,348.99
2016,10,23,16,15,388.0,60.0,4.2,17.5,139.0,364.82,300.22
2016,10,23,16,30,336.0,47.0,4.1,17.0,98.0,308.61,250.26
2016,10,23,16,45,233.5,33.5,4.1,16.5,62.5,222.79,168.98
2016,10,23,17,0,131.0,20.0,4.1,16.0,27.0,124.95,0.0
2016,10,23,17,15,65.5,10.0,4.0,15.5,13.5,45.71,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,6.35,14.5,12.0,10.56,0.0
2016,10,24,7,0,0.0,24.0,6.6,15.0,24.0,21.16,11.23
2016,10,24,7,15,0.0,41.0,6.75,15.0,41.0,35.42,25.03
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,49.48,37.98
2016,10,24,7,45,0.0,76.5,7.1,15.5,76.5,64.5,51.55
2016,10,24,8,0,0.0,95.0,7.3,16.0,95.0,79.35,64.76
2016,10,24,8,15,4.0,111.5,7.4,16.0,113.0,92.63,76.52
2016,10,24,8,30,8.0,128.0,7.5,16.0,131.0,105.78,87.99
2016,10,24,8,45,4.0,86.5,7.65,16.0,88.0,75.61,61.32
2016,10,24,9,0,0.0,45.0,7.8,16.0,45.0,39.71,29.54
2016,10,24,9,15,0.0,101.0,7.75,16.0,101.0,88.04,68.68
2016,10,24,9,30,0.0,157.0,7.7,16.0,157.0,132.4,105.48
2016,10,24,9,45,2.0,167.5,7.7,16.5,169.0,142.22,113.06
2016,10,24,10,0,4.0,178.0,7.7,17.0,181.0,152.3,120.83
2016,10,24,10,15,2.0,126.5,7.75,17.0,128.0,111.14,86.85
2016,10,24,10,30,0.0,75.0,7.8,17.0,75.0,66.41,49.78
2016,10,24,10,45,0.0,120.5,7.85,17.5,120.5,106.13,82.44
2016,10,24,11,0,0.0,166.0,7.9,18.0,166.0,145.28,114.22
2016,10,24,11,15,0.0,148.0,7.85,18.0,148.0,130.32,101.9
2016,10,24,11,30,0.0,130.0,7.8,18.0,130.0,114.94,89.28
2016,10,24,11,45,0.0,130.5,7.8,18.5,130.5,115.57,89.61
2016,10,24,12,0,0.0,131.0,7.8,19.0,131.0,116.2,89.94
2016,10,24,12,15,0.0,113.5,7.8,19.0,113.5,100.75,77.35
2016,10,24,12,30,0.0,96.0,7.8,19.0,96.0,85.15,64.62
2016,10,24,12,45,0.0,86.0,7.85,19.0,86.0,76.22,57.34
2016,10,24,13,0,0.0,76.0,7.9,19.0,76.0,67.31,50.07
2016,10,24,13,15,0.0,73.0,7.9,19.0,73.0,64.63,47.92
2016,10,24,13,30,0.0,70.0,7.9,19.0,70.0,61.95,45.78
2016,10,24,13,45,0.0,104.0,7.95,19.0,104.0,92.67,71.24
2016,10,24,14,0,0.0,138.0,8.0,19.0,138.0,125.29,98.23
2016,10,24,14,15,0.0,128.5,7.95,18.5,128.5,116.8,91.61
2016,10,24,14,30,0.0,119.0,7.9,18.0,119.0,108.27,84.93
2016,10,24,14,45,0.0,80.0,7.9,18.0,80.0,70.85,53.92
2016,10,24,15,0,0.0,41.0,7.9,18.0,41.0,36.16,24.89
2016,10,24,15,15,0.0,36.0,7.7,17.5,36.0,31.73,21.26
2016,10,24,15,30,0.0,31.0,7.5,17.0,31.0,27.3,17.57
2016,10,24,15,45,0.0,26.0,7.3,17.0,26.0,22.88,13.81
2016,10,24,16,0,0.0,21.0,7.1,17.0,21.0,18.47,10.0
2016,10,24,16,15,0.0,16.0,6.9,16.5,16.0,14.06,6.18
2016,10,24,16,30,0.0,11.0,6.7,16.0,11.0,9.65,2.34
2016,10,24,16,45,0.0,6.5,6.55,16.0,6.5,5.7,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,6.4,16.0,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,6.5,15.5,7.0,6.14,0.0
2016,10,25,7,0,0.0,14.0,6.6,16.0,14.0,12.31,3.95
2016,10,25,7,15,0.0,24.0,6.6,16.0,24.0,21.13,12.56
2016,10,25,7,30,0.0,34.0,6.6,16.0,34.0,29.97,20.69
2016,10,25,7,45,0.0,45.5,6.65,16.5,45.5,40.15,29.88
2016,10,25,8,0,0.0,57.0,6.7,17.0,57.0,50.35,38.96
2016,10,25,8,15,0.0,68.0,6.7,17.0,68.0,59.75,47.3
2016,10,25,8,30,0.0,79.0,6.7,17.0,79.0,69.06,55.46
2016,10,25,8,45,11.5,121.0,6.7,17.5,126.0,101.92,83.97
2016,10,25,9,0,23.0,163.0,6.7,18.0,173.0,132.84,110.38
2016,10,25,9,15,11.5,135.0,6.75,18.0,140.0,114.59,89.94
2016,10,25,9,30,0.0,107.0,6.8,18.0,107.0,93.32,72.35
2016,10,25,9,45,0.0,107.0,6.85,18.5,107.0,93.73,72.4
2016,10,25,10,0,0.0,107.0,6.9,19.0,107.0,94.03,72.35
2016,10,25,10,15,0.0,116.5,6.9,19.0,116.5,102.25,78.98
2016,10,25,10,30,0.0,126.0,6.9,19.0,126.0,110.54,85.65
2016,10,25,10,45,0.0,129.5,6.95,19.0,129.5,113.8,88.21
2016,10,25,11,0,0.0,133.0,7.0,19.0,133.0,117.07,90.79
2016,10,25,11,15,0.0,128.0,6.9,19.0,128.0,112.98,87.39
2016,10,25,11,30,0.0,123.0,6.8,19.0,123.0,108.8,83.93
2016,10,25,11,45,0.0,123.5,6.75,19.5,123.5,109.39,84.23
2016,10,25,12,0,0.0,124.0,6.7,20.0,124.0,109.98,84.54
2016,10,25,12,15,0.0,131.0,6.6,20.0,131.0,116.38,89.75
2016,10,25,12,30,0.0,138.0,6.5,20.0,138.0,122.89,95.07
2016,10,25,12,45,0.0,92.5,6.4,20.0,92.5,82.01,61.83
2016,10,25,13,0,0.0,47.0,6.3,20.0,47.0,41.56,28.7
2016,10,25,13,15,0.0,106.5,6.2,20.0,106.5,94.75,72.44
2016,10,25,13,30,0.0,166.0,6.1,20.0,166.0,150.72,118.1
2016,10,25,13,45,40.5,197.0,6.1,20.0,218.5,220.75,176.01
2016,10,25,14,0,81.0,228.0,6.1,20.0,271.0,287.99,231.25
2016,10,25,14,15,52.0,202.0,6.0,20.0,229.0,242.3,194.27
2016,10,25,14,30,23.0,176.0,5.9,20.0,187.0,184.23,146.93
2016,10,25,14,45,11.5,94.5,5.85,20.0,100.0,93.44,72.54
2016,10,25,15,0,0.0,13.0,5.8,20.0,13.0,11.44,3.95
2016,10,25,15,15,0.0,11.5,5.7,19.5,11.5,10.11,2.87
2016,10,25,15,30,0.0,10.0,5.6,19.0,10.0,8.79,1.77
2016,10,25,15,45,0.0,8.0,5.5,19.0,8.0,7.02,0.28
2016,10,25,16,0,0.0,6.0,5.4,19.0,6.0,5.26,0.0
2016,10,25,16,15,0.0,4.5,5.15,18.5,4.5,3.95,0.0
2016,10,25,16,30,0.0,3.0,4.9,18.0,3.0,2.63,0.0
2016,10,25,16,45,0.0,1.5,4.7,17.5,1.5,1.31,0.0
2016,10,25,17,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,13.5,29.0,11.82,0.0
2016,10,26,7,0,356.0,26.0,3.8,14.0,58.0,21.19,10.63
2016,10,26,7,15,455.5,34.5,3.85,14.5,101.0,27.43,18.08
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,33.54,23.92
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,39.85,29.75
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,43.11,32.72
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,44.99,34.36
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,46.91,35.95
2016,10,26,8,45,779.0,62.5,3.95,17.5,368.5,47.98,36.75
2016,10,26,9,0,806.0,65.0,3.9,18.0,410.0,49.09,37.56
2016,10,26,9,15,824.5,67.0,3.95,18.5,447.0,67.57,38.15
2016,10,26,9,30,843.0,69.0,4.0,19.0,484.0,125.07,66.4
2016,10,26,9,45,857.5,70.0,4.1,19.5,515.5,175.19,100.98
2016,10,26,10,0,872.0,71.0,4.2,20.0,547.0,225.86,142.38
2016,10,26,10,15,881.5,72.5,4.25,20.0,572.0,276.07,186.79
2016,10,26,10,30,891.0,74.0,4.3,20.0,597.0,325.91,231.88
2016,10,26,10,45,894.5,76.0,4.4,20.5,614.0,373.55,274.82
2016,10,26,11,0,898.0,78.0,4.5,21.0,631.0,419.85,315.92
2016,10,26,11,15,902.0,78.0,4.6,21.0,641.5,463.03,354.36
2016,10,26,11,30,906.0,78.0,4.7,21.0,652.0,504.46,390.63
2016,10,26,11,45,904.5,79.5,4.8,21.5,654.0,542.57,422.81
2016,10,26,12,0,903.0,81.0,4.9,22.0,656.0,578.24,452.32
2016,10,26,12,15,902.5,81.0,4.85,22.0,651.0,610.42,479.07
2016,10,26,12,30,902.0,81.0,4.8,22.0,646.0,639.92,503.3
2016,10,26,12,45,895.5,81.5,4.8,22.0,632.5,663.3,522.72
2016,10,26,13,0,889.0,82.0,4.8,22.0,619.0,683.51,539.53
2016,10,26,13,15,882.0,81.0,4.7,21.5,598.0,698.57,553.04
2016,10,26,13,30,875.0,80.0,4.6,21.0,577.0,710.33,563.3
2016,10,26,13,45,863.5,78.5,4.55,21.0,549.0,715.03,567.41
2016,10,26,14,0,852.0,77.0,4.5,21.0,521.0,721.81,573.21
2016,10,26,14,15,836.0,75.0,4.35,21.0,486.5,716.33,569.51
2016,10,26,14,30,820.0,73.0,4.2,21.0,452.0,707.56,563.75
2016,10,26,14,45,797.5,70.5,4.05,21.0,412.5,690.25,551.61
2016,10,26,15,0,775.0,68.0,3.9,21.0,373.0,670.0,537.16
2016,10,26,15,15,742.5,64.5,3.7,20.5,329.0,638.55,514.76
2016,10,26,15,30,710.0,61.0,3.5,20.0,285.0,604.83,489.96
2016,10,26,15,45,662.0,56.0,3.3,19.5,238.5,556.51,452.83
2016,10,26,16,0,614.0,51.0,3.1,19.0,192.0,512.65,417.25
2016,10,26,16,15,536.5,44.5,2.75,18.5,146.5,442.57,358.2
2016,10,26,16,30,459.0,38.0,2.4,18.0,101.0,374.25,297.41
2016,10,26,16,45,321.5,27.0,2.1,17.5,62.5,267.44,188.73
2016,10,26,17,0,184.0,16.0,1.8,17.0,24.0,120.77,0.0
2016,10,26,17,15,92.0,8.0,1.7,16.5,12.0,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,14.5,3.0,2.73,0.0
2016,10,27,7,0,0.0,6.0,4.9,15.0,6.0,5.26,0.0
2016,10,27,7,15,0.0,11.5,4.95,15.5,11.5,10.09,3.02
2016,10,27,7,30,0.0,17.0,5.0,16.0,17.0,14.94,7.47
2016,10,27,7,45,0.0,23.0,5.05,16.5,23.0,20.23,12.26
2016,10,27,8,0,0.0,29.0,5.1,17.0,29.0,25.53,17.01
2016,10,27,8,15,0.0,34.5,5.0,17.0,34.5,30.39,21.36
2016,10,27,8,30,0.0,40.0,4.9,17.0,40.0,35.26,25.66
2016,10,27,8,45,0.0,76.5,4.8,17.5,76.5,67.42,53.83
2016,10,27,9,0,0.0,113.0,4.7,18.0,113.0,96.54,78.94
2016,10,27,9,15,0.0,118.0,4.6,18.0,118.0,101.13,78.98
2016,10,27,9,30,0.0,123.0,4.5,18.0,123.0,105.96,82.78
2016,10,27,9,45,9.0,161.0,4.45,18.5,166.0,137.79,108.14
2016,10,27,10,0,18.0,199.0,4.4,19.0,209.0,170.66,133.97
2016,10,27,10,15,9.0,138.0,4.3,19.0,143.0,122.21,94.85
2016,10,27,10,30,0.0,77.0,4.2,19.0,77.0,68.18,50.86
2016,10,27,10,45,5.5,143.5,4.1,19.0,147.5,127.47,99.18
2016,10,27,11,0,11.0,210.0,4.0,19.0,218.0,186.37,146.43
2016,10,27,11,15,5.5,150.5,4.25,19.0,154.5,134.76,104.87
2016,10,27,11,30,0.0,91.0,4.5,19.0,91.0,80.68,60.92
2016,10,27,11,45,0.0,91.5,4.8,19.0,91.5,81.12,61.31
2016,10,27,12,0,0.0,92.0,5.1,19.0,92.0,81.57,61.68
2016,10,27,12,15,0.0,100.5,5.1,18.5,100.5,89.14,68.03
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,96.79,74.47
2016,10,27,12,45,1.0,143.5,5.1,18.0,144.5,128.81,100.75
2016,10,27,13,0,2.0,178.0,5.1,18.0,180.0,161.86,127.75
2016,10,27,13,15,3.0,178.5,5.05,18.0,180.5,163.91,129.55
2016,10,27,13,30,4.0,179.0,5.0,18.0,181.0,166.15,131.59
2016,10,27,13,45,18.0,191.5,4.95,18.0,200.5,189.82,151.45
2016,10,27,14,0,32.0,204.0,4.9,18.0,220.0,225.86,181.31
2016,10,27,14,15,16.0,167.0,4.75,18.0,175.0,167.47,133.71
2016,10,27,14,30,0.0,130.0,4.6,18.0,130.0,119.6,94.21
2016,10,27,14,45,0.0,102.5,4.45,18.0,102.5,92.99,72.39
2016,10,27,15,0,0.0,75.0,4.3,18.0,75.0,66.48,50.41
2016,10,27,15,15,0.0,65.5,4.1,18.0,65.5,57.89,43.29
2016,10,27,15,30,0.0,56.0,3.9,18.0,56.0,49.45,36.22
2016,10,27,15,45,0.0,46.5,3.7,18.0,46.5,41.02,29.07
2016,10,27,16,0,0.0,37.0,3.5,18.0,37.0,32.61,21.85
2016,10,27,16,15,0.0,28.0,3.35,17.5,28.0,24.65,14.98
2016,10,27,16,30,0.0,19.0,3.2,17.0,19.0,16.71,8.04
2016,10,27,16,45,0.0,11.5,3.1,17.0,11.5,10.1,1.48
2016,10,27,17,0,0.0,4.0,3.0,17.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,2.95,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,14.0,0.6,16.0,16.5,12.73,0.0
2016,10,28,7,0,55.0,28.0,0.6,16.0,33.0,23.29,10.96
2016,10,28,7,15,95.0,46.0,0.65,16.0,60.5,36.31,25.46
2016,10,28,7,30,135.0,64.0,0.7,16.0,88.0,49.67,37.87
2016,10,28,7,45,158.0,83.0,0.8,16.0,119.0,63.27,50.25
2016,10,28,8,0,181.0,102.0,0.9,16.0,150.0,76.43,62.06
2016,10,28,8,15,196.0,119.5,1.0,16.0,180.5,88.15,72.4
2016,10,28,8,30,211.0,137.0,1.1,16.0,211.0,99.47,82.23
2016,10,28,8,45,117.0,147.5,1.2,16.5,189.5,110.58,91.56
2016,10,28,9,0,23.0,158.0,1.3,17.0,168.0,128.91,106.94
2016,10,28,9,15,25.5,172.5,1.4,17.0,184.0,141.04,111.56
2016,10,28,9,30,28.0,187.0,1.5,17.0,200.0,149.08,117.12
2016,10,28,9,45,167.5,206.0,1.65,17.5,295.0,180.37,135.68
2016,10,28,10,0,307.0,225.0,1.8,18.0,390.0,228.04,167.57
2016,10,28,10,15,153.5,195.5,1.9,18.0,278.0,195.38,148.54
2016,10,28,10,30,0.0,166.0,2.0,18.0,166.0,143.72,112.58
2016,10,28,10,45,38.5,218.5,2.15,18.0,242.0,198.22,155.51
2016,10,28,11,0,77.0,271.0,2.3,18.0,318.0,259.37,203.39
2016,10,28,11,15,46.0,247.0,2.5,18.0,275.5,233.52,183.59
2016,10,28,11,30,15.0,223.0,2.7,18.0,233.0,202.49,159.36
2016,10,28,11,45,25.5,239.0,2.9,18.5,255.5,223.53,176.0
2016,10,28,12,0,36.0,255.0,3.1,19.0,278.0,249.17,196.14
2016,10,28,12,15,85.5,271.5,3.2,19.0,324.5,296.96,234.43
2016,10,28,12,30,135.0,288.0,3.3,19.0,371.0,355.11,280.62
2016,10,28,12,45,95.0,271.5,3.45,19.0,329.5,315.0,249.35
2016,10,28,13,0,55.0,255.0,3.6,19.0,288.0,278.37,220.53
2016,10,28,13,15,27.5,206.5,3.6,19.0,223.0,215.17,170.36
2016,10,28,13,30,0.0,158.0,3.6,19.0,158.0,143.26,112.19
2016,10,28,13,45,123.0,189.0,3.6,19.0,252.5,281.45,226.74
2016,10,28,14,0,246.0,220.0,3.6,19.0,347.0,421.19,339.03
2016,10,28,14,15,223.5,206.5,3.5,19.0,315.5,384.3,310.23
2016,10,28,14,30,201.0,193.0,3.4,19.0,284.0,358.19,290.12
2016,10,28,14,45,338.0,155.5,3.35,19.0,292.5,431.26,351.46
2016,10,28,15,0,475.0,118.0,3.3,19.0,301.0,503.2,410.48
2016,10,28,15,15,452.5,107.5,3.15,18.5,264.5,474.54,388.61
2016,10,28,15,30,430.0,97.0,3.0,18.0,228.0,444.47,365.41
2016,10,28,15,45,509.0,74.0,2.85,18.0,204.5,472.13,387.44
2016,10,28,16,0,588.0,51.0,2.7,18.0,181.0,490.36,399.98
2016,10,28,16,15,507.5,43.5,2.4,17.5,136.0,418.2,338.58
2016,10,28,16,30,427.0,36.0,2.1,17.0,91.0,348.17,275.68
2016,10,28,16,45,213.5,27.5,1.85,16.5,55.0,195.99,127.06
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.0,3.25,15.0,4.0,3.64,0.0
