Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,0.0,8.0,3.5,15.0,8.0,7.02,0.0
2016,10,29,7,15,0.0,15.0,3.75,15.5,15.0,13.18,5.61
2016,10,29,7,30,0.0,22.0,4.0,16.0,22.0,19.35,11.31
2016,10,29,7,45,0.0,30.0,4.25,16.5,30.0,26.42,17.71
2016,10,29,8,0,0.0,38.0,4.5,17.0,38.0,33.49,24.05
2016,10,29,8,15,0.0,45.5,4.65,17.0,45.5,40.13,29.98
2016,10,29,8,30,0.0,53.0,4.8,17.0,53.0,46.78,35.85
2016,10,29,8,45,0.0,47.0,4.95,17.5,47.0,41.47,31.03
2016,10,29,9,0,0.0,41.0,5.1,18.0,41.0,36.16,26.24
2016,10,29,9,15,0.5,98.5,5.15,18.0,99.0,85.77,66.32
2016,10,29,9,30,1.0,156.0,5.2,18.0,157.0,131.0,103.5
2016,10,29,9,45,53.5,196.5,5.3,18.5,225.5,163.67,127.45
2016,10,29,10,0,106.0,237.0,5.4,19.0,294.0,207.55,160.26
2016,10,29,10,15,53.0,196.0,5.35,19.0,224.5,174.98,136.22
2016,10,29,10,30,0.0,155.0,5.3,19.0,155.0,134.61,105.28
2016,10,29,10,45,7.0,185.0,5.25,19.0,189.5,162.51,127.66
2016,10,29,11,0,14.0,215.0,5.2,19.0,224.0,191.45,150.76
2016,10,29,11,15,79.5,252.0,5.1,19.0,301.5,251.46,198.16
2016,10,29,11,30,145.0,289.0,5.0,19.0,379.0,321.13,253.24
2016,10,29,11,45,121.0,287.0,4.9,19.5,362.5,318.17,250.84
2016,10,29,12,0,97.0,285.0,4.8,20.0,346.0,308.72,243.28
2016,10,29,12,15,148.0,284.5,4.7,20.0,376.0,349.65,276.18
2016,10,29,12,30,199.0,284.0,4.6,20.0,406.0,389.24,307.99
2016,10,29,12,45,543.0,181.0,4.5,20.0,504.0,531.32,422.79
2016,10,29,13,0,887.0,78.0,4.4,20.0,602.0,667.85,531.12
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.5,682.07,542.36
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,692.99,551.54
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.5,697.94,555.91
2016,10,29,14,0,849.0,73.0,4.1,20.0,504.0,699.58,557.95
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.5,699.03,558.47
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,689.97,552.69
2016,10,29,14,45,675.5,87.0,3.95,20.0,372.0,615.41,497.28
2016,10,29,15,0,535.0,105.0,3.9,20.0,309.0,534.99,434.76
2016,10,29,15,15,509.5,96.0,3.85,19.5,271.0,504.87,412.8
2016,10,29,15,30,484.0,87.0,3.8,19.0,233.0,467.96,384.56
2016,10,29,15,45,538.0,68.0,3.8,18.5,205.0,483.13,397.24
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,488.1,400.1
2016,10,29,16,15,510.5,42.0,3.65,17.5,132.5,416.25,338.63
2016,10,29,16,30,429.0,35.0,3.5,17.0,88.0,346.58,275.02
2016,10,29,16,45,283.0,24.0,3.35,16.5,52.5,231.8,142.63
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,89.41,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,7.8,14.5,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,8.0,15.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.0,8.05,15.0,4.0,3.5,0.0
2016,10,30,7,30,0.0,6.0,8.1,15.0,6.0,5.26,0.0
2016,10,30,7,45,0.0,8.5,8.15,15.5,8.5,7.46,0.95
2016,10,30,8,0,0.0,11.0,8.2,16.0,11.0,9.66,2.94
2016,10,30,8,15,0.0,13.5,8.2,16.0,13.5,11.86,4.93
2016,10,30,8,30,0.0,16.0,8.2,16.0,16.0,14.07,6.89
2016,10,30,8,45,0.0,10.5,8.2,16.5,10.5,9.23,2.55
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,4.4,0.0
2016,10,30,9,15,0.0,11.0,8.2,17.0,11.0,9.68,2.54
2016,10,30,9,30,0.0,17.0,8.2,17.0,17.0,14.98,7.0
2016,10,30,9,45,0.0,14.0,8.2,17.5,14.0,12.34,4.73
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,9.69,2.47
2016,10,30,10,15,0.0,21.0,8.1,18.0,21.0,18.52,9.86
2016,10,30,10,30,0.0,31.0,8.0,18.0,31.0,27.37,17.22
2016,10,30,10,45,204.0,133.5,7.95,18.0,256.0,179.96,138.45
2016,10,30,11,0,408.0,236.0,7.9,18.0,481.0,352.74,275.58
2016,10,30,11,15,204.0,178.5,7.75,18.0,301.0,242.35,191.42
2016,10,30,11,30,0.0,121.0,7.6,18.0,121.0,107.0,82.89
2016,10,30,11,45,183.5,189.0,7.45,18.5,302.5,265.26,211.83
2016,10,30,12,0,367.0,257.0,7.3,19.0,484.0,435.42,347.6
2016,10,30,12,15,405.5,244.5,7.15,19.0,493.0,463.28,370.82
2016,10,30,12,30,444.0,232.0,7.0,19.0,502.0,498.72,400.13
2016,10,30,12,45,317.0,250.5,6.9,19.0,441.0,447.75,359.79
2016,10,30,13,0,190.0,269.0,6.8,19.0,380.0,388.26,311.83
2016,10,30,13,15,95.0,211.0,6.7,18.5,266.5,274.15,220.67
2016,10,30,13,30,0.0,153.0,6.6,18.0,153.0,138.6,109.2
2016,10,30,13,45,0.0,155.5,6.55,18.0,156.0,141.86,112.16
2016,10,30,14,0,0.0,158.0,6.5,18.0,159.0,145.48,115.34
2016,10,30,14,15,138.5,169.0,6.4,18.0,231.0,279.15,228.77
2016,10,30,14,30,277.0,180.0,6.3,18.0,303.0,409.26,336.98
2016,10,30,14,45,352.0,151.5,6.25,18.0,293.5,434.21,359.31
2016,10,30,15,0,427.0,123.0,6.2,18.0,284.0,471.08,390.95
2016,10,30,15,15,392.5,114.0,6.05,17.5,248.0,436.47,363.5
2016,10,30,15,30,358.0,105.0,5.9,17.0,212.0,400.96,334.75
2016,10,30,15,45,421.5,83.0,5.8,17.0,188.5,415.45,346.83
2016,10,30,16,0,485.0,61.0,5.7,17.0,165.0,429.1,356.34
2016,10,30,16,15,394.0,51.5,5.5,16.5,122.0,350.0,287.63
2016,10,30,16,30,303.0,42.0,5.3,16.0,79.0,274.81,218.81
2016,10,30,16,45,151.5,28.0,5.15,16.0,46.5,156.28,87.17
2016,10,30,17,0,0.0,14.0,5.0,16.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,13.5,2.45,12.5,21.0,12.28,0.0
2016,10,31,7,0,212.0,27.0,2.5,13.0,42.0,21.32,6.62
2016,10,31,7,15,328.0,37.5,2.65,13.5,81.5,30.6,20.44
2016,10,31,7,30,444.0,48.0,2.8,14.0,121.0,38.32,28.04
2016,10,31,7,45,356.0,70.5,2.95,14.5,141.0,53.1,41.48
2016,10,31,8,0,268.0,93.0,3.1,15.0,161.0,70.73,57.26
2016,10,31,8,15,297.0,106.0,3.2,15.0,195.0,79.75,65.36
2016,10,31,8,30,326.0,119.0,3.3,15.0,229.0,88.5,73.08
2016,10,31,8,45,431.5,117.0,3.45,15.5,281.5,82.13,67.24
2016,10,31,9,0,537.0,115.0,3.6,16.0,334.0,80.12,65.23
2016,10,31,9,15,531.0,129.5,3.65,16.0,363.0,92.39,75.81
2016,10,31,9,30,525.0,144.0,3.7,16.0,392.0,135.28,89.91
2016,10,31,9,45,295.0,184.0,3.75,16.5,325.0,173.44,125.79
2016,10,31,10,0,65.0,224.0,3.8,17.0,258.0,190.37,148.96
2016,10,31,10,15,100.0,241.0,3.8,17.0,296.5,217.67,169.74
2016,10,31,10,30,135.0,258.0,3.8,17.0,335.0,246.26,191.99
2016,10,31,10,45,236.0,254.5,3.85,17.0,393.0,287.73,223.47
2016,10,31,11,0,337.0,251.0,3.9,17.0,451.0,337.26,262.42
2016,10,31,11,15,356.5,250.5,3.95,17.0,465.5,365.09,286.02
2016,10,31,11,30,376.0,250.0,4.0,17.0,480.0,393.64,310.15
2016,10,31,11,45,374.0,251.5,4.1,17.5,481.0,413.91,327.14
2016,10,31,12,0,372.0,253.0,4.2,18.0,482.0,433.08,342.99
2016,10,31,12,15,417.5,239.0,4.3,18.0,493.5,469.06,372.67
2016,10,31,12,30,463.0,225.0,4.4,18.0,505.0,501.74,399.83
2016,10,31,12,45,384.0,237.5,4.55,18.0,466.5,475.36,380.25
2016,10,31,13,0,305.0,250.0,4.7,18.0,428.0,451.39,361.97
2016,10,31,13,15,396.5,219.0,4.8,18.0,441.5,492.11,396.6
2016,10,31,13,30,488.0,188.0,4.9,18.0,455.0,544.95,440.27
2016,10,31,13,45,367.0,200.5,5.0,18.0,395.5,473.83,384.38
2016,10,31,14,0,246.0,213.0,5.1,18.0,336.0,410.88,333.81
2016,10,31,14,15,349.5,180.0,5.2,17.5,341.0,454.18,372.37
2016,10,31,14,30,453.0,147.0,5.3,17.0,346.0,509.83,420.19
2016,10,31,14,45,227.5,137.5,5.4,17.0,237.5,326.85,270.68
2016,10,31,15,0,2.0,128.0,5.5,17.0,129.0,123.74,98.53
2016,10,31,15,15,1.0,112.0,5.6,17.0,112.5,108.22,85.82
2016,10,31,15,30,0.0,96.0,5.7,17.0,96.0,92.58,72.69
2016,10,31,15,45,0.0,79.0,5.8,17.0,79.0,76.27,58.83
2016,10,31,16,0,0.0,62.0,5.9,17.0,62.0,59.63,44.52
2016,10,31,16,15,0.0,45.5,5.85,16.5,45.5,43.14,30.29
2016,10,31,16,30,0.0,29.0,5.8,16.0,29.0,25.88,15.24
2016,10,31,16,45,0.0,16.5,5.75,15.5,16.5,14.53,1.98
2016,10,31,17,0,0.0,4.0,5.7,15.0,4.0,3.64,0.0
2016,10,31,17,15,0.0,2.0,5.85,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,11.37,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,20.91,4.76
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,28.9,18.86
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,36.7,26.57
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,40.7,30.49
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,44.72,34.23
2016,11,1,8,15,645.0,64.0,3.5,15.0,253.0,47.37,36.68
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,50.01,39.04
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,56.03,44.25
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,57.3,45.18
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,61.23,48.54
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,109.95,60.24
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,158.43,91.08
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,208.03,130.47
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.0,256.83,173.22
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,305.49,217.25
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,356.19,262.62
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,401.72,303.18
2016,11,1,11,15,878.0,88.5,2.95,17.0,614.0,444.12,341.03
2016,11,1,11,30,882.0,89.0,2.9,17.0,624.0,484.84,376.68
2016,11,1,11,45,880.5,89.5,2.9,17.0,625.5,521.04,408.15
2016,11,1,12,0,879.0,90.0,2.9,17.0,627.0,554.81,437.04
2016,11,1,12,15,877.0,90.0,2.9,17.0,621.0,585.29,462.82
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,613.08,486.07
2016,11,1,12,45,869.5,89.5,2.9,17.5,601.0,638.12,505.85
2016,11,1,13,0,864.0,89.0,2.9,18.0,587.0,658.06,521.51
2016,11,1,13,15,855.5,87.5,2.8,18.0,566.0,671.78,532.92
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,682.19,541.73
2016,11,1,13,45,833.0,84.5,2.65,18.0,516.5,685.5,545.39
2016,11,1,14,0,819.0,83.0,2.6,18.0,488.0,685.43,546.23
2016,11,1,14,15,800.5,81.0,2.55,17.5,454.0,678.31,542.78
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,667.98,536.98
2016,11,1,14,45,753.0,76.5,2.5,17.0,380.0,646.53,522.0
2016,11,1,15,0,724.0,74.0,2.5,17.0,340.0,622.24,504.65
2016,11,1,15,15,686.0,69.5,2.6,17.0,297.0,591.22,482.07
2016,11,1,15,30,648.0,65.0,2.7,17.0,254.0,554.51,453.8
2016,11,1,15,45,589.5,59.5,2.8,17.0,208.5,501.2,411.04
2016,11,1,16,0,531.0,54.0,2.9,17.0,163.0,447.48,366.0
2016,11,1,16,15,439.5,45.5,2.95,16.0,119.5,369.37,300.24
2016,11,1,16,30,348.0,37.0,3.0,15.0,76.0,293.64,230.71
2016,11,1,16,45,203.0,23.5,3.05,14.5,43.5,175.6,73.78
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,41.35,0.0
2016,11,1,17,15,29.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,10.5,19.0,10.46,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,19.15,2.06
2016,11,2,7,15,356.5,33.5,2.65,11.5,78.0,27.25,17.48
2016,11,2,7,30,474.0,44.0,2.8,12.0,118.0,35.13,25.38
2016,11,2,7,45,543.5,51.0,2.95,12.5,163.0,39.64,29.78
2016,11,2,8,0,613.0,58.0,3.1,13.0,208.0,44.1,33.95
2016,11,2,8,15,658.0,63.0,3.1,13.5,252.5,46.79,36.39
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,49.46,38.72
2016,11,2,8,45,735.5,71.0,3.1,14.5,339.0,55.43,43.91
2016,11,2,9,0,768.0,74.0,3.1,15.0,381.0,56.72,44.88
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.0,57.86,45.69
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,106.53,57.93
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,154.28,86.93
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,209.43,129.77
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,258.75,172.52
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,307.7,216.31
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,354.69,258.14
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,400.58,298.17
2016,11,2,11,15,899.5,81.0,1.6,18.0,615.5,443.06,335.31
2016,11,2,11,30,903.0,81.0,1.5,18.0,625.0,483.76,370.02
2016,11,2,11,45,903.0,81.5,1.4,18.5,627.0,521.28,400.56
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,556.44,428.26
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,587.01,453.23
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,614.8,475.67
2016,11,2,12,45,896.0,79.5,1.3,19.5,603.5,638.06,493.53
2016,11,2,13,0,893.0,78.0,1.3,20.0,590.0,658.27,508.86
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.0,672.62,521.15
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,683.68,531.0
2016,11,2,13,45,864.5,75.0,1.5,20.0,519.5,688.37,536.37
2016,11,2,14,0,852.0,74.0,1.6,20.0,491.0,694.85,542.75
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.0,688.0,539.57
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,677.87,534.09
2016,11,2,14,45,791.5,66.5,1.9,20.0,383.0,658.96,522.04
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,637.17,507.57
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,604.57,485.36
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,569.8,460.47
2016,11,2,15,45,640.0,52.0,2.3,18.5,210.5,518.32,420.81
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,471.97,382.58
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,397.52,320.1
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,325.69,252.47
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,165.73,52.34
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,9.55,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,17.38,0.0
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,25.57,15.88
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,33.53,23.9
2016,11,3,7,45,556.0,48.5,3.8,13.0,161.5,37.69,27.95
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,41.84,31.77
2016,11,3,8,15,672.5,59.5,3.95,14.5,251.5,48.39,37.66
2016,11,3,8,30,718.0,64.0,3.9,15.0,296.0,51.04,39.96
2016,11,3,8,45,750.0,67.5,3.85,15.5,338.0,52.79,41.39
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,54.57,42.8
2016,11,3,9,15,645.5,107.0,3.65,16.5,378.5,73.72,59.43
2016,11,3,9,30,509.0,143.0,3.5,17.0,377.0,128.67,86.28
2016,11,3,9,45,687.5,109.5,3.4,17.5,448.0,154.91,93.79
2016,11,3,10,0,866.0,76.0,3.3,18.0,519.0,207.0,127.32
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.5,256.05,169.7
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,304.74,213.33
2016,11,3,10,45,892.5,79.0,2.6,18.5,585.5,351.78,255.42
2016,11,3,11,0,899.0,80.0,2.4,19.0,603.0,397.71,295.84
2016,11,3,11,15,699.0,144.5,2.25,19.5,555.0,412.2,313.44
2016,11,3,11,30,499.0,209.0,2.1,20.0,507.0,411.21,316.41
2016,11,3,11,45,496.5,210.5,1.95,20.5,508.5,436.21,336.68
2016,11,3,12,0,494.0,212.0,1.8,21.0,510.0,459.74,355.1
2016,11,3,12,15,696.5,147.0,1.65,21.0,561.5,536.16,414.07
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,612.49,472.1
2016,11,3,12,45,892.5,81.5,1.4,21.0,599.0,634.67,488.93
2016,11,3,13,0,886.0,81.0,1.3,21.0,585.0,653.68,503.52
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.0,667.65,515.08
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,678.33,524.19
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,686.7,530.41
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,687.43,530.96
2016,11,3,14,15,703.5,97.5,1.3,21.5,423.0,625.83,487.91
2016,11,3,14,30,566.0,118.0,1.3,21.0,360.0,557.11,438.62
2016,11,3,14,45,541.5,109.5,1.35,21.0,323.5,533.13,422.61
2016,11,3,15,0,517.0,101.0,1.4,21.0,287.0,506.85,404.0
2016,11,3,15,15,483.5,93.5,1.4,20.5,250.0,468.45,376.06
2016,11,3,15,30,450.0,86.0,1.4,20.0,213.0,434.7,350.56
2016,11,3,15,45,409.0,75.0,1.4,20.0,174.5,390.69,315.25
2016,11,3,16,0,368.0,64.0,1.4,20.0,136.0,346.66,278.47
2016,11,3,16,15,309.5,49.5,1.4,19.5,99.0,287.21,228.17
2016,11,3,16,30,251.0,35.0,1.4,19.0,62.0,229.66,173.72
2016,11,3,16,45,125.5,17.5,1.45,18.5,31.0,115.82,19.77
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.5,16.5,9.55,0.0
2016,11,4,7,0,205.0,21.0,2.5,13.0,33.0,17.48,0.0
2016,11,4,7,15,328.5,32.0,2.45,13.5,72.0,26.11,15.99
2016,11,4,7,30,452.0,43.0,2.4,14.0,111.0,34.49,24.49
2016,11,4,7,45,526.0,50.5,2.4,14.5,156.0,39.45,29.3
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,44.35,33.86
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,47.02,36.37
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,49.7,38.79
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,56.53,44.72
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,58.59,46.36
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.5,59.8,47.24
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,103.52,57.24
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,151.85,85.56
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,201.1,122.48
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,249.86,163.02
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,298.52,204.44
2016,11,4,10,45,865.0,89.0,0.45,20.5,576.0,345.47,244.33
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,391.57,282.41
2016,11,4,11,15,876.5,90.5,0.35,21.0,603.5,434.33,318.72
2016,11,4,11,30,880.0,91.0,0.4,21.0,613.0,475.41,352.97
2016,11,4,11,45,881.5,90.5,0.5,21.5,615.0,513.0,383.63
2016,11,4,12,0,883.0,90.0,0.6,22.0,617.0,547.32,411.23
2016,11,4,12,15,744.5,128.0,0.75,22.0,569.5,541.54,410.31
2016,11,4,12,30,606.0,166.0,0.9,22.0,522.0,525.16,400.9
2016,11,4,12,45,739.0,126.0,1.05,22.0,550.0,587.53,449.96
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,650.03,498.31
2016,11,4,13,15,863.5,85.0,1.2,22.0,557.0,664.43,509.64
2016,11,4,13,30,855.0,84.0,1.2,22.0,536.0,675.52,518.96
2016,11,4,13,45,842.5,82.0,1.3,22.0,508.0,679.48,524.1
2016,11,4,14,0,830.0,80.0,1.4,22.0,480.0,680.06,526.79
2016,11,4,14,15,811.5,77.5,1.4,22.0,446.0,672.6,522.5
2016,11,4,14,30,793.0,75.0,1.4,22.0,412.0,661.89,515.91
2016,11,4,14,45,767.5,72.0,1.4,22.0,372.5,642.62,503.06
2016,11,4,15,0,742.0,69.0,1.4,22.0,333.0,620.5,487.9
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.5,585.74,463.84
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,553.6,440.3
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.5,502.44,400.94
2016,11,4,16,0,555.0,49.0,1.4,20.0,157.0,450.86,359.19
2016,11,4,16,15,463.0,40.5,1.35,19.5,113.5,373.25,294.54
2016,11,4,16,30,371.0,32.0,1.3,19.0,70.0,298.52,223.34
2016,11,4,16,45,185.5,16.0,1.3,18.5,35.0,150.63,3.75
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,13.0,15.5,8.64,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,31.0,15.7,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,69.0,24.41,14.36
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,32.84,23.01
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,38.28,28.25
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,43.61,33.2
2016,11,5,8,15,633.5,62.0,1.65,15.5,237.5,46.3,35.66
2016,11,5,8,30,680.0,67.0,1.6,16.0,281.0,49.0,38.01
2016,11,5,8,45,710.0,71.0,1.55,16.5,321.5,50.83,39.52
2016,11,5,9,0,740.0,75.0,1.5,17.0,362.0,57.82,45.51
2016,11,5,9,15,713.0,84.5,1.45,17.0,383.0,58.0,45.58
2016,11,5,9,30,686.0,94.0,1.4,17.0,404.0,98.7,57.52
2016,11,5,9,45,753.5,88.5,1.35,17.5,450.0,146.48,84.43
2016,11,5,10,0,821.0,83.0,1.3,18.0,496.0,194.6,118.5
2016,11,5,10,15,709.0,117.5,1.3,18.0,486.5,239.72,161.66
2016,11,5,10,30,597.0,152.0,1.3,18.0,477.0,278.33,199.79
2016,11,5,10,45,595.5,158.5,1.35,18.5,491.0,316.25,232.85
2016,11,5,11,0,594.0,165.0,1.4,19.0,505.0,353.15,264.65
2016,11,5,11,15,729.0,125.5,1.5,19.0,550.0,402.34,304.31
2016,11,5,11,30,864.0,86.0,1.6,19.0,595.0,461.82,352.35
2016,11,5,11,45,865.0,85.5,1.7,19.5,596.5,497.35,382.27
2016,11,5,12,0,866.0,85.0,1.8,20.0,598.0,530.66,409.92
2016,11,5,12,15,709.5,134.0,1.85,20.0,551.5,525.57,408.2
2016,11,5,12,30,553.0,183.0,1.9,20.0,505.0,504.75,393.83
2016,11,5,12,45,510.0,192.0,2.0,20.0,484.0,507.58,397.61
2016,11,5,13,0,467.0,201.0,2.1,20.0,463.0,506.78,398.19
2016,11,5,13,15,451.5,196.0,2.1,20.0,442.0,506.5,399.13
2016,11,5,13,30,436.0,191.0,2.1,20.0,421.0,503.84,398.18
2016,11,5,13,45,438.5,179.5,2.1,20.0,400.0,504.36,399.9
2016,11,5,14,0,441.0,168.0,2.1,20.0,379.0,502.88,400.07
2016,11,5,14,15,435.0,155.5,2.05,19.5,351.0,492.38,393.88
2016,11,5,14,30,429.0,143.0,2.0,19.0,323.0,479.76,385.95
2016,11,5,14,45,378.5,135.5,2.0,19.0,283.0,439.8,355.5
2016,11,5,15,0,328.0,128.0,2.0,19.0,243.0,385.17,313.3
2016,11,5,15,15,307.5,114.0,2.0,18.5,211.0,356.0,291.19
2016,11,5,15,30,287.0,100.0,2.0,18.0,179.0,325.94,267.45
2016,11,5,15,45,260.5,84.0,2.05,18.0,145.5,288.49,236.37
2016,11,5,16,0,234.0,68.0,2.1,18.0,112.0,250.73,203.92
2016,11,5,16,15,189.0,51.5,2.0,17.5,80.5,200.66,160.24
2016,11,5,16,30,144.0,35.0,1.9,17.0,49.0,165.25,122.57
2016,11,5,16,45,72.0,17.5,1.8,16.5,24.5,73.34,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,10.56,0.0
2016,11,6,7,15,0.0,28.0,0.9,15.0,28.0,24.33,13.94
2016,11,6,7,30,0.0,44.0,0.9,15.0,44.0,37.66,27.04
2016,11,6,7,45,2.5,62.5,0.95,15.5,63.0,52.7,40.73
2016,11,6,8,0,5.0,81.0,1.0,16.0,82.0,67.55,54.07
2016,11,6,8,15,11.0,97.5,1.05,16.0,101.0,80.85,65.95
2016,11,6,8,30,17.0,114.0,1.1,16.0,120.0,94.01,77.52
2016,11,6,8,45,21.5,130.0,1.15,16.5,138.0,106.68,88.31
2016,11,6,9,0,26.0,146.0,1.2,17.0,156.0,113.89,94.22
2016,11,6,9,15,48.0,166.5,1.15,17.0,187.5,127.93,106.08
2016,11,6,9,30,70.0,187.0,1.1,17.0,219.0,147.57,115.21
2016,11,6,9,45,35.0,168.5,1.1,17.5,184.5,139.49,108.61
2016,11,6,10,0,0.0,150.0,1.1,18.0,150.0,128.22,100.54
2016,11,6,10,15,91.0,196.5,1.1,18.0,246.0,180.54,138.92
2016,11,6,10,30,182.0,243.0,1.1,18.0,342.0,243.38,185.81
2016,11,6,10,45,228.5,246.0,1.1,18.5,373.5,273.23,208.34
2016,11,6,11,0,275.0,249.0,1.1,19.0,405.0,306.6,234.1
2016,11,6,11,15,199.5,259.0,1.1,19.0,373.5,301.87,232.86
2016,11,6,11,30,124.0,269.0,1.1,19.0,342.0,290.45,225.63
2016,11,6,11,45,199.5,264.5,1.1,19.0,382.0,331.63,257.82
2016,11,6,12,0,275.0,260.0,1.1,19.0,422.0,381.9,296.79
2016,11,6,12,15,322.5,247.5,1.1,19.0,435.5,410.65,319.52
2016,11,6,12,30,370.0,235.0,1.1,19.0,449.0,440.83,343.5
2016,11,6,12,45,424.5,215.5,1.1,19.5,456.0,477.09,371.3
2016,11,6,13,0,479.0,196.0,1.1,20.0,463.0,507.49,394.67
2016,11,6,13,15,633.0,142.5,1.05,20.0,481.5,572.01,444.59
2016,11,6,13,30,787.0,89.0,1.0,20.0,500.0,629.72,488.88
2016,11,6,13,45,495.5,147.0,1.0,20.0,401.0,506.49,396.6
2016,11,6,14,0,204.0,205.0,1.0,20.0,302.0,356.85,281.6
2016,11,6,14,15,327.5,171.0,1.05,19.5,313.5,421.31,335.64
2016,11,6,14,30,451.0,137.0,1.1,19.0,325.0,486.61,388.29
2016,11,6,14,45,438.0,125.5,1.15,19.0,293.5,468.12,374.84
2016,11,6,15,0,425.0,114.0,1.2,19.0,262.0,447.74,360.26
2016,11,6,15,15,403.5,101.0,1.2,18.5,227.0,418.03,338.32
2016,11,6,15,30,382.0,88.0,1.2,18.0,192.0,386.93,314.46
2016,11,6,15,45,348.5,74.5,1.2,18.0,156.0,346.25,281.24
2016,11,6,16,0,315.0,61.0,1.2,18.0,120.0,305.28,246.43
2016,11,6,16,15,255.5,47.0,1.0,17.5,86.0,247.82,196.63
2016,11,6,16,30,196.0,33.0,0.8,17.0,52.0,192.81,141.05
2016,11,6,16,45,98.0,16.5,0.65,17.0,26.0,95.24,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,14.0,9.0,8.19,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,15.5,0.0
2016,11,7,7,15,68.5,33.5,2.05,14.5,43.0,27.55,16.12
2016,11,7,7,30,137.0,49.0,2.1,15.0,68.0,38.67,27.79
2016,11,7,7,45,163.0,66.5,2.15,15.5,97.5,51.59,39.69
2016,11,7,8,0,189.0,84.0,2.2,16.0,127.0,64.12,51.03
2016,11,7,8,15,205.0,101.5,2.1,16.5,157.0,76.22,61.79
2016,11,7,8,30,221.0,119.0,2.0,17.0,187.0,87.95,72.0
2016,11,7,8,45,230.0,135.5,1.95,17.5,215.0,98.63,81.1
2016,11,7,9,0,239.0,152.0,1.9,18.0,243.0,108.98,89.75
2016,11,7,9,15,251.0,166.5,1.85,18.5,270.5,117.8,96.96
2016,11,7,9,30,263.0,181.0,1.8,19.0,298.0,141.45,104.72
2016,11,7,9,45,344.0,180.0,1.75,19.5,344.0,168.06,118.52
2016,11,7,10,0,425.0,179.0,1.7,20.0,390.0,198.47,137.8
2016,11,7,10,15,405.5,194.0,1.55,20.0,403.0,232.57,166.56
2016,11,7,10,30,386.0,209.0,1.4,20.0,416.0,266.26,195.54
2016,11,7,10,45,301.0,232.0,1.3,20.5,396.5,281.93,211.73
2016,11,7,11,0,216.0,255.0,1.2,21.0,377.0,290.12,220.89
2016,11,7,11,15,307.0,242.5,1.1,21.0,419.0,330.03,251.24
2016,11,7,11,30,398.0,230.0,1.0,21.0,461.0,376.19,286.54
2016,11,7,11,45,433.0,221.5,0.9,21.5,474.0,408.77,311.37
2016,11,7,12,0,468.0,213.0,0.8,22.0,487.0,440.09,334.97
2016,11,7,12,15,446.5,216.5,0.7,22.0,475.5,452.81,345.04
2016,11,7,12,30,425.0,220.0,0.6,22.0,464.0,462.92,352.92
2016,11,7,12,45,449.5,207.5,0.55,22.5,461.0,482.64,367.64
2016,11,7,13,0,474.0,195.0,0.5,23.0,458.0,501.56,381.51
2016,11,7,13,15,447.0,193.5,0.4,23.0,433.5,497.57,378.55
2016,11,7,13,30,420.0,192.0,0.3,23.0,409.0,490.91,373.75
2016,11,7,13,45,352.5,192.5,0.25,23.0,368.0,446.06,341.52
2016,11,7,14,0,285.0,193.0,0.2,23.0,327.0,409.18,314.67
2016,11,7,14,15,221.0,184.0,0.15,22.5,283.5,350.25,271.77
2016,11,7,14,30,157.0,175.0,0.1,22.0,240.0,301.39,235.34
2016,11,7,14,45,151.0,158.5,0.1,22.0,216.0,282.69,222.01
2016,11,7,15,0,145.0,142.0,0.1,22.0,192.0,263.19,207.52
2016,11,7,15,15,136.0,124.0,0.15,21.5,166.5,238.93,189.46
2016,11,7,15,30,127.0,106.0,0.2,21.0,141.0,213.98,170.27
2016,11,7,15,45,112.5,87.5,0.25,21.0,114.0,184.1,146.05
2016,11,7,16,0,98.0,69.0,0.3,21.0,87.0,153.74,120.69
2016,11,7,16,15,71.0,50.5,0.3,20.5,61.5,115.11,87.84
2016,11,7,16,30,44.0,32.0,0.3,20.0,36.0,75.75,51.02
2016,11,7,16,45,22.0,16.0,0.3,20.0,18.0,34.91,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,20.92,0.0
2016,11,8,7,15,200.5,31.0,0.9,14.5,58.0,24.27,13.14
2016,11,8,7,30,401.0,39.0,0.9,15.0,93.0,31.37,21.46
2016,11,8,7,45,477.0,46.5,0.9,15.5,135.0,36.42,26.42
2016,11,8,8,0,553.0,54.0,0.9,16.0,177.0,41.41,31.08
2016,11,8,8,15,601.5,59.5,0.75,16.5,219.5,44.57,33.98
2016,11,8,8,30,650.0,65.0,0.6,17.0,262.0,47.71,36.74
2016,11,8,8,45,684.5,68.0,0.5,17.5,302.0,48.85,37.65
2016,11,8,9,0,719.0,71.0,0.4,18.0,342.0,54.88,42.81
2016,11,8,9,15,742.0,74.0,0.3,18.5,377.5,56.2,43.78
2016,11,8,9,30,765.0,77.0,0.2,19.0,413.0,88.18,49.16
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.0,132.71,71.69
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,179.25,104.39
2016,11,8,10,15,831.0,75.5,0.1,20.5,501.0,226.69,142.86
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,278.28,186.09
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,322.86,224.42
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,366.43,261.57
