Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,7.5,22.5,9.1,0.0
2016,11,29,7,30,385.0,20.0,4.7,8.0,45.0,17.94,2.2
2016,11,29,7,45,490.0,27.0,4.7,9.0,84.0,23.66,14.48
2016,11,29,8,0,595.0,34.0,4.7,10.0,123.0,29.33,20.35
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.0,32.53,23.61
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,35.77,26.76
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,37.63,28.52
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,39.54,30.22
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,46.25,36.29
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,48.33,38.13
2016,11,29,9,45,854.5,56.0,4.25,11.5,389.5,74.05,41.14
2016,11,29,10,0,871.0,58.0,4.1,12.0,420.0,122.28,64.74
2016,11,29,10,15,882.5,59.0,3.9,12.0,444.5,169.61,98.93
2016,11,29,10,30,894.0,60.0,3.7,12.0,469.0,216.78,138.89
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.5,262.33,180.17
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,306.81,221.36
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,348.94,261.01
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,389.44,298.81
2016,11,29,11,45,912.5,64.0,3.1,13.5,528.0,426.45,332.53
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,461.12,363.43
2016,11,29,12,15,909.0,65.0,3.0,14.0,526.5,492.09,391.49
2016,11,29,12,30,907.0,65.0,3.0,14.0,522.0,520.41,416.85
2016,11,29,12,45,891.0,68.0,3.05,14.5,508.0,541.88,435.66
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,559.96,451.35
2016,11,29,13,15,866.0,70.0,3.15,15.0,475.0,574.34,464.73
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,588.82,477.85
2016,11,29,13,45,842.5,67.5,3.25,15.0,430.5,593.52,483.27
2016,11,29,14,0,828.0,66.0,3.3,15.0,405.0,594.94,485.96
2016,11,29,14,15,808.5,64.0,3.3,14.5,373.0,589.5,483.85
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,580.94,478.97
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,562.93,465.36
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,542.16,448.93
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,508.17,421.49
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,472.18,391.12
2016,11,29,15,45,577.0,42.0,2.9,12.5,146.5,417.25,343.92
2016,11,29,16,0,508.0,36.0,2.8,12.0,105.0,368.76,299.01
2016,11,29,16,15,386.0,27.0,2.7,11.5,68.0,282.89,212.33
2016,11,29,16,30,264.0,18.0,2.6,11.0,31.0,185.11,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.0,15.5,76.11,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,33.5,11.5,1.8,10.0,13.5,10.46,0.0
2016,11,30,7,30,67.0,23.0,1.7,10.0,27.0,18.65,0.62
2016,11,30,7,45,121.0,38.5,1.6,10.5,53.0,30.67,20.16
2016,11,30,8,0,175.0,54.0,1.5,11.0,79.0,42.44,31.78
2016,11,30,8,15,204.5,69.5,1.6,11.0,108.5,53.86,42.53
2016,11,30,8,30,234.0,85.0,1.7,11.0,138.0,64.99,52.85
2016,11,30,8,45,255.5,99.5,1.85,11.5,167.0,75.11,62.01
2016,11,30,9,0,277.0,114.0,2.0,12.0,196.0,84.97,70.76
2016,11,30,9,15,297.0,124.5,2.15,12.0,222.5,91.95,76.97
2016,11,30,9,30,317.0,135.0,2.3,12.0,249.0,98.77,82.95
2016,11,30,9,45,247.0,155.5,2.45,12.0,249.5,119.72,92.27
2016,11,30,10,0,177.0,176.0,2.6,12.0,250.0,149.02,114.42
2016,11,30,10,15,233.0,181.5,2.75,12.0,284.0,170.39,128.44
2016,11,30,10,30,289.0,187.0,2.9,12.0,318.0,200.52,151.12
2016,11,30,10,45,251.5,199.5,3.05,12.5,317.5,219.77,169.35
2016,11,30,11,0,214.0,212.0,3.2,13.0,317.0,235.91,184.91
2016,11,30,11,15,123.0,206.0,3.4,13.0,267.0,215.83,172.14
2016,11,30,11,30,32.0,200.0,3.6,13.0,217.0,185.87,149.97
2016,11,30,11,45,52.0,210.5,3.85,13.0,237.5,206.42,166.93
2016,11,30,12,0,72.0,221.0,4.1,13.0,258.0,228.79,185.49
2016,11,30,12,15,36.0,175.0,4.35,13.0,193.5,175.33,141.98
2016,11,30,12,30,0.0,129.0,4.6,13.0,129.0,114.83,91.71
2016,11,30,12,45,0.0,113.5,4.9,13.0,113.5,101.05,80.25
2016,11,30,13,0,0.0,98.0,5.2,13.0,98.0,87.09,68.56
2016,11,30,13,15,0.0,105.0,5.2,13.0,105.0,93.71,74.24
2016,11,30,13,30,0.0,112.0,5.2,13.0,112.0,100.6,80.15
2016,11,30,13,45,0.0,105.5,5.25,13.0,105.5,94.88,75.42
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,89.13,70.66
2016,11,30,14,15,180.0,112.0,5.2,13.0,175.5,238.94,200.48
2016,11,30,14,30,360.0,125.0,5.1,13.0,252.0,382.2,321.33
2016,11,30,14,45,332.5,117.0,5.05,13.0,224.5,348.43,293.35
2016,11,30,15,0,305.0,109.0,5.0,13.0,197.0,325.5,274.09
2016,11,30,15,15,419.5,85.0,4.85,12.5,186.5,380.5,320.7
2016,11,30,15,30,534.0,61.0,4.7,12.0,176.0,423.37,355.47
2016,11,30,15,45,446.5,54.0,4.6,12.0,135.5,358.17,298.03
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,292.94,238.98
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,210.24,157.23
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,113.26,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,41.63,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,9.1,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,16.55,0.0
2016,12,1,7,45,432.0,28.0,3.9,9.5,76.5,24.75,15.06
2016,12,1,8,0,551.0,36.0,3.9,10.0,115.0,31.33,22.04
2016,12,1,8,15,616.0,41.0,4.15,10.0,156.5,34.87,25.66
2016,12,1,8,30,681.0,46.0,4.4,10.0,198.0,38.45,29.16
2016,12,1,8,45,724.5,49.5,4.7,10.5,238.5,40.64,31.22
2016,12,1,9,0,768.0,53.0,5.0,11.0,279.0,42.88,33.24
2016,12,1,9,15,795.5,55.5,5.05,11.0,316.0,44.24,34.47
2016,12,1,9,30,823.0,58.0,5.1,11.0,353.0,45.64,35.7
2016,12,1,9,45,836.0,61.5,5.15,11.5,383.5,67.01,38.24
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,115.67,61.18
2016,12,1,10,15,862.5,66.5,5.2,12.0,439.0,167.99,98.85
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,215.11,138.33
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.5,260.56,179.42
2016,12,1,11,0,893.0,70.0,5.3,13.0,501.0,305.19,220.91
2016,12,1,11,15,897.5,70.5,5.3,13.0,512.0,347.13,260.83
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,387.5,299.1
2016,12,1,11,45,903.5,71.0,5.3,13.5,526.0,424.51,333.48
2016,12,1,12,0,905.0,71.0,5.3,14.0,529.0,459.37,365.31
2016,12,1,12,15,903.0,71.0,5.2,14.0,525.0,490.37,393.86
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,518.74,419.67
2016,12,1,12,45,896.0,70.5,5.05,14.5,509.0,542.33,440.41
2016,12,1,13,0,891.0,70.0,5.0,15.0,497.0,562.96,458.3
2016,12,1,13,15,881.5,69.0,4.95,15.0,477.5,577.52,471.88
2016,12,1,13,30,872.0,68.0,4.9,15.0,458.0,588.88,482.65
2016,12,1,13,45,855.5,67.0,4.85,15.0,432.0,596.54,490.15
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,597.67,492.34
2016,12,1,14,15,818.5,63.5,4.75,15.0,374.0,591.34,488.44
2016,12,1,14,30,798.0,61.0,4.7,15.0,342.0,581.82,481.71
2016,12,1,14,45,767.5,58.5,4.7,15.0,304.5,563.12,467.35
2016,12,1,15,0,737.0,56.0,4.7,15.0,267.0,541.63,450.1
2016,12,1,15,15,693.0,52.0,4.55,14.0,227.0,507.61,423.1
2016,12,1,15,30,649.0,48.0,4.4,13.0,187.0,471.56,393.01
2016,12,1,15,45,578.5,42.0,4.25,12.5,145.5,416.04,344.63
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,367.08,298.68
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,280.88,210.23
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,182.25,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,75.03,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,8.64,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,17.18,0.0
2016,12,2,7,45,450.5,26.5,5.7,8.5,75.5,23.39,13.78
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,29.53,20.47
2016,12,2,8,15,626.0,39.0,5.95,9.5,155.5,33.14,24.12
2016,12,2,8,30,690.0,44.0,6.1,10.0,197.0,36.78,27.62
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.5,39.44,30.12
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,42.11,32.53
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.5,43.49,33.71
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,44.91,34.89
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,63.48,36.5
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,111.72,58.2
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,164.0,95.35
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,210.97,134.45
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,256.13,175.19
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,300.39,216.34
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,342.19,256.11
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,382.45,294.27
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.0,419.35,328.53
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,454.12,360.24
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.0,485.04,388.88
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,513.36,414.83
2016,12,2,12,45,892.5,68.5,5.7,15.0,504.0,536.14,435.96
2016,12,2,13,0,886.0,68.0,5.7,15.0,492.0,555.89,454.27
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.5,570.38,468.05
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,581.68,479.03
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.0,589.57,486.91
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,591.0,489.49
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.0,585.0,485.82
2016,12,2,14,30,791.0,61.0,5.6,15.0,337.0,575.85,479.3
2016,12,2,14,45,759.5,58.0,5.55,15.0,300.5,556.05,463.79
2016,12,2,15,0,728.0,55.0,5.5,15.0,264.0,533.51,445.41
2016,12,2,15,15,683.0,51.0,5.2,14.5,224.0,499.09,416.8
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,462.73,385.32
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,407.52,336.99
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,358.86,291.21
2016,12,2,16,15,371.5,27.0,4.35,12.5,66.0,273.12,203.19
2016,12,2,16,30,248.0,18.0,4.3,12.0,30.0,174.79,0.0
2016,12,2,16,45,124.0,9.0,4.25,11.5,15.0,71.57,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.5,8.64,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,15.75,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,22.32,12.66
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,28.76,19.7
2016,12,3,8,15,564.0,41.5,2.75,10.5,145.0,35.36,26.01
2016,12,3,8,30,631.0,47.0,2.9,11.0,185.0,39.34,29.82
2016,12,3,8,45,677.0,50.5,3.05,11.5,224.0,41.46,31.83
2016,12,3,9,0,723.0,54.0,3.2,12.0,263.0,43.64,33.8
2016,12,3,9,15,751.5,56.5,3.2,12.0,298.5,44.94,34.98
2016,12,3,9,30,780.0,59.0,3.2,12.0,334.0,46.3,36.18
2016,12,3,9,45,726.0,73.0,3.25,12.5,347.0,69.15,44.38
2016,12,3,10,0,672.0,87.0,3.3,13.0,360.0,111.09,64.69
2016,12,3,10,15,687.0,89.5,3.3,13.0,383.0,151.56,92.52
2016,12,3,10,30,702.0,92.0,3.3,13.0,406.0,192.63,126.09
2016,12,3,10,45,782.0,80.5,3.3,13.5,443.5,239.62,164.33
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,291.21,207.99
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,331.96,246.19
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,371.26,282.89
2016,12,3,11,45,873.5,70.0,3.35,14.5,506.5,407.14,315.8
2016,12,3,12,0,875.0,70.0,3.4,15.0,510.0,440.97,346.31
2016,12,3,12,15,874.0,70.0,3.4,15.0,506.0,471.48,374.08
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,499.52,399.32
2016,12,3,12,45,869.0,69.0,3.45,15.5,491.0,522.43,419.4
2016,12,3,13,0,865.0,68.0,3.5,16.0,480.0,542.5,436.79
2016,12,3,13,15,857.0,67.0,3.45,16.0,462.0,557.45,450.44
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,569.34,461.43
2016,12,3,13,45,647.0,100.0,3.4,16.0,378.5,507.8,413.69
2016,12,3,14,0,445.0,134.0,3.4,16.0,313.0,428.52,350.88
2016,12,3,14,15,612.5,97.0,3.3,16.0,322.5,502.6,412.22
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,566.32,463.95
2016,12,3,14,45,747.0,58.0,3.15,16.0,295.5,546.91,448.68
2016,12,3,15,0,714.0,56.0,3.1,16.0,259.0,524.77,431.06
2016,12,3,15,15,670.0,52.0,2.95,15.5,220.0,491.17,404.05
2016,12,3,15,30,626.0,48.0,2.8,15.0,181.0,455.59,374.17
2016,12,3,15,45,549.0,42.5,2.65,14.5,140.0,403.02,328.91
2016,12,3,16,0,472.0,37.0,2.5,14.0,99.0,346.21,277.81
2016,12,3,16,15,350.0,27.5,2.5,13.5,64.0,261.31,192.13
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,163.7,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,66.35,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.0,9.5,2.45,9.0,15.0,8.64,0.0
2016,12,4,7,30,212.0,19.0,2.5,9.0,30.0,15.8,0.0
2016,12,4,7,45,333.0,29.0,2.55,9.5,65.0,23.72,13.56
2016,12,4,8,0,454.0,39.0,2.6,10.0,100.0,31.45,22.0
2016,12,4,8,15,525.0,45.0,2.75,10.5,140.0,35.37,25.99
2016,12,4,8,30,596.0,51.0,2.9,11.0,180.0,39.31,29.78
2016,12,4,8,45,468.0,76.5,3.05,11.5,189.5,58.91,47.49
2016,12,4,9,0,340.0,102.0,3.2,12.0,199.0,74.09,61.08
2016,12,4,9,15,360.5,111.5,3.3,12.0,226.5,79.85,66.24
2016,12,4,9,30,381.0,121.0,3.4,12.0,254.0,85.5,71.24
2016,12,4,9,45,460.0,118.5,3.5,12.5,293.5,90.72,67.1
2016,12,4,10,0,539.0,116.0,3.6,13.0,333.0,121.94,79.11
2016,12,4,10,15,504.5,132.5,3.55,13.0,345.5,160.84,108.47
2016,12,4,10,30,470.0,149.0,3.5,13.0,358.0,196.34,139.25
2016,12,4,10,45,558.5,132.5,3.5,13.5,391.0,228.51,163.79
2016,12,4,11,0,647.0,116.0,3.5,14.0,424.0,268.17,196.16
2016,12,4,11,15,669.5,113.0,3.55,14.0,437.5,303.98,228.72
2016,12,4,11,30,692.0,110.0,3.6,14.0,451.0,340.13,261.58
2016,12,4,11,45,753.0,99.5,3.65,14.0,473.5,384.03,299.85
2016,12,4,12,0,814.0,89.0,3.7,14.0,496.0,431.33,340.7
2016,12,4,12,15,708.5,112.0,3.9,14.0,464.5,435.49,348.33
2016,12,4,12,30,603.0,135.0,4.1,14.0,433.0,432.45,349.16
2016,12,4,12,45,511.5,154.0,4.3,14.5,403.0,421.16,341.94
2016,12,4,13,0,420.0,173.0,4.5,15.0,373.0,407.86,332.25
2016,12,4,13,15,378.5,173.0,4.6,15.0,348.0,390.05,319.38
2016,12,4,13,30,337.0,173.0,4.7,15.0,323.0,377.28,310.07
2016,12,4,13,45,270.0,170.5,4.8,15.0,286.5,344.54,284.01
2016,12,4,14,0,203.0,168.0,4.9,15.0,250.0,299.51,247.46
2016,12,4,14,15,335.0,137.5,4.8,14.5,260.0,360.99,300.72
2016,12,4,14,30,467.0,107.0,4.7,14.0,270.0,424.16,354.64
2016,12,4,14,45,423.0,105.5,4.65,14.0,241.0,399.71,334.38
2016,12,4,15,0,379.0,104.0,4.6,14.0,212.0,373.87,312.71
2016,12,4,15,15,340.5,92.5,4.4,13.5,178.5,338.63,283.27
2016,12,4,15,30,302.0,81.0,4.2,13.0,145.0,302.6,252.28
2016,12,4,15,45,262.0,65.5,4.05,13.0,112.5,260.37,214.8
2016,12,4,16,0,222.0,50.0,3.9,13.0,80.0,218.17,175.97
2016,12,4,16,15,111.0,36.0,3.85,12.5,51.0,128.6,92.91
2016,12,4,16,30,0.0,22.0,3.8,12.0,22.0,24.65,0.0
2016,12,4,16,45,0.0,11.0,3.8,12.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,4.09,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,7.91,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,18.06,8.75
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,28.19,19.08
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,39.58,29.76
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,50.84,40.24
2016,12,5,8,45,0.0,72.0,4.0,10.5,72.0,61.6,50.08
2016,12,5,9,0,0.0,85.0,4.0,11.0,85.0,72.25,59.66
2016,12,5,9,15,0.0,97.0,3.95,11.0,97.0,82.04,68.47
2016,12,5,9,30,0.0,109.0,3.9,11.0,109.0,91.71,77.07
2016,12,5,9,45,0.0,99.5,3.85,11.0,99.5,85.42,68.11
2016,12,5,10,0,0.0,90.0,3.8,11.0,90.0,78.6,62.19
2016,12,5,10,15,10.5,129.0,3.75,11.0,134.0,111.46,89.63
2016,12,5,10,30,21.0,168.0,3.7,11.0,178.0,145.2,117.49
2016,12,5,10,45,22.0,175.0,3.65,11.5,185.5,153.51,124.09
2016,12,5,11,0,23.0,182.0,3.6,12.0,193.0,161.88,130.81
2016,12,5,11,15,14.0,175.5,3.65,12.0,182.0,156.19,126.36
2016,12,5,11,30,5.0,169.0,3.7,12.0,171.0,149.29,120.83
2016,12,5,11,45,33.0,190.5,3.75,12.0,207.0,180.84,146.72
2016,12,5,12,0,61.0,212.0,3.8,12.0,243.0,214.89,174.77
2016,12,5,12,15,68.5,212.5,3.85,12.0,247.0,223.46,182.1
2016,12,5,12,30,76.0,213.0,3.9,12.0,251.0,232.41,189.86
2016,12,5,12,45,60.5,203.5,3.95,12.0,233.5,220.39,180.29
2016,12,5,13,0,45.0,194.0,4.0,12.0,216.0,207.07,169.54
2016,12,5,13,15,83.0,193.5,3.9,12.0,231.5,231.44,190.45
2016,12,5,13,30,121.0,193.0,3.8,12.0,247.0,265.69,219.49
2016,12,5,13,45,96.0,180.0,3.75,12.0,221.5,234.21,193.64
2016,12,5,14,0,71.0,167.0,3.7,12.0,196.0,209.72,173.39
2016,12,5,14,15,64.0,155.0,3.65,12.0,179.5,196.38,162.52
2016,12,5,14,30,57.0,143.0,3.6,12.0,163.0,182.7,151.2
2016,12,5,14,45,53.5,128.0,3.6,12.0,145.5,167.19,138.27
2016,12,5,15,0,50.0,113.0,3.6,12.0,128.0,151.33,124.84
2016,12,5,15,15,42.0,96.5,3.55,11.5,108.0,130.39,106.98
2016,12,5,15,30,34.0,80.0,3.5,11.0,88.0,109.09,88.45
2016,12,5,15,45,24.0,63.0,3.45,11.0,68.0,85.45,67.46
2016,12,5,16,0,14.0,46.0,3.4,11.0,48.0,61.15,45.7
2016,12,5,16,15,7.0,29.5,3.35,10.5,30.5,33.66,20.28
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,11.45,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,5.91,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,10.46,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,19.1,0.0
2016,12,6,7,45,153.5,33.0,5.1,7.5,53.0,25.8,14.69
2016,12,6,8,0,307.0,43.0,5.2,8.0,83.0,33.36,23.73
2016,12,6,8,15,353.0,54.5,5.25,8.5,116.5,41.71,31.8
2016,12,6,8,30,399.0,66.0,5.3,9.0,150.0,49.84,39.46
2016,12,6,8,45,429.5,76.0,5.4,9.5,182.5,56.59,45.73
2016,12,6,9,0,460.0,86.0,5.5,10.0,215.0,63.18,51.71
2016,12,6,9,15,485.5,92.5,5.4,10.0,245.0,67.09,55.28
2016,12,6,9,30,511.0,99.0,5.3,10.0,275.0,70.94,58.73
2016,12,6,9,45,544.5,103.0,5.25,10.5,306.0,78.97,65.76
2016,12,6,10,0,578.0,107.0,5.2,11.0,337.0,115.38,73.78
2016,12,6,10,15,592.5,111.0,5.15,11.0,360.0,152.49,98.81
2016,12,6,10,30,607.0,115.0,5.1,11.0,383.0,190.42,129.52
2016,12,6,10,45,680.5,101.0,5.1,11.5,412.5,226.06,158.32
2016,12,6,11,0,754.0,87.0,5.1,12.0,442.0,269.78,195.69
2016,12,6,11,15,681.0,110.0,5.05,12.0,436.5,301.13,228.3
2016,12,6,11,30,608.0,133.0,5.0,12.0,431.0,328.7,256.65
2016,12,6,11,45,531.5,155.0,5.0,12.0,417.0,344.33,274.1
2016,12,6,12,0,455.0,177.0,5.0,12.0,403.0,356.11,287.22
2016,12,6,12,15,490.0,167.5,5.0,12.0,409.0,383.02,311.15
2016,12,6,12,30,525.0,158.0,5.0,12.0,415.0,410.33,335.34
2016,12,6,12,45,552.0,146.0,5.05,12.0,411.5,431.21,354.39
2016,12,6,13,0,579.0,134.0,5.1,12.0,408.0,455.56,376.11
2016,12,6,13,15,501.0,145.5,5.2,12.0,376.0,436.42,362.04
2016,12,6,13,30,423.0,157.0,5.3,12.0,344.0,417.12,347.27
2016,12,6,13,45,615.5,113.5,5.45,12.0,368.5,499.38,417.39
2016,12,6,14,0,808.0,70.0,5.6,12.0,393.0,575.09,481.71
2016,12,6,14,15,787.0,68.0,5.6,12.0,362.0,569.39,478.06
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,560.58,471.82
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.0,541.87,457.17
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,520.39,439.57
2016,12,6,15,15,659.0,55.5,5.55,11.5,220.0,489.61,413.7
2016,12,6,15,30,613.0,51.0,5.4,11.0,181.0,453.6,382.3
2016,12,6,15,45,543.5,44.5,5.3,10.5,140.5,400.16,334.93
2016,12,6,16,0,474.0,38.0,5.2,10.0,100.0,346.75,284.93
2016,12,6,16,15,347.5,28.5,5.05,9.5,64.5,259.8,194.61
2016,12,6,16,30,221.0,19.0,4.9,9.0,29.0,160.03,0.0
2016,12,6,16,45,110.5,9.5,4.8,9.0,14.5,64.78,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,2.7,6.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,2.7,6.0,20.0,16.89,0.0
2016,12,7,7,45,124.0,31.5,2.7,6.5,47.0,25.32,14.01
2016,12,7,8,0,248.0,43.0,2.7,7.0,74.0,33.26,23.71
2016,12,7,8,15,281.0,57.0,2.7,7.0,105.0,43.45,33.57
2016,12,7,8,30,314.0,71.0,2.7,7.0,136.0,53.35,42.97
2016,12,7,8,45,336.0,83.5,2.75,7.0,166.0,61.81,50.94
2016,12,7,9,0,358.0,96.0,2.8,7.0,196.0,70.05,58.58
2016,12,7,9,15,374.5,106.5,2.9,7.5,223.0,76.6,64.45
2016,12,7,9,30,391.0,117.0,3.0,8.0,250.0,83.02,70.11
2016,12,7,9,45,365.0,133.0,3.2,8.5,266.5,95.77,81.38
2016,12,7,10,0,339.0,149.0,3.4,9.0,283.0,132.39,97.34
2016,12,7,10,15,397.0,149.0,3.4,9.0,315.5,156.84,111.79
2016,12,7,10,30,455.0,149.0,3.4,9.0,348.0,189.87,136.45
2016,12,7,10,45,368.0,172.5,3.4,9.5,338.0,217.27,164.18
2016,12,7,11,0,281.0,196.0,3.4,10.0,328.0,234.61,183.28
2016,12,7,11,15,174.5,203.0,3.55,10.0,285.5,225.24,180.3
2016,12,7,11,30,68.0,210.0,3.7,10.0,243.0,204.96,166.85
2016,12,7,11,45,34.0,147.0,3.9,10.0,163.5,143.22,116.21
2016,12,7,12,0,0.0,84.0,4.1,10.0,84.0,74.36,58.37
2016,12,7,12,15,1.5,124.0,4.3,10.0,125.0,110.63,89.33
2016,12,7,12,30,3.0,164.0,4.5,10.0,166.0,147.94,120.91
2016,12,7,12,45,1.5,112.5,4.7,10.0,113.5,100.89,81.08
2016,12,7,13,0,0.0,61.0,4.9,10.0,61.0,53.91,40.95
2016,12,7,13,15,13.0,115.5,5.05,10.0,121.5,110.63,89.8
2016,12,7,13,30,26.0,170.0,5.2,10.0,182.0,171.67,141.9
2016,12,7,13,45,24.5,161.0,5.4,10.0,172.0,163.98,135.56
2016,12,7,14,0,23.0,152.0,5.6,10.0,162.0,156.17,129.17
2016,12,7,14,15,21.0,141.0,5.7,10.0,149.0,145.88,120.59
2016,12,7,14,30,19.0,130.0,5.8,10.0,136.0,135.51,111.87
2016,12,7,14,45,15.0,116.5,5.95,10.0,121.0,121.1,99.53
2016,12,7,15,0,11.0,103.0,6.1,10.0,106.0,106.59,86.96
2016,12,7,15,15,5.5,88.5,6.1,9.5,90.0,89.93,72.48
2016,12,7,15,30,0.0,74.0,6.1,9.0,74.0,73.22,57.75
2016,12,7,15,45,0.0,57.0,6.15,9.0,57.0,56.31,42.7
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,38.7,26.97
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,23.54,12.5
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,9.67,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.64,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,7.28,0.0
2016,12,8,7,45,0.0,21.0,7.15,13.5,21.0,18.51,8.01
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,29.63,19.77
2016,12,8,8,15,0.0,48.5,6.95,14.0,48.5,41.71,31.0
2016,12,8,8,30,0.0,63.0,6.8,14.0,63.0,53.66,41.99
2016,12,8,8,45,0.0,78.0,6.7,14.0,78.0,65.84,53.09
2016,12,8,9,0,0.0,93.0,6.6,14.0,93.0,77.86,63.94
2016,12,8,9,15,0.5,106.0,6.45,14.0,106.5,88.32,73.28
2016,12,8,9,30,1.0,119.0,6.3,14.0,120.0,98.64,82.39
2016,12,8,9,45,0.5,91.5,6.15,14.5,92.0,79.08,64.85
2016,12,8,10,0,0.0,64.0,6.0,15.0,64.0,56.55,42.59
2016,12,8,10,15,0.0,74.5,5.85,15.0,74.5,65.89,50.46
2016,12,8,10,30,0.0,85.0,5.7,15.0,85.0,74.96,58.05
2016,12,8,10,45,0.0,106.0,5.55,15.0,106.0,92.79,72.97
2016,12,8,11,0,0.0,127.0,5.4,15.0,127.0,110.73,87.92
2016,12,8,11,15,0.0,136.5,5.15,15.0,136.5,119.24,94.92
2016,12,8,11,30,0.0,146.0,4.9,15.0,146.0,127.89,102.05
2016,12,8,11,45,0.0,147.5,4.7,15.0,147.5,129.79,103.56
2016,12,8,12,0,0.0,149.0,4.5,15.0,149.0,131.68,105.1
2016,12,8,12,15,52.0,182.5,4.35,15.0,208.0,188.15,151.58
2016,12,8,12,30,104.0,216.0,4.2,15.0,267.0,247.75,200.43
2016,12,8,12,45,91.5,209.5,4.1,15.0,253.5,241.17,195.37
2016,12,8,13,0,79.0,203.0,4.0,15.0,240.0,233.49,189.47
2016,12,8,13,15,151.5,195.0,3.95,15.0,263.0,277.29,226.26
2016,12,8,13,30,224.0,187.0,3.9,15.0,286.0,316.67,259.45
2016,12,8,13,45,128.0,171.5,3.9,15.0,227.5,251.64,206.12
2016,12,8,14,0,32.0,156.0,3.9,15.0,169.0,173.85,141.2
2016,12,8,14,15,29.0,144.0,3.8,15.0,155.5,162.24,131.86
2016,12,8,14,30,26.0,132.0,3.7,15.0,142.0,150.39,122.11
2016,12,8,14,45,22.5,118.5,3.6,15.0,126.5,127.92,103.34
2016,12,8,15,0,19.0,105.0,3.5,15.0,111.0,113.78,91.39
2016,12,8,15,15,13.0,90.0,3.3,14.5,94.0,96.27,76.51
2016,12,8,15,30,7.0,75.0,3.1,14.0,77.0,78.65,61.32
2016,12,8,15,45,3.5,58.5,2.95,14.0,59.5,60.35,45.31
2016,12,8,16,0,0.0,42.0,2.8,14.0,42.0,41.5,28.73
2016,12,8,16,15,0.0,27.0,2.65,14.0,27.0,25.78,13.92
2016,12,8,16,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,12,8,16,45,0.0,6.0,2.35,14.0,6.0,5.46,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
