Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,30,880.0,73.0,4.3,9.0,491.0,347.01,264.95
2016,12,19,11,45,783.0,91.0,4.3,9.5,465.5,364.89,286.31
2016,12,19,12,0,686.0,109.0,4.3,10.0,440.0,374.49,299.35
2016,12,19,12,15,783.5,91.5,4.3,10.0,468.5,427.25,344.83
2016,12,19,12,30,881.0,74.0,4.3,10.0,497.0,481.28,391.22
2016,12,19,12,45,752.5,96.5,4.3,10.5,453.0,470.46,385.24
2016,12,19,13,0,624.0,119.0,4.3,11.0,409.0,450.77,371.15
2016,12,19,13,15,671.5,102.5,4.25,11.0,404.5,477.27,394.72
2016,12,19,13,30,719.0,86.0,4.2,11.0,400.0,502.48,416.97
2016,12,19,13,45,772.5,77.0,4.2,11.0,398.0,536.74,446.27
2016,12,19,14,0,826.0,68.0,4.2,11.0,396.0,570.57,474.92
2016,12,19,14,15,805.5,66.0,4.1,10.5,366.0,566.72,473.55
2016,12,19,14,30,785.0,64.0,4.0,10.0,336.0,559.7,469.49
2016,12,19,14,45,755.0,61.0,3.9,10.0,300.5,542.79,456.27
2016,12,19,15,0,725.0,58.0,3.8,10.0,265.0,523.03,440.15
2016,12,19,15,15,681.0,54.0,3.65,9.5,226.5,491.19,414.03
2016,12,19,15,30,637.0,50.0,3.5,9.0,188.0,457.16,384.89
2016,12,19,15,45,566.0,44.5,3.35,9.0,147.5,409.72,342.4
2016,12,19,16,0,495.0,39.0,3.2,9.0,107.0,357.45,293.99
2016,12,19,16,15,378.5,29.5,3.15,8.5,71.0,276.39,214.82
2016,12,19,16,30,262.0,20.0,3.1,8.0,35.0,186.14,36.18
2016,12,19,16,45,131.0,10.0,3.1,8.0,17.5,75.64,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.5,4.5,5.5,35.0,12.27,0.0
2016,12,20,8,0,385.0,31.0,4.6,6.0,70.0,25.3,15.84
2016,12,20,8,15,469.0,38.0,4.55,6.0,107.5,30.26,21.46
2016,12,20,8,30,553.0,45.0,4.5,6.0,145.0,35.2,26.39
2016,12,20,8,45,605.0,49.5,4.45,6.5,183.5,37.89,29.07
2016,12,20,9,0,657.0,54.0,4.4,7.0,222.0,44.38,35.1
2016,12,20,9,15,691.0,57.5,4.3,7.5,257.5,46.44,36.98
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,48.54,38.83
2016,12,20,9,45,755.5,62.0,4.1,9.0,325.5,48.62,38.72
2016,12,20,10,0,786.0,63.0,4.0,10.0,358.0,73.92,41.55
2016,12,20,10,15,801.5,64.5,3.95,10.5,383.5,118.03,64.02
2016,12,20,10,30,817.0,66.0,3.9,11.0,409.0,162.69,96.55
2016,12,20,10,45,827.5,67.0,3.9,11.5,428.5,206.35,133.55
2016,12,20,11,0,838.0,68.0,3.9,12.0,448.0,249.65,172.64
2016,12,20,11,15,657.0,115.0,3.8,12.0,418.0,278.75,207.27
2016,12,20,11,30,476.0,162.0,3.7,12.0,388.0,291.94,226.64
2016,12,20,11,45,665.5,116.5,3.65,12.5,436.0,344.05,267.9
2016,12,20,12,0,855.0,71.0,3.6,13.0,484.0,405.14,317.57
2016,12,20,12,15,854.0,71.0,3.6,13.0,482.5,436.04,346.27
2016,12,20,12,30,853.0,71.0,3.6,13.0,481.0,464.6,372.58
2016,12,20,12,45,680.0,110.5,3.6,13.0,433.5,448.71,363.27
2016,12,20,13,0,507.0,150.0,3.6,13.0,386.0,416.92,339.97
2016,12,20,13,15,661.5,111.0,3.55,13.0,407.0,480.1,392.7
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,539.38,441.9
2016,12,20,13,45,802.5,70.5,3.5,13.0,405.0,546.15,448.76
2016,12,20,14,0,789.0,69.0,3.5,13.0,382.0,549.79,453.16
2016,12,20,14,15,769.5,66.5,3.45,13.0,353.5,545.7,451.08
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,538.56,446.29
2016,12,20,14,45,723.5,61.0,3.35,13.0,291.0,523.75,434.98
2016,12,20,15,0,697.0,58.0,3.3,13.0,257.0,506.19,420.91
2016,12,20,15,15,654.5,54.0,3.1,12.5,219.5,475.43,395.87
2016,12,20,15,30,612.0,50.0,2.9,12.0,182.0,447.09,371.51
2016,12,20,15,45,550.0,43.5,2.75,11.5,143.5,399.3,330.17
2016,12,20,16,0,488.0,37.0,2.6,11.0,105.0,351.24,286.5
2016,12,20,16,15,375.5,28.5,2.6,10.5,70.0,273.68,211.77
2016,12,20,16,30,263.0,20.0,2.6,10.0,35.0,187.39,46.91
2016,12,20,16,45,131.5,10.0,2.65,9.5,17.5,75.98,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.5,11.84,0.0
2016,12,21,8,0,364.0,30.0,4.2,9.0,67.0,24.39,14.77
2016,12,21,8,15,448.5,37.5,4.35,9.0,104.0,29.82,20.76
2016,12,21,8,30,533.0,45.0,4.5,9.0,141.0,35.18,26.02
2016,12,21,8,45,587.0,50.0,4.7,9.5,179.5,38.27,29.04
2016,12,21,9,0,641.0,55.0,4.9,10.0,218.0,41.38,31.94
2016,12,21,9,15,676.5,58.5,4.9,10.5,253.5,47.27,37.27
2016,12,21,9,30,712.0,62.0,4.9,11.0,289.0,49.34,39.08
2016,12,21,9,45,743.0,63.5,4.9,11.5,321.5,49.79,39.38
2016,12,21,10,0,774.0,65.0,4.9,12.0,354.0,73.78,42.05
2016,12,21,10,15,790.5,66.5,4.75,12.0,380.0,117.41,63.88
2016,12,21,10,30,807.0,68.0,4.6,12.0,406.0,161.73,95.94
2016,12,21,10,45,819.5,69.0,4.45,12.5,426.5,205.35,132.6
2016,12,21,11,0,832.0,70.0,4.3,13.0,447.0,248.81,171.55
2016,12,21,11,15,839.0,71.0,4.1,13.0,460.0,290.41,210.34
2016,12,21,11,30,846.0,72.0,3.9,13.0,473.0,330.95,248.29
2016,12,21,11,45,851.0,71.5,3.7,13.5,479.0,369.66,283.84
2016,12,21,12,0,856.0,71.0,3.5,14.0,485.0,404.53,315.53
2016,12,21,12,15,856.0,71.0,3.45,14.0,483.5,435.96,344.56
2016,12,21,12,30,856.0,71.0,3.4,14.0,482.0,465.11,371.15
2016,12,21,12,45,851.5,71.0,3.35,14.5,473.0,489.72,392.87
2016,12,21,13,0,847.0,71.0,3.3,15.0,464.0,513.3,413.16
2016,12,21,13,15,839.5,70.0,3.3,15.0,448.5,530.33,428.81
2016,12,21,13,30,832.0,69.0,3.3,15.0,433.0,544.38,441.8
2016,12,21,13,45,821.0,67.0,3.3,15.0,410.5,552.31,449.79
2016,12,21,14,0,810.0,65.0,3.3,15.0,388.0,557.12,455.1
2016,12,21,14,15,792.0,63.0,3.25,15.0,359.0,554.74,454.39
2016,12,21,14,30,774.0,61.0,3.2,15.0,330.0,549.3,450.98
2016,12,21,14,45,747.0,58.0,3.15,15.0,296.5,534.33,439.7
2016,12,21,15,0,720.0,55.0,3.1,15.0,263.0,516.58,425.66
2016,12,21,15,15,679.5,51.5,2.95,14.0,225.0,487.64,403.2
2016,12,21,15,30,639.0,48.0,2.8,13.0,187.0,456.55,377.76
2016,12,21,15,45,574.5,42.5,2.7,12.5,148.0,407.5,335.77
2016,12,21,16,0,510.0,37.0,2.6,12.0,109.0,363.91,295.82
2016,12,21,16,15,399.0,28.5,2.7,11.5,72.5,286.76,222.1
2016,12,21,16,30,288.0,20.0,2.8,11.0,36.0,201.46,61.78
2016,12,21,16,45,144.0,10.0,2.9,11.0,18.0,82.45,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,35.5,11.89,0.0
2016,12,22,8,0,408.0,30.0,3.0,8.0,71.0,24.52,14.88
2016,12,22,8,15,495.0,37.5,2.95,8.0,110.0,29.98,21.0
2016,12,22,8,30,582.0,45.0,2.9,8.0,149.0,35.37,26.32
2016,12,22,8,45,636.5,49.5,2.85,8.5,189.0,41.61,32.2
2016,12,22,9,0,691.0,54.0,2.8,9.0,229.0,44.61,35.03
2016,12,22,9,15,725.5,57.5,2.55,9.5,266.0,46.68,36.92
2016,12,22,9,30,760.0,61.0,2.3,10.0,303.0,48.8,38.78
2016,12,22,9,45,783.5,63.5,2.1,10.5,335.0,50.07,39.82
2016,12,22,10,0,807.0,66.0,1.9,11.0,367.0,74.41,42.8
2016,12,22,10,15,823.5,67.5,1.8,11.5,394.0,119.71,64.8
2016,12,22,10,30,840.0,69.0,1.7,12.0,421.0,165.66,97.4
2016,12,22,10,45,850.5,70.5,1.6,12.5,441.0,210.96,134.98
2016,12,22,11,0,861.0,72.0,1.5,13.0,461.0,255.89,174.63
2016,12,22,11,15,868.0,72.5,1.55,13.0,474.5,298.39,213.73
2016,12,22,11,30,875.0,73.0,1.6,13.0,488.0,341.93,253.67
2016,12,22,11,45,878.0,73.5,1.7,13.5,494.0,379.93,288.45
2016,12,22,12,0,881.0,74.0,1.8,14.0,500.0,416.1,321.09
2016,12,22,12,15,880.5,74.0,1.8,14.0,498.5,448.34,350.33
2016,12,22,12,30,880.0,74.0,1.8,14.0,497.0,478.2,377.06
2016,12,22,12,45,878.5,72.5,1.8,14.5,488.0,503.58,399.02
2016,12,22,13,0,877.0,71.0,1.8,15.0,479.0,526.26,418.36
2016,12,22,13,15,869.0,70.0,1.65,15.0,462.5,543.26,432.98
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,559.93,446.79
2016,12,22,13,45,848.5,67.5,1.4,15.0,423.0,568.16,454.16
2016,12,22,14,0,836.0,66.0,1.3,15.0,400.0,573.15,458.8
2016,12,22,14,15,816.5,64.0,1.25,14.5,370.0,570.26,458.41
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,564.19,455.32
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.0,548.18,443.45
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,529.29,428.85
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.0,498.56,405.46
2016,12,22,15,30,652.0,49.0,1.1,13.0,192.0,465.63,379.12
2016,12,22,15,45,585.0,43.5,1.1,12.5,152.0,414.98,337.3
2016,12,22,16,0,518.0,38.0,1.1,12.0,112.0,369.98,297.46
2016,12,22,16,15,406.0,29.5,1.15,11.5,75.0,292.06,225.07
2016,12,22,16,30,294.0,21.0,1.2,11.0,38.0,206.58,73.87
2016,12,22,16,45,147.0,10.5,1.25,11.0,19.0,84.56,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,7.45,9.5,14.5,12.77,0.0
2016,12,23,8,0,0.0,29.0,7.3,10.0,29.0,25.18,15.16
2016,12,23,8,15,2.0,45.5,6.85,10.0,46.0,38.74,28.45
2016,12,23,8,30,4.0,62.0,6.4,10.0,63.0,52.12,40.99
2016,12,23,8,45,10.5,77.5,6.0,10.0,80.5,64.65,52.66
2016,12,23,9,0,17.0,93.0,5.6,10.0,98.0,77.04,64.08
2016,12,23,9,15,22.0,107.5,5.5,10.0,114.5,88.58,74.6
2016,12,23,9,30,27.0,122.0,5.4,10.0,131.0,96.2,81.47
2016,12,23,9,45,31.5,134.5,5.35,10.5,146.0,105.33,89.43
2016,12,23,10,0,36.0,147.0,5.3,11.0,161.0,116.55,94.03
2016,12,23,10,15,40.5,158.5,5.85,11.0,175.0,129.84,104.35
2016,12,23,10,30,45.0,170.0,6.4,11.0,189.0,143.66,115.51
2016,12,23,10,45,22.5,114.5,6.95,11.5,124.0,102.22,81.08
2016,12,23,11,0,0.0,59.0,7.5,12.0,59.0,52.13,39.14
2016,12,23,11,15,0.0,41.0,7.75,12.0,41.0,36.18,25.45
2016,12,23,11,30,0.0,23.0,8.0,12.0,23.0,20.27,11.78
2016,12,23,11,45,156.0,111.5,8.3,12.0,187.0,155.51,123.96
2016,12,23,12,0,312.0,200.0,8.6,12.0,351.0,302.81,245.75
2016,12,23,12,15,156.0,103.5,8.45,12.0,179.0,163.79,132.68
2016,12,23,12,30,0.0,7.0,8.3,12.0,7.0,6.16,0.0
2016,12,23,12,45,0.0,12.0,8.15,12.0,12.0,10.57,3.43
2016,12,23,13,0,0.0,17.0,8.0,12.0,17.0,14.97,7.23
2016,12,23,13,15,0.0,16.5,7.8,12.0,16.5,14.53,6.86
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,14.09,6.49
2016,12,23,13,45,4.0,80.0,7.45,12.0,82.0,73.13,57.32
2016,12,23,14,0,8.0,144.0,7.3,12.0,148.0,138.25,112.93
2016,12,23,14,15,5.5,134.0,7.2,11.5,136.5,128.37,104.8
2016,12,23,14,30,3.0,124.0,7.1,11.0,125.0,118.43,96.58
2016,12,23,14,45,1.5,111.5,7.05,11.0,112.0,106.36,86.29
2016,12,23,15,0,0.0,99.0,7.0,11.0,99.0,94.23,75.84
2016,12,23,15,15,0.0,84.5,6.9,10.5,84.5,80.65,64.18
2016,12,23,15,30,0.0,70.0,6.8,10.0,70.0,66.87,52.19
2016,12,23,15,45,0.0,55.0,6.7,10.0,55.0,52.22,39.21
2016,12,23,16,0,0.0,40.0,6.6,10.0,40.0,37.14,25.82
2016,12,23,16,15,0.0,26.5,6.55,9.5,26.5,23.37,13.33
2016,12,23,16,30,0.0,13.0,6.5,9.0,13.0,11.43,0.0
2016,12,23,16,45,0.0,6.5,6.45,9.0,6.5,5.91,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,208.0,14.5,6.0,6.5,34.5,11.5,0.0
2016,12,24,8,0,416.0,29.0,6.1,7.0,69.0,23.69,14.07
2016,12,24,8,15,504.0,35.5,6.15,7.0,108.0,28.3,19.53
2016,12,24,8,30,592.0,42.0,6.2,7.0,147.0,35.91,26.86
2016,12,24,8,45,648.5,46.5,6.3,7.5,187.5,38.97,29.88
2016,12,24,9,0,705.0,51.0,6.4,8.0,228.0,42.07,32.81
2016,12,24,9,15,739.0,54.0,6.35,8.0,265.0,43.8,34.47
2016,12,24,9,30,773.0,57.0,6.3,8.0,302.0,45.58,36.11
2016,12,24,9,45,799.5,58.5,6.3,8.5,335.0,46.15,36.53
2016,12,24,10,0,826.0,60.0,6.3,9.0,368.0,67.7,38.36
2016,12,24,10,15,842.0,61.5,6.2,9.0,395.0,113.85,60.4
2016,12,24,10,30,858.0,63.0,6.1,9.0,422.0,165.25,98.01
2016,12,24,10,45,868.5,64.0,6.1,9.5,442.0,210.4,136.31
2016,12,24,11,0,879.0,65.0,6.1,10.0,462.0,255.08,177.1
2016,12,24,11,15,885.5,66.0,6.05,10.0,476.0,298.03,218.07
2016,12,24,11,30,892.0,67.0,6.0,10.0,490.0,339.78,258.24
2016,12,24,11,45,895.0,67.0,5.95,10.0,496.0,377.98,295.24
2016,12,24,12,0,898.0,67.0,5.9,10.0,502.0,414.3,330.12
2016,12,24,12,15,898.0,67.0,5.85,10.0,500.5,447.32,361.67
2016,12,24,12,30,898.0,67.0,5.8,10.0,499.0,477.98,390.61
2016,12,24,12,45,888.0,68.5,5.8,10.0,489.5,502.91,414.41
2016,12,24,13,0,878.0,70.0,5.8,10.0,480.0,524.78,435.18
2016,12,24,13,15,870.5,69.0,5.75,10.0,464.0,542.24,451.88
2016,12,24,13,30,863.0,68.0,5.7,10.0,448.0,559.34,467.86
2016,12,24,13,45,851.0,66.5,5.7,10.5,425.0,568.07,476.01
2016,12,24,14,0,839.0,65.0,5.7,11.0,402.0,573.56,481.26
2016,12,24,14,15,821.0,63.0,5.65,10.5,372.5,571.77,481.99
2016,12,24,14,30,803.0,61.0,5.6,10.0,343.0,566.8,479.8
2016,12,24,14,45,776.5,58.5,5.6,10.0,308.5,553.09,469.26
2016,12,24,15,0,750.0,56.0,5.6,10.0,274.0,536.48,455.75
2016,12,24,15,15,709.5,52.0,5.4,9.5,235.5,507.06,431.29
2016,12,24,15,30,669.0,48.0,5.2,9.0,197.0,475.4,403.79
2016,12,24,15,45,605.5,43.0,5.05,8.5,157.0,427.32,361.24
2016,12,24,16,0,542.0,38.0,4.9,8.0,117.0,378.15,315.71
2016,12,24,16,15,430.0,30.0,4.85,7.5,79.0,306.52,245.62
2016,12,24,16,30,318.0,22.0,4.8,7.0,41.0,222.51,103.8
2016,12,24,16,45,159.0,11.0,4.75,7.0,20.5,91.48,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.5,14.5,1.95,5.5,33.5,11.52,0.0
2016,12,25,8,0,407.0,29.0,2.1,6.0,67.0,23.71,14.13
2016,12,25,8,15,495.0,36.0,2.3,6.0,106.0,28.75,20.05
2016,12,25,8,30,583.0,43.0,2.5,6.0,145.0,36.86,27.88
2016,12,25,8,45,638.0,47.5,2.7,6.5,185.0,39.87,30.86
2016,12,25,9,0,693.0,52.0,2.9,7.0,225.0,42.92,33.76
2016,12,25,9,15,728.0,55.0,3.05,7.5,262.0,44.61,35.32
2016,12,25,9,30,763.0,58.0,3.2,8.0,299.0,46.37,36.86
2016,12,25,9,45,779.0,62.0,3.35,8.5,330.5,48.86,39.03
2016,12,25,10,0,795.0,66.0,3.5,9.0,362.0,70.5,41.99
2016,12,25,10,15,811.0,68.0,3.55,9.0,388.5,115.63,63.31
2016,12,25,10,30,827.0,70.0,3.6,9.0,415.0,161.41,95.92
2016,12,25,10,45,528.0,132.0,3.7,9.5,356.5,197.51,139.82
2016,12,25,11,0,229.0,194.0,3.8,10.0,298.0,210.79,164.63
2016,12,25,11,15,274.0,194.0,3.85,10.0,321.5,236.4,185.75
2016,12,25,11,30,319.0,194.0,3.9,10.0,345.0,266.17,210.91
2016,12,25,11,45,295.5,200.0,3.95,10.0,341.5,280.23,224.91
2016,12,25,12,0,272.0,206.0,4.0,10.0,338.0,292.0,236.66
2016,12,25,12,15,204.0,211.0,4.0,10.0,309.5,278.41,227.52
2016,12,25,12,30,136.0,216.0,4.0,10.0,281.0,262.7,215.85
2016,12,25,12,45,256.5,197.5,4.0,10.5,318.5,316.4,260.42
2016,12,25,13,0,377.0,179.0,4.0,11.0,356.0,370.38,305.23
2016,12,25,13,15,428.0,162.5,4.0,11.0,356.5,401.58,331.94
2016,12,25,13,30,479.0,146.0,4.0,11.0,357.0,426.01,353.37
2016,12,25,13,45,382.0,153.5,4.0,11.0,316.5,390.97,325.44
2016,12,25,14,0,285.0,161.0,4.0,11.0,276.0,342.66,286.21
2016,12,25,14,15,276.0,151.0,3.95,11.0,255.5,333.52,279.51
2016,12,25,14,30,267.0,141.0,3.9,11.0,235.0,323.09,271.44
2016,12,25,14,45,260.5,127.0,3.9,11.0,211.5,308.18,259.56
2016,12,25,15,0,254.0,113.0,3.9,11.0,188.0,291.98,246.27
2016,12,25,15,15,239.0,98.5,3.8,10.5,161.5,268.83,227.02
2016,12,25,15,30,224.0,84.0,3.7,10.0,135.0,244.68,206.28
2016,12,25,15,45,202.5,68.5,3.6,9.5,107.5,214.46,179.6
2016,12,25,16,0,181.0,53.0,3.5,9.0,80.0,183.56,151.41
2016,12,25,16,15,133.0,38.0,3.55,8.5,54.0,138.29,108.71
2016,12,25,16,30,85.0,23.0,3.6,8.0,28.0,87.25,41.08
2016,12,25,16,45,42.5,11.5,3.7,7.5,14.0,32.29,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,34.0,10.67,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,68.0,23.95,14.36
2016,12,26,8,15,515.5,34.0,4.6,4.5,107.5,29.52,20.83
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,35.05,26.31
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.5,38.58,29.78
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,42.1,33.12
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.5,43.82,34.72
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,45.6,36.29
2016,12,26,9,45,792.0,60.0,4.45,7.5,333.0,47.33,37.78
2016,12,26,10,0,812.0,63.0,4.4,8.0,365.0,67.5,39.88
2016,12,26,10,15,828.0,65.0,4.3,8.0,392.0,113.46,61.31
2016,12,26,10,30,844.0,67.0,4.2,8.0,419.0,160.04,94.46
2016,12,26,10,45,853.5,68.5,4.15,8.5,439.5,205.48,132.77
2016,12,26,11,0,863.0,70.0,4.1,9.0,460.0,250.47,173.57
2016,12,26,11,15,869.5,71.0,3.95,9.0,473.5,296.49,216.65
2016,12,26,11,30,876.0,72.0,3.8,9.0,487.0,337.82,255.96
2016,12,26,11,45,879.0,72.0,3.7,9.5,493.5,375.66,291.63
2016,12,26,12,0,882.0,72.0,3.6,10.0,500.0,411.66,325.02
2016,12,26,12,15,881.0,72.0,3.45,10.0,498.5,444.01,355.25
2016,12,26,12,30,880.0,72.0,3.3,10.0,497.0,473.96,382.81
2016,12,26,12,45,876.0,71.5,3.2,10.5,488.0,499.48,405.54
2016,12,26,13,0,872.0,71.0,3.1,11.0,479.0,522.22,425.43
2016,12,26,13,15,864.0,70.0,2.95,11.0,463.0,539.49,441.15
2016,12,26,13,30,856.0,69.0,2.8,11.0,447.0,556.39,456.08
2016,12,26,13,45,843.0,67.5,2.7,11.0,424.0,564.64,464.09
2016,12,26,14,0,830.0,66.0,2.6,11.0,401.0,569.66,469.29
2016,12,26,14,15,811.0,64.0,2.55,11.0,372.0,567.38,468.7
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,561.93,465.32
2016,12,26,14,45,764.5,59.5,2.45,11.0,308.5,547.74,454.67
2016,12,26,15,0,737.0,57.0,2.4,11.0,274.0,530.68,441.21
2016,12,26,15,15,696.5,53.0,2.4,10.5,235.5,501.41,418.24
2016,12,26,15,30,656.0,49.0,2.4,10.0,197.0,469.92,392.28
2016,12,26,15,45,593.5,43.5,2.4,9.5,157.0,422.03,351.53
2016,12,26,16,0,531.0,38.0,2.4,9.0,117.0,373.18,307.91
2016,12,26,16,15,425.5,30.0,2.5,8.5,80.0,304.79,243.32
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,225.98,122.67
2016,12,26,16,45,160.0,11.0,2.75,7.5,21.5,92.38,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,14.5,2.6,5.5,31.5,11.53,0.0
2016,12,27,8,0,362.0,29.0,2.6,6.0,63.0,23.69,13.97
2016,12,27,8,15,450.5,37.0,2.7,6.0,101.0,29.58,20.76
2016,12,27,8,30,539.0,45.0,2.8,6.0,139.0,35.38,26.52
2016,12,27,8,45,598.5,50.0,2.95,6.5,178.5,38.48,29.59
2016,12,27,9,0,658.0,55.0,3.1,7.0,218.0,45.48,36.1
2016,12,27,9,15,694.0,58.5,3.0,7.5,255.0,47.49,37.94
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,49.56,39.77
2016,12,27,9,45,758.0,64.0,2.85,8.5,325.0,50.38,40.42
2016,12,27,10,0,786.0,66.0,2.8,9.0,358.0,68.25,41.37
2016,12,27,10,15,802.5,68.0,2.85,9.5,385.0,113.01,61.73
2016,12,27,10,30,819.0,70.0,2.9,10.0,412.0,158.51,93.48
2016,12,27,10,45,829.5,71.5,2.95,10.5,432.5,203.04,130.48
2016,12,27,11,0,840.0,73.0,3.0,11.0,453.0,247.26,170.03
2016,12,27,11,15,847.0,74.0,3.1,11.0,466.5,289.61,209.62
2016,12,27,11,30,854.0,75.0,3.2,11.0,480.0,330.92,248.55
2016,12,27,11,45,857.5,75.0,3.35,11.5,486.5,368.84,284.04
2016,12,27,12,0,861.0,75.0,3.5,12.0,493.0,405.04,317.49
2016,12,27,12,15,679.0,118.0,3.45,12.0,447.5,402.28,321.13
2016,12,27,12,30,497.0,161.0,3.4,12.0,402.0,383.35,309.84
2016,12,27,12,45,506.5,155.5,3.4,12.0,397.0,401.84,326.87
2016,12,27,13,0,516.0,150.0,3.4,12.0,392.0,419.11,342.58
2016,12,27,13,15,596.5,124.5,3.35,12.0,395.0,457.01,374.84
2016,12,27,13,30,677.0,99.0,3.3,12.0,398.0,491.17,404.07
2016,12,27,13,45,529.0,123.0,3.25,12.5,350.0,442.42,365.02
2016,12,27,14,0,381.0,147.0,3.2,13.0,302.0,393.01,324.69
2016,12,27,14,15,371.5,137.0,3.2,12.5,279.0,384.82,319.79
2016,12,27,14,30,362.0,127.0,3.2,12.0,256.0,374.8,313.0
2016,12,27,14,45,340.0,118.5,3.2,12.0,230.0,357.23,299.03
2016,12,27,15,0,318.0,110.0,3.2,12.0,204.0,326.84,274.33
2016,12,27,15,15,296.5,97.0,3.1,11.5,175.5,301.39,253.45
2016,12,27,15,30,275.0,84.0,3.0,11.0,147.0,274.93,230.98
2016,12,27,15,45,245.5,69.0,2.95,10.5,117.0,252.04,210.42
2016,12,27,16,0,216.0,54.0,2.9,10.0,87.0,217.01,178.84
2016,12,27,16,15,160.0,39.5,2.95,9.5,59.5,167.9,133.08
2016,12,27,16,30,104.0,25.0,3.0,9.0,32.0,101.8,56.09
2016,12,27,16,45,52.0,12.5,3.05,9.0,16.0,38.21,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,10.69,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,24.0,14.15
2016,12,28,8,15,515.0,33.5,4.4,6.0,106.0,29.08,20.28
2016,12,28,8,30,602.0,40.0,4.4,6.0,145.0,34.15,25.38
2016,12,28,8,45,657.5,44.0,4.4,6.5,185.5,36.82,28.05
2016,12,28,9,0,713.0,48.0,4.4,7.0,226.0,39.54,30.65
2016,12,28,9,15,747.0,51.5,4.35,7.5,263.0,41.77,32.7
2016,12,28,9,30,781.0,55.0,4.3,8.0,300.0,44.01,34.7
2016,12,28,9,45,809.0,55.5,4.3,9.0,333.5,43.83,34.38
2016,12,28,10,0,837.0,56.0,4.3,10.0,367.0,66.38,39.37
2016,12,28,10,15,852.0,57.5,4.3,10.5,394.0,112.64,59.59
2016,12,28,10,30,867.0,59.0,4.3,11.0,421.0,159.3,91.84
2016,12,28,10,45,877.5,60.0,4.35,11.5,442.0,204.96,129.76
2016,12,28,11,0,888.0,61.0,4.4,12.0,463.0,250.17,170.37
2016,12,28,11,15,894.0,61.5,4.35,12.0,476.5,293.09,210.76
2016,12,28,11,30,900.0,62.0,4.3,12.0,490.0,334.75,250.3
2016,12,28,11,45,903.0,62.5,4.25,12.5,496.5,373.92,287.0
2016,12,28,12,0,906.0,63.0,4.2,13.0,503.0,411.24,321.41
2016,12,28,12,15,905.5,63.0,4.1,13.0,502.0,444.59,352.42
2016,12,28,12,30,905.0,63.0,4.0,13.0,501.0,475.53,380.82
2016,12,28,12,45,898.5,63.0,3.95,13.5,492.0,501.07,403.69
2016,12,28,13,0,892.0,63.0,3.9,14.0,483.0,523.67,423.6
2016,12,28,13,15,885.0,62.5,3.8,14.0,467.5,542.47,440.73
2016,12,28,13,30,878.0,62.0,3.7,14.0,452.0,558.23,455.07
2016,12,28,13,45,866.5,60.5,3.65,14.0,429.5,567.24,463.95
2016,12,28,14,0,855.0,59.0,3.6,14.0,407.0,573.04,470.06
2016,12,28,14,15,837.5,57.5,3.5,13.5,378.0,572.16,471.4
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,568.17,469.99
2016,12,28,14,45,795.5,53.5,3.3,13.0,315.0,560.24,464.09
2016,12,28,15,0,771.0,51.0,3.2,13.0,281.0,545.14,452.13
2016,12,28,15,15,733.5,48.0,3.0,12.5,243.0,518.92,431.14
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,490.41,407.22
2016,12,28,15,45,638.0,40.5,2.65,11.5,164.5,446.11,369.33
2016,12,28,16,0,580.0,36.0,2.5,11.0,124.0,400.73,328.58
2016,12,28,16,15,480.5,28.5,2.5,10.5,86.0,328.6,262.19
2016,12,28,16,30,381.0,21.0,2.5,10.0,48.0,254.13,153.82
2016,12,28,16,45,190.5,10.5,2.55,10.0,24.0,108.16,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,5.3,6.5,32.5,11.57,0.0
2016,12,29,8,0,391.0,29.0,5.5,7.0,65.0,23.78,13.84
2016,12,29,8,15,483.0,36.5,5.5,7.0,104.5,29.25,20.32
2016,12,29,8,30,575.0,44.0,5.5,7.0,144.0,34.66,25.71
2016,12,29,8,45,629.5,49.5,5.5,7.5,184.5,41.75,32.4
2016,12,29,9,0,684.0,55.0,5.5,8.0,225.0,45.62,36.04
2016,12,29,9,15,720.5,58.5,5.5,8.5,263.0,47.64,37.9
2016,12,29,9,30,757.0,62.0,5.5,9.0,301.0,49.72,39.73
2016,12,29,9,45,766.0,68.5,5.55,9.5,332.0,54.17,43.67
2016,12,29,10,0,775.0,75.0,5.6,10.0,363.0,73.68,47.09
2016,12,29,10,15,793.0,77.0,5.5,10.5,390.5,118.15,66.74
2016,12,29,10,30,811.0,79.0,5.4,11.0,418.0,163.56,98.09
2016,12,29,10,45,827.0,79.5,5.3,11.5,440.0,208.03,134.68
2016,12,29,11,0,843.0,80.0,5.2,12.0,462.0,252.71,174.42
2016,12,29,11,15,850.0,81.0,4.95,12.0,476.0,295.45,214.36
2016,12,29,11,30,857.0,82.0,4.7,12.0,490.0,337.16,253.59
2016,12,29,11,45,862.0,81.5,4.5,12.5,497.0,375.56,289.26
2016,12,29,12,0,867.0,81.0,4.3,13.0,504.0,412.32,322.8
2016,12,29,12,15,866.5,81.0,4.05,13.0,503.0,445.48,353.18
2016,12,29,12,30,866.0,81.0,3.8,13.0,502.0,476.31,381.1
2016,12,29,12,45,870.5,78.0,3.6,13.5,495.0,504.04,405.2
2016,12,29,13,0,875.0,75.0,3.4,14.0,488.0,529.35,426.72
2016,12,29,13,15,866.5,74.0,3.3,14.0,472.0,547.37,443.05
2016,12,29,13,30,858.0,73.0,3.2,14.0,456.0,562.26,456.55
2016,12,29,13,45,845.0,71.5,3.1,14.5,432.5,570.91,464.03
2016,12,29,14,0,832.0,70.0,3.0,15.0,409.0,576.3,468.68
2016,12,29,14,15,813.0,68.0,2.9,14.5,380.0,574.37,469.12
2016,12,29,14,30,794.0,66.0,2.8,14.0,351.0,569.22,466.78
2016,12,29,14,45,765.0,63.5,2.7,14.0,316.5,554.37,455.62
2016,12,29,15,0,736.0,61.0,2.6,14.0,282.0,536.56,441.65
2016,12,29,15,15,695.5,57.0,2.45,13.5,243.5,507.4,418.68
2016,12,29,15,30,655.0,53.0,2.3,13.0,205.0,475.91,392.79
2016,12,29,15,45,589.0,47.5,2.15,12.5,164.0,431.1,354.74
2016,12,29,16,0,523.0,42.0,2.0,12.0,123.0,381.33,311.0
2016,12,29,16,15,418.5,33.5,2.05,11.5,85.0,306.66,243.98
2016,12,29,16,30,314.0,25.0,2.1,11.0,47.0,230.07,144.5
2016,12,29,16,45,157.0,12.5,2.15,10.5,23.5,92.88,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,96.0,16.0,1.7,8.5,25.0,12.57,0.0
2016,12,30,8,0,192.0,32.0,1.6,9.0,50.0,24.99,14.69
2016,12,30,8,15,251.5,45.5,1.5,9.5,81.5,35.09,25.28
2016,12,30,8,30,311.0,59.0,1.4,10.0,113.0,44.93,34.6
2016,12,30,8,45,343.0,72.0,1.35,10.5,145.5,54.05,43.08
2016,12,30,9,0,375.0,85.0,1.3,11.0,178.0,62.92,51.18
2016,12,30,9,15,401.0,95.5,1.2,11.0,209.0,69.71,57.38
2016,12,30,9,30,427.0,106.0,1.1,11.0,240.0,76.35,63.34
2016,12,30,9,45,456.0,112.5,1.05,11.5,270.0,80.06,66.47
2016,12,30,10,0,485.0,119.0,1.0,12.0,300.0,93.79,68.2
2016,12,30,10,15,504.0,123.0,1.15,12.5,323.0,126.69,83.84
2016,12,30,10,30,523.0,127.0,1.3,13.0,346.0,160.9,107.21
2016,12,30,10,45,517.0,138.0,1.45,13.5,363.5,197.49,137.34
2016,12,30,11,0,511.0,149.0,1.6,14.0,381.0,233.1,168.36
2016,12,30,11,15,514.5,153.5,1.7,14.0,393.0,264.79,196.75
2016,12,30,11,30,518.0,158.0,1.8,14.0,405.0,295.9,224.84
2016,12,30,11,45,437.0,178.0,1.9,14.0,388.5,310.64,241.38
2016,12,30,12,0,356.0,198.0,2.0,14.0,372.0,315.78,249.18
2016,12,30,12,15,362.0,194.5,2.05,14.0,371.5,332.06,264.05
2016,12,30,12,30,368.0,191.0,2.1,14.0,371.0,347.6,278.13
2016,12,30,12,45,452.0,169.5,2.2,14.0,386.5,388.62,312.23
2016,12,30,13,0,536.0,148.0,2.3,14.0,402.0,427.09,344.45
2016,12,30,13,15,674.5,113.5,2.4,14.0,422.0,487.5,394.06
2016,12,30,13,30,813.0,79.0,2.5,14.0,442.0,544.27,440.75
2016,12,30,13,45,799.0,77.5,2.65,14.0,420.0,551.75,448.57
2016,12,30,14,0,785.0,76.0,2.8,14.0,398.0,556.06,453.98
2016,12,30,14,15,766.0,74.0,2.9,13.5,369.5,553.75,454.67
2016,12,30,14,30,747.0,72.0,3.0,13.0,341.0,548.34,452.64
2016,12,30,14,45,717.5,69.0,3.2,13.0,307.5,532.48,441.41
2016,12,30,15,0,688.0,66.0,3.4,13.0,274.0,517.28,430.01
2016,12,30,15,15,647.0,61.5,3.5,12.5,236.5,488.02,407.19
2016,12,30,15,30,606.0,57.0,3.6,12.0,199.0,456.75,381.62
2016,12,30,15,45,536.0,51.5,3.7,12.0,159.5,405.56,337.7
2016,12,30,16,0,466.0,46.0,3.8,12.0,120.0,353.8,291.63
2016,12,30,16,15,364.5,36.5,3.85,11.5,83.0,280.29,225.19
2016,12,30,16,30,263.0,27.0,3.9,11.0,46.0,205.83,134.59
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.0,80.77,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
